ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/20/2016 00:00,2,0.000,ALERT,213.96,302.37,59.975,1474344004,"201051344000645","219011344069620",0.00,19.50,0,301.17,304.48,0.0,0.0,0.000,560550.9,560550.9,1482,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474344006,1024214.00
09/20/2016 00:00,2,0.000,ALERT,212.16,300.27,60.028,1474344004,"274151322000085","219011344069620",0.00,19.80,0,297.57,302.68,0.0,0.0,0.000,799565.8,799565.8,1469,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474344008,1024215.00
09/20/2016 00:00,2,0.000,ALERT,213.96,302.07,60.007,1474344004,"201051344000633","219011344069620",0.00,18.70,0,299.07,304.18,0.0,0.0,0.000,552140.6,552140.6,1480,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474344010,1024216.00
09/20/2016 00:00,2,0.000,ALERT,213.51,302.37,60.028,1474344004,"201051344000469","219011344069620",0.00,18.70,0,299.97,304.48,0.0,0.0,0.000,554754.8,554754.8,1486,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474344012,1024217.00
09/20/2016 00:00,2,0.000,ALERT,212.83,301.17,60.002,1474344004,"201051344000646","219011344069620",0.00,18.70,0,298.17,302.37,0.0,0.0,0.000,555254.8,555254.8,1475,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474344013,1024218.00
09/20/2016 00:00,2,0.000,ALERT,212.16,301.17,60.007,1474344004,"274151322000052","219011344069620",0.00,19.80,0,297.57,303.28,0.0,0.0,0.000,821949.8,821949.8,1471,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474344015,1024219.00
09/20/2016 00:00,2,0.000,ALERT,213.51,301.47,60.007,1474344004,"201051344000585","219011344069620",0.00,19.30,0,298.77,306.88,0.0,0.0,0.000,565275.1,565275.1,1478,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474344017,1024220.00
09/20/2016 00:00,2,0.000,ALERT,212.83,301.47,60.007,1474344004,"201051344001230","219011344069620",0.00,18.70,0,299.37,307.78,0.0,0.0,0.000,558215.2,558215.2,1478,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474344019,1024221.00
09/20/2016 00:00,2,0.000,ALERT,213.74,302.07,60.023,1474344004,"201051344000582","219011344069620",0.00,18.70,0,299.67,307.48,0.0,0.0,0.000,550987.1,550987.1,1473,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474344021,1024222.00
09/20/2016 00:00,2,0.000,ALERT,212.83,301.17,60.028,1474344004,"201051344000955","219011344069620",0.00,19.00,0,299.07,307.18,0.0,0.0,0.000,564976.9,564976.9,1471,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474344022,1024223.00
09/20/2016 00:00,2,0.000,ALERT,212.61,299.97,60.007,1474344004,"274151322000094","219011344069620",0.00,19.30,0,297.57,305.08,0.0,0.0,0.000,676485.8,676485.8,1509,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474344024,1024224.00
09/20/2016 00:00,2,0.000,ALERT,213.51,303.28,60.007,1474344004,"201051344000579","219011344069620",0.00,19.30,0,301.77,307.48,0.0,0.0,0.000,569114.2,569114.2,1472,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474344026,1024225.00
09/20/2016 00:00,2,0.000,ALERT,213.29,302.07,59.986,1474344004,"201051344000890","219011344069620",0.00,19.00,0,299.67,308.69,0.0,0.0,0.000,562235.1,562235.1,1477,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474344028,1024226.00
09/20/2016 00:00,2,0.000,ALERT,213.51,301.47,60.007,1474344004,"201051344000438","219011344069620",0.00,18.70,0,299.07,307.48,0.0,0.0,0.000,563676.3,563676.3,1474,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474344029,1024227.00
09/20/2016 00:00,2,0.000,ALERT,213.51,300.87,60.023,1474344004,"201051344000417","219011344069620",0.00,19.00,0,298.77,306.88,0.0,0.0,0.000,554717.5,554717.5,1473,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474344031,1024228.00
09/20/2016 00:00,2,0.000,ALERT,212.38,300.57,60.012,1474344004,"274151322000083","219011344069620",0.00,19.50,0,298.17,306.58,0.0,0.0,0.000,814473.3,814473.3,1471,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474344033,1024229.00
09/20/2016 00:00,2,0.000,ALERT,213.06,300.57,59.975,1474344004,"274151322000076","219011344069620",0.00,19.50,0,297.87,305.38,0.0,0.0,0.000,869405.0,869405.0,1480,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474344035,1024230.00
09/20/2016 00:00,2,0.000,ALERT,213.51,303.28,60.049,1474344004,"201051344000868","219011344069620",0.00,19.30,0,301.47,307.78,0.0,0.0,0.000,553533.1,553533.1,1479,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474344037,1024231.00
09/20/2016 00:00,2,0.000,ALERT,212.38,301.47,59.975,1474344004,"274151322000095","219011344069620",0.00,19.30,0,299.07,306.88,0.0,0.0,0.000,860642.3,860642.3,1478,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474344038,1024232.00
09/20/2016 00:00,2,0.000,ALERT,213.29,302.68,60.028,1474344004,"201051344000988","219011344069620",0.00,19.30,0,298.47,306.28,0.0,0.0,0.000,534558.9,534558.9,1474,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474344040,1024233.00
09/20/2016 00:00,2,0.000,ALERT,213.29,301.17,60.012,1474344004,"201051344001025","219011344069620",0.00,18.30,0,298.47,307.78,0.0,0.0,0.000,563903.5,563903.5,1474,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474344042,1024234.00
09/20/2016 00:00,2,0.000,ALERT,213.29,302.98,60.012,1474344004,"201051344000458","219011344069620",0.00,19.80,0,300.87,307.48,0.0,0.0,0.000,560900.4,560900.4,1483,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474344044,1024235.00
09/20/2016 00:00,2,0.000,ALERT,214.19,302.68,60.012,1474344004,"201051344000853","219011344069620",0.00,19.00,0,301.17,307.18,0.0,0.0,0.000,560202.5,560202.5,1489,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474344046,1024236.00
09/20/2016 00:00,2,0.000,ALERT,213.74,301.77,60.044,1474344004,"201051344000685","219011344069620",0.00,19.00,0,299.07,307.78,0.0,0.0,0.000,562883.3,562883.3,1479,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474344048,1024237.00
09/20/2016 00:00,2,0.000,ALERT,213.29,301.17,60.018,1474344004,"201051344000917","219011344069620",0.00,19.80,0,297.87,306.28,0.0,0.0,0.000,559838.0,559838.0,1476,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474344049,1024238.00
09/20/2016 00:00,2,0.000,ALERT,213.74,302.07,60.012,1474344004,"201051344001145","219011344069620",0.00,18.70,0,299.07,308.39,0.0,0.0,0.000,565043.7,565043.7,1476,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474344051,1024239.00
09/20/2016 00:00,2,0.000,ALERT,213.51,300.87,60.018,1474344004,"201051344000651","219011344069620",0.00,18.30,0,298.17,306.58,0.0,0.0,0.000,558189.1,558189.1,1473,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474344053,1024240.00
09/20/2016 00:00,2,0.000,ALERT,211.93,300.57,60.012,1474344004,"274151322000088","219011344069620",0.00,19.80,0,297.87,305.68,0.0,0.0,0.000,783820.7,783820.7,1469,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474344055,1024241.00
09/20/2016 00:00,2,0.000,ALERT,213.06,299.97,59.986,1474344004,"274151322000068","219011344069620",0.00,20.00,0,297.26,304.78,0.0,0.0,0.000,676965.2,676965.2,1505,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474344057,1024242.00
09/20/2016 00:00,2,0.000,ALERT,213.06,301.47,60.018,1474344004,"201051344001135","219011344069620",0.00,19.00,0,299.07,307.48,0.0,0.0,0.000,554335.0,554335.0,1472,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474344058,1024243.00
09/20/2016 00:00,2,0.000,ALERT,213.29,303.28,59.970,1474344004,"201051344000594","219011344069620",0.00,19.00,0,300.87,306.88,0.0,0.0,0.000,565293.2,565293.2,1478,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474344060,1024244.00
09/20/2016 00:00,2,0.000,ALERT,213.51,301.17,60.012,1474344004,"201051344001203","219011344069620",0.00,19.00,0,298.77,308.69,0.0,0.0,0.000,562560.7,562560.7,1477,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474344062,1024245.00
09/20/2016 00:00,2,0.000,ALERT,212.38,300.57,60.007,1474344004,"274151322000054","219011344069620",0.00,20.00,0,297.87,306.28,0.0,0.0,0.000,799937.4,799937.4,1467,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474344064,1024246.00
09/20/2016 00:00,2,0.000,ALERT,213.74,302.37,60.034,1474344004,"201051344000867","219011344069620",0.00,19.50,0,300.57,307.18,0.0,0.0,0.000,552598.5,552598.5,1482,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474344066,1024247.00
09/20/2016 00:00,2,0.000,ALERT,213.29,301.17,60.007,1474344004,"201051344001093","219011344069620",0.00,19.50,0,298.77,306.88,0.0,0.0,0.000,559207.4,559207.4,1480,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474344068,1024248.00
09/20/2016 00:00,2,0.000,ALERT,213.51,302.68,60.007,1474344004,"201051344000900","219011344069620",0.00,19.30,0,300.87,306.28,0.0,0.0,0.000,569433.5,569433.5,1483,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474344069,1024249.00
09/20/2016 00:00,2,0.000,ALERT,213.74,302.07,60.002,1474344004,"201051344000648","219011344069620",0.00,18.70,0,300.27,306.88,0.0,0.0,0.000,558094.5,558094.5,1476,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474344071,1024250.00
09/20/2016 00:00,2,0.000,ALERT,213.51,302.98,60.002,1474344004,"201051344000569","219011344069620",0.00,19.50,0,301.77,307.48,0.0,0.0,0.000,569389.6,569389.6,1483,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474344073,1024251.00
09/20/2016 00:00,2,0.000,ALERT,213.51,302.98,60.002,1474344004,"201051344000983","219011344069620",0.00,19.30,0,301.17,307.18,0.0,0.0,0.000,561905.4,561905.4,1487,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474344075,1024252.00
09/20/2016 00:00,2,0.000,ALERT,213.51,302.37,60.007,1474344004,"201051344001158","219011344069620",0.00,18.70,0,299.97,305.98,0.0,0.0,0.000,553504.2,553504.2,1476,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474344077,1024253.00
09/20/2016 00:00,2,0.000,ALERT,213.96,303.28,60.002,1474344004,"201051344000576","219011344069620",0.00,19.00,0,301.17,306.58,0.0,0.0,0.000,561076.4,561076.4,1488,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474344079,1024254.00
09/20/2016 00:00,2,0.000,ALERT,212.38,299.67,60.002,1474344004,"274151322000087","219011344069620",0.00,20.30,0,297.26,305.68,0.0,0.0,0.000,772006.2,772006.2,1482,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474344081,1024255.00
09/20/2016 00:15,2,0.000,ALERT,214.19,302.37,59.938,1474344903,"201051344000645","219011344069620",0.00,19.50,0,300.57,306.58,0.0,0.0,0.000,560550.9,560550.9,1484,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474344905,1024256.00
09/20/2016 00:15,2,0.000,ALERT,212.83,300.57,59.981,1474344903,"274151322000085","219011344069620",0.00,19.50,0,298.47,305.68,0.0,0.0,0.000,799565.8,799565.8,1471,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474344907,1024257.00
09/20/2016 00:15,2,0.000,ALERT,214.19,302.07,59.991,1474344903,"201051344000633","219011344069620",0.00,18.30,0,298.47,305.98,0.0,0.0,0.000,552140.6,552140.6,1482,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474344908,1024258.00
09/20/2016 00:15,2,0.000,ALERT,213.51,302.37,59.986,1474344903,"201051344000469","219011344069620",0.00,18.30,0,299.67,305.98,0.0,0.0,0.000,554754.8,554754.8,1488,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474344910,1024259.00
09/20/2016 00:15,2,0.000,ALERT,213.06,301.17,59.975,1474344903,"201051344000646","219011344069620",0.00,18.70,0,298.77,306.88,0.0,0.0,0.000,555254.8,555254.8,1477,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474344912,1024260.00
09/20/2016 00:15,2,0.000,ALERT,212.38,301.17,59.981,1474344903,"274151322000052","219011344069620",0.00,19.50,0,298.17,306.28,0.0,0.0,0.000,821949.8,821949.8,1473,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474344914,1024261.00
09/20/2016 00:15,2,0.000,ALERT,213.51,301.17,59.975,1474344903,"201051344000585","219011344069620",0.00,19.00,0,298.77,302.98,0.0,0.0,0.000,565275.1,565275.1,1480,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474344916,1024262.00
09/20/2016 00:15,2,0.000,ALERT,213.29,301.47,60.012,1474344903,"201051344001230","219011344069620",0.00,18.30,0,299.07,302.98,0.0,0.0,0.000,558215.2,558215.2,1480,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474344918,1024263.00
09/20/2016 00:15,2,0.000,ALERT,213.96,302.07,59.981,1474344903,"201051344000582","219011344069620",0.00,18.70,0,300.27,303.28,0.0,0.0,0.000,550987.1,550987.1,1475,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474344919,1024264.00
09/20/2016 00:15,2,0.000,ALERT,213.06,301.17,59.970,1474344903,"201051344000955","219011344069620",0.00,19.00,0,299.37,302.98,0.0,0.0,0.000,564976.9,564976.9,1473,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474344921,1024265.00
09/20/2016 00:15,2,0.000,ALERT,212.38,300.27,59.933,1474344903,"274151322000094","219011344069620",0.00,19.30,0,297.87,301.77,0.0,0.0,0.000,676485.8,676485.8,1511,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474344923,1024266.00
09/20/2016 00:15,2,0.000,ALERT,213.51,302.98,59.970,1474344903,"201051344000579","219011344069620",0.00,19.00,0,301.17,305.38,0.0,0.0,0.000,569114.2,569114.2,1474,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474344925,1024267.00
09/20/2016 00:15,2,0.000,ALERT,213.29,301.77,59.981,1474344903,"201051344000890","219011344069620",0.00,18.70,0,299.97,303.88,0.0,0.0,0.000,562235.1,562235.1,1479,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474344927,1024268.00
09/20/2016 00:15,2,0.000,ALERT,213.51,301.17,60.002,1474344903,"201051344000438","219011344069620",0.00,18.70,0,299.97,303.58,0.0,0.0,0.000,563676.3,563676.3,1476,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474344929,1024269.00
09/20/2016 00:15,2,0.000,ALERT,213.51,300.57,59.975,1474344903,"201051344000417","219011344069620",0.00,18.70,0,299.37,302.68,0.0,0.0,0.000,554717.5,554717.5,1475,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474344931,1024270.00
09/20/2016 00:15,2,0.000,ALERT,212.38,300.87,59.954,1474344903,"274151322000083","219011344069620",0.00,19.30,0,298.47,302.68,0.0,0.0,0.000,814473.3,814473.3,1473,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474344932,1024271.00
09/20/2016 00:15,2,0.000,ALERT,212.83,300.87,59.981,1474344903,"274151322000076","219011344069620",0.00,19.50,0,298.47,302.37,0.0,0.0,0.000,869405.0,869405.0,1482,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474344934,1024272.00
09/20/2016 00:15,2,0.000,ALERT,213.51,303.28,59.981,1474344903,"201051344000868","219011344069620",0.00,19.00,0,301.47,305.38,0.0,0.0,0.000,553533.1,553533.1,1481,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474344936,1024273.00
09/20/2016 00:15,2,0.000,ALERT,212.61,301.77,59.981,1474344903,"274151322000095","219011344069620",0.00,19.00,0,299.67,302.98,0.0,0.0,0.000,860642.3,860642.3,1480,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474344938,1024274.00
09/20/2016 00:15,2,0.000,ALERT,213.51,302.37,59.954,1474344903,"201051344000988","219011344069620",0.00,19.30,0,298.17,304.48,0.0,0.0,0.000,534558.9,534558.9,1476,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474344940,1024275.00
09/20/2016 00:15,2,0.000,ALERT,213.29,300.57,59.975,1474344903,"201051344001025","219011344069620",0.00,18.30,0,299.07,303.58,0.0,0.0,0.000,563903.5,563903.5,1476,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474344941,1024276.00
09/20/2016 00:15,2,0.000,ALERT,213.51,302.68,59.981,1474344903,"201051344000458","219011344069620",0.00,19.80,0,300.87,305.38,0.0,0.0,0.000,560900.4,560900.4,1485,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474344943,1024277.00
09/20/2016 00:15,2,0.000,ALERT,214.19,302.68,59.949,1474344903,"201051344000853","219011344069620",0.00,19.00,0,300.57,304.78,0.0,0.0,0.000,560202.5,560202.5,1491,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474344945,1024278.00
09/20/2016 00:15,2,0.000,ALERT,213.74,301.17,59.986,1474344903,"201051344000685","219011344069620",0.00,19.00,0,299.67,303.28,0.0,0.0,0.000,562883.3,562883.3,1481,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474344947,1024279.00
09/20/2016 00:15,2,0.000,ALERT,213.51,300.57,59.986,1474344903,"201051344000917","219011344069620",0.00,19.50,0,298.47,302.68,0.0,0.0,0.000,559838.0,559838.0,1478,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474344949,1024280.00
09/20/2016 00:15,2,0.000,ALERT,213.74,301.47,59.986,1474344903,"201051344001145","219011344069620",0.00,18.30,0,299.97,303.88,0.0,0.0,0.000,565043.7,565043.7,1478,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474344950,1024281.00
09/20/2016 00:15,2,0.000,ALERT,213.51,300.57,59.981,1474344903,"201051344000651","219011344069620",0.00,18.00,0,299.07,302.37,0.0,0.0,0.000,558189.1,558189.1,1475,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474344952,1024282.00
09/20/2016 00:15,2,0.000,ALERT,212.16,300.27,59.986,1474344903,"274151322000088","219011344069620",0.00,19.80,0,298.17,302.07,0.0,0.0,0.000,783820.7,783820.7,1471,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474344954,1024283.00
09/20/2016 00:15,2,0.000,ALERT,213.29,299.67,59.975,1474344903,"274151322000068","219011344069620",0.00,20.00,0,297.87,301.17,0.0,0.0,0.000,676965.2,676965.2,1507,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474344956,1024284.00
09/20/2016 00:15,2,0.000,ALERT,213.06,301.17,59.981,1474344903,"201051344001135","219011344069620",0.00,18.70,0,299.67,303.28,0.0,0.0,0.000,554335.0,554335.0,1474,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474344958,1024285.00
09/20/2016 00:15,2,0.000,ALERT,213.29,303.28,59.981,1474344903,"201051344000594","219011344069620",0.00,18.70,0,300.27,305.08,0.0,0.0,0.000,565293.2,565293.2,1480,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474344959,1024286.00
09/20/2016 00:15,2,0.000,ALERT,213.51,300.87,59.991,1474344903,"201051344001203","219011344069620",0.00,18.70,0,299.67,304.48,0.0,0.0,0.000,562560.7,562560.7,1479,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474344961,1024287.00
09/20/2016 00:15,2,0.000,ALERT,212.61,300.87,59.986,1474344903,"274151322000054","219011344069620",0.00,20.00,0,298.17,302.68,0.0,0.0,0.000,799937.4,799937.4,1469,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474344963,1024288.00
09/20/2016 00:15,2,0.000,ALERT,213.74,302.37,59.986,1474344903,"201051344000867","219011344069620",0.00,19.50,0,300.57,305.08,0.0,0.0,0.000,552598.5,552598.5,1484,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474344965,1024289.00
09/20/2016 00:15,2,0.000,ALERT,213.51,301.17,59.986,1474344903,"201051344001093","219011344069620",0.00,19.30,0,299.37,302.68,0.0,0.0,0.000,559207.4,559207.4,1482,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474344967,1024290.00
09/20/2016 00:15,2,0.000,ALERT,213.51,302.68,59.991,1474344903,"201051344000900","219011344069620",0.00,19.00,0,300.27,304.48,0.0,0.0,0.000,569433.5,569433.5,1485,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474344969,1024291.00
09/20/2016 00:15,2,0.000,ALERT,213.96,302.07,60.012,1474344903,"201051344000648","219011344069620",0.00,18.30,0,300.27,304.78,0.0,0.0,0.000,558094.5,558094.5,1478,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474344970,1024292.00
09/20/2016 00:15,2,0.000,ALERT,213.51,303.28,59.996,1474344903,"201051344000569","219011344069620",0.00,19.30,0,301.17,305.38,0.0,0.0,0.000,569389.6,569389.6,1485,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474344972,1024293.00
09/20/2016 00:15,2,0.000,ALERT,213.51,302.98,59.996,1474344903,"201051344000983","219011344069620",0.00,19.30,0,300.87,305.08,0.0,0.0,0.000,561905.4,561905.4,1489,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474344974,1024294.00
09/20/2016 00:15,2,0.000,ALERT,213.51,302.37,60.002,1474344903,"201051344001158","219011344069620",0.00,18.30,0,299.97,304.18,0.0,0.0,0.000,553504.2,553504.2,1478,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474344976,1024295.00
09/20/2016 00:15,2,0.000,ALERT,213.96,302.98,60.044,1474344903,"201051344000576","219011344069620",0.00,19.00,0,300.87,304.78,0.0,0.0,0.000,561076.4,561076.4,1490,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474344977,1024296.00
09/20/2016 00:15,2,0.000,ALERT,212.61,299.97,59.991,1474344903,"274151322000087","219011344069620",0.00,20.00,0,297.87,301.77,0.0,0.0,0.000,772006.2,772006.2,1484,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474344979,1024297.00
09/20/2016 00:30,2,0.000,ALERT,214.64,303.28,60.023,1474345803,"201051344000645","219011344069620",0.00,19.30,0,300.57,304.48,0.0,0.0,0.000,560550.9,560550.9,1486,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474345805,1024298.00
09/20/2016 00:30,2,0.000,ALERT,213.29,301.17,60.012,1474345803,"274151322000085","219011344069620",0.00,19.50,0,298.47,302.98,0.0,0.0,0.000,799565.8,799565.8,1473,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474345807,1024299.00
09/20/2016 00:30,2,0.000,ALERT,214.64,303.28,59.991,1474345803,"201051344000633","219011344069620",0.00,18.30,0,298.77,304.18,0.0,0.0,0.000,552140.6,552140.6,1484,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474345808,1024300.00
09/20/2016 00:30,2,0.000,ALERT,213.96,303.28,59.996,1474345803,"201051344000469","219011344069620",0.00,18.30,0,299.07,304.18,0.0,0.0,0.000,554754.8,554754.8,1490,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474345810,1024301.00
09/20/2016 00:30,2,0.000,ALERT,213.29,301.77,60.012,1474345803,"201051344000646","219011344069620",0.00,18.30,0,298.47,302.98,0.0,0.0,0.000,555254.8,555254.8,1479,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474345812,1024302.00
09/20/2016 00:30,2,0.000,ALERT,212.83,301.17,59.991,1474345803,"274151322000052","219011344069620",0.00,19.50,0,298.77,303.28,0.0,0.0,0.000,821949.8,821949.8,1475,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474345814,1024303.00
09/20/2016 00:30,2,0.000,ALERT,213.74,302.07,60.007,1474345803,"201051344000585","219011344069620",0.00,19.00,0,298.47,303.28,0.0,0.0,0.000,565275.1,565275.1,1482,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474345816,1024304.00
09/20/2016 00:30,2,0.000,ALERT,213.51,302.07,60.028,1474345803,"201051344001230","219011344069620",0.00,18.30,0,299.37,303.58,0.0,0.0,0.000,558215.2,558215.2,1482,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474345818,1024305.00
09/20/2016 00:30,2,0.000,ALERT,213.96,302.68,60.002,1474345803,"201051344000582","219011344069620",0.00,18.30,0,299.67,303.88,0.0,0.0,0.000,550987.1,550987.1,1477,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474345819,1024306.00
09/20/2016 00:30,2,0.000,ALERT,213.06,301.77,59.949,1474345803,"201051344000955","219011344069620",0.00,19.00,0,299.07,302.98,0.0,0.0,0.000,564976.9,564976.9,1475,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474345821,1024307.00
09/20/2016 00:30,2,0.000,ALERT,213.29,300.87,59.996,1474345803,"274151322000094","219011344069620",0.00,19.00,0,298.47,302.07,0.0,0.0,0.000,676485.8,676485.8,1513,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474345823,1024308.00
09/20/2016 00:30,2,0.000,ALERT,213.74,303.58,59.996,1474345803,"201051344000579","219011344069620",0.00,19.00,0,300.87,305.08,0.0,0.0,0.000,569114.2,569114.2,1476,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474345825,1024309.00
09/20/2016 00:30,2,0.000,ALERT,213.51,302.37,59.996,1474345803,"201051344000890","219011344069620",0.00,18.70,0,299.67,304.18,0.0,0.0,0.000,562235.1,562235.1,1481,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474345827,1024310.00
09/20/2016 00:30,2,0.000,ALERT,213.51,302.07,59.991,1474345803,"201051344000438","219011344069620",0.00,18.30,0,299.37,303.58,0.0,0.0,0.000,563676.3,563676.3,1478,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474345828,1024311.00
09/20/2016 00:30,2,0.000,ALERT,213.74,301.17,59.991,1474345803,"201051344000417","219011344069620",0.00,18.70,0,298.77,302.68,0.0,0.0,0.000,554717.5,554717.5,1477,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474345830,1024312.00
09/20/2016 00:30,2,0.000,ALERT,213.06,301.77,59.986,1474345803,"274151322000083","219011344069620",0.00,19.00,0,299.07,303.28,0.0,0.0,0.000,814473.3,814473.3,1475,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474345832,1024313.00
09/20/2016 00:30,2,0.000,ALERT,213.51,301.17,59.981,1474345803,"274151322000076","219011344069620",0.00,19.30,0,298.47,302.98,0.0,0.0,0.000,869405.0,869405.0,1484,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474345834,1024314.00
09/20/2016 00:30,2,0.000,ALERT,213.96,303.88,59.986,1474345803,"201051344000868","219011344069620",0.00,19.00,0,301.47,305.38,0.0,0.0,0.000,553533.1,553533.1,1483,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474345836,1024315.00
09/20/2016 00:30,2,0.000,ALERT,213.06,302.37,60.002,1474345803,"274151322000095","219011344069620",0.00,19.00,0,299.97,303.58,0.0,0.0,0.000,860642.3,860642.3,1482,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474345837,1024316.00
09/20/2016 00:30,2,0.000,ALERT,213.74,302.98,59.991,1474345803,"201051344000988","219011344069620",0.00,19.00,0,298.17,304.48,0.0,0.0,0.000,534558.9,534558.9,1478,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474345839,1024317.00
09/20/2016 00:30,2,0.000,ALERT,213.29,301.17,60.002,1474345803,"201051344001025","219011344069620",0.00,18.00,0,298.77,303.88,0.0,0.0,0.000,563903.5,563903.5,1478,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474345841,1024318.00
09/20/2016 00:30,2,0.000,ALERT,213.74,303.28,59.991,1474345803,"201051344000458","219011344069620",0.00,19.80,0,300.87,305.38,0.0,0.0,0.000,560900.4,560900.4,1487,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474345843,1024319.00
09/20/2016 00:30,2,0.000,ALERT,214.41,302.98,59.991,1474345803,"201051344000853","219011344069620",0.00,19.00,0,300.57,304.78,0.0,0.0,0.000,560202.5,560202.5,1493,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474345845,1024320.00
09/20/2016 00:30,2,0.000,ALERT,213.74,301.77,59.991,1474345803,"201051344000685","219011344069620",0.00,18.70,0,299.37,303.28,0.0,0.0,0.000,562883.3,562883.3,1483,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474345847,1024321.00
09/20/2016 00:30,2,0.000,ALERT,213.74,301.47,59.975,1474345803,"201051344000917","219011344069620",0.00,19.50,0,298.17,302.68,0.0,0.0,0.000,559838.0,559838.0,1480,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474345849,1024322.00
09/20/2016 00:30,2,0.000,ALERT,213.74,302.07,59.991,1474345803,"201051344001145","219011344069620",0.00,18.30,0,299.67,304.18,0.0,0.0,0.000,565043.7,565043.7,1480,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474345851,1024323.00
09/20/2016 00:30,2,0.000,ALERT,213.74,301.17,59.975,1474345803,"201051344000651","219011344069620",0.00,18.00,0,298.77,302.68,0.0,0.0,0.000,558189.1,558189.1,1477,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474345853,1024324.00
09/20/2016 00:30,2,0.000,ALERT,212.83,300.87,59.986,1474345803,"274151322000088","219011344069620",0.00,19.80,0,298.47,302.68,0.0,0.0,0.000,783820.7,783820.7,1473,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474345855,1024325.00
09/20/2016 00:30,2,0.000,ALERT,213.96,300.87,59.981,1474345803,"274151322000068","219011344069620",0.00,19.80,0,298.17,301.77,0.0,0.0,0.000,676965.2,676965.2,1509,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474345856,1024326.00
09/20/2016 00:30,2,0.000,ALERT,213.29,302.07,59.996,1474345803,"201051344001135","219011344069620",0.00,18.70,0,299.37,303.58,0.0,0.0,0.000,554335.0,554335.0,1476,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474345858,1024327.00
09/20/2016 00:30,2,0.000,ALERT,213.74,303.88,59.991,1474345803,"201051344000594","219011344069620",0.00,18.70,0,300.27,305.08,0.0,0.0,0.000,565293.2,565293.2,1482,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474345860,1024328.00
09/20/2016 00:30,2,0.000,ALERT,213.74,301.77,59.996,1474345803,"201051344001203","219011344069620",0.00,18.70,0,299.37,304.78,0.0,0.0,0.000,562560.7,562560.7,1481,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474345862,1024329.00
09/20/2016 00:30,2,0.000,ALERT,213.06,301.17,60.002,1474345803,"274151322000054","219011344069620",0.00,20.00,0,298.77,303.58,0.0,0.0,0.000,799937.4,799937.4,1471,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474345864,1024330.00
09/20/2016 00:30,2,0.000,ALERT,214.19,302.98,59.981,1474345803,"201051344000867","219011344069620",0.00,19.30,0,300.27,304.78,0.0,0.0,0.000,552598.5,552598.5,1486,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474345865,1024331.00
09/20/2016 00:30,2,0.000,ALERT,213.51,301.77,59.986,1474345803,"201051344001093","219011344069620",0.00,19.30,0,299.07,302.98,0.0,0.0,0.000,559207.4,559207.4,1484,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474345867,1024332.00
09/20/2016 00:30,2,0.000,ALERT,213.74,303.28,59.996,1474345803,"201051344000900","219011344069620",0.00,19.00,0,300.57,304.48,0.0,0.0,0.000,569433.5,569433.5,1487,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474345869,1024333.00
09/20/2016 00:30,2,0.000,ALERT,213.96,302.68,59.996,1474345803,"201051344000648","219011344069620",0.00,18.30,0,299.97,304.78,0.0,0.0,0.000,558094.5,558094.5,1480,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474345871,1024334.00
09/20/2016 00:30,2,0.000,ALERT,213.96,303.88,59.986,1474345803,"201051344000569","219011344069620",0.00,19.30,0,301.17,305.38,0.0,0.0,0.000,569389.6,569389.6,1487,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474345873,1024335.00
09/20/2016 00:30,2,0.000,ALERT,213.96,303.28,59.991,1474345803,"201051344000983","219011344069620",0.00,19.30,0,300.87,305.08,0.0,0.0,0.000,561905.4,561905.4,1491,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474345874,1024336.00
09/20/2016 00:30,2,0.000,ALERT,213.96,302.98,60.023,1474345803,"201051344001158","219011344069620",0.00,18.30,0,299.97,304.18,0.0,0.0,0.000,553504.2,553504.2,1480,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474345876,1024337.00
09/20/2016 00:30,2,0.000,ALERT,214.41,303.58,59.981,1474345803,"201051344000576","219011344069620",0.00,19.00,0,300.57,304.78,0.0,0.0,0.000,561076.4,561076.4,1492,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474345878,1024338.00
09/20/2016 00:30,2,0.000,ALERT,213.29,300.87,59.991,1474345803,"274151322000087","219011344069620",0.00,20.00,0,298.17,302.37,0.0,0.0,0.000,772006.2,772006.2,1486,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474345880,1024339.00
09/20/2016 00:45,2,0.000,ALERT,213.74,302.07,59.991,1474346703,"201051344000645","219011344069620",0.00,19.50,0,299.97,304.78,0.0,0.0,0.000,560550.9,560550.9,1488,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474346705,1024340.00
09/20/2016 00:45,2,0.000,ALERT,212.61,300.57,60.018,1474346703,"274151322000085","219011344069620",0.00,19.50,0,297.87,303.28,0.0,0.0,0.000,799565.8,799565.8,1475,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474346707,1024341.00
09/20/2016 00:45,2,0.000,ALERT,213.74,301.77,59.986,1474346703,"201051344000633","219011344069620",0.00,18.30,0,298.47,304.48,0.0,0.0,0.000,552140.6,552140.6,1486,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474346709,1024342.00
09/20/2016 00:45,2,0.000,ALERT,213.29,301.77,60.028,1474346703,"201051344000469","219011344069620",0.00,18.30,0,299.07,304.48,0.0,0.0,0.000,554754.8,554754.8,1492,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474346711,1024343.00
09/20/2016 00:45,2,0.000,ALERT,212.61,301.17,59.981,1474346703,"201051344000646","219011344069620",0.00,18.30,0,298.77,303.28,0.0,0.0,0.000,555254.8,555254.8,1481,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474346713,1024344.00
09/20/2016 00:45,2,0.000,ALERT,212.16,300.57,59.970,1474346703,"274151322000052","219011344069620",0.00,19.50,0,297.87,303.28,0.0,0.0,0.000,821949.8,821949.8,1477,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474346714,1024345.00
09/20/2016 00:45,2,0.000,ALERT,213.06,301.47,59.986,1474346703,"201051344000585","219011344069620",0.00,19.00,0,299.07,303.58,0.0,0.0,0.000,565275.1,565275.1,1484,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474346716,1024346.00
09/20/2016 00:45,2,0.000,ALERT,212.83,301.77,59.986,1474346703,"201051344001230","219011344069620",0.00,18.30,0,299.67,303.88,0.0,0.0,0.000,558215.2,558215.2,1484,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474346718,1024347.00
09/20/2016 00:45,2,0.000,ALERT,213.29,301.77,59.954,1474346703,"201051344000582","219011344069620",0.00,18.30,0,299.97,303.88,0.0,0.0,0.000,550987.1,550987.1,1479,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474346720,1024348.00
09/20/2016 00:45,2,0.000,ALERT,212.38,300.87,59.986,1474346703,"201051344000955","219011344069620",0.00,18.70,0,299.37,303.28,0.0,0.0,0.000,564976.9,564976.9,1477,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474346721,1024349.00
09/20/2016 00:45,2,0.000,ALERT,212.61,300.27,59.981,1474346703,"274151322000094","219011344069620",0.00,19.00,0,297.57,302.37,0.0,0.0,0.000,676485.8,676485.8,1515,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474346723,1024350.00
09/20/2016 00:45,2,0.000,ALERT,213.29,302.68,60.028,1474346703,"201051344000579","219011344069620",0.00,19.00,0,300.57,305.08,0.0,0.0,0.000,569114.2,569114.2,1478,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474346725,1024351.00
09/20/2016 00:45,2,0.000,ALERT,212.83,301.77,59.981,1474346703,"201051344000890","219011344069620",0.00,18.70,0,300.27,304.48,0.0,0.0,0.000,562235.1,562235.1,1483,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474346727,1024352.00
09/20/2016 00:45,2,0.000,ALERT,213.06,301.47,59.996,1474346703,"201051344000438","219011344069620",0.00,18.30,0,299.67,303.88,0.0,0.0,0.000,563676.3,563676.3,1480,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474346729,1024353.00
09/20/2016 00:45,2,0.000,ALERT,213.29,300.87,59.986,1474346703,"201051344000417","219011344069620",0.00,18.70,0,299.07,302.68,0.0,0.0,0.000,554717.5,554717.5,1479,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474346731,1024354.00
09/20/2016 00:45,2,0.000,ALERT,212.61,300.87,60.028,1474346703,"274151322000083","219011344069620",0.00,19.00,0,298.47,303.28,0.0,0.0,0.000,814473.3,814473.3,1477,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474346732,1024355.00
09/20/2016 00:45,2,0.000,ALERT,212.83,300.27,59.996,1474346703,"274151322000076","219011344069620",0.00,19.30,0,298.17,303.28,0.0,0.0,0.000,869405.0,869405.0,1486,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474346734,1024356.00
09/20/2016 00:45,2,0.000,ALERT,213.29,302.98,60.002,1474346703,"201051344000868","219011344069620",0.00,19.00,0,300.87,305.38,0.0,0.0,0.000,553533.1,553533.1,1485,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474346736,1024357.00
09/20/2016 00:45,2,0.000,ALERT,212.61,301.77,59.975,1474346703,"274151322000095","219011344069620",0.00,18.70,0,299.37,303.88,0.0,0.0,0.000,860642.3,860642.3,1484,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474346738,1024358.00
