ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/20/2016 00:45,2,0.000,ALERT,213.06,302.07,59.991,1474346703,"201051344000988","219011344069620",0.00,19.30,0,297.87,304.48,0.0,0.0,0.000,534558.9,534558.9,1480,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474346740,1024359.00
09/20/2016 00:45,2,0.000,ALERT,212.83,300.57,59.991,1474346703,"201051344001025","219011344069620",0.00,18.00,0,299.07,303.88,0.0,0.0,0.000,563903.5,563903.5,1480,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474346742,1024360.00
09/20/2016 00:45,2,0.000,ALERT,213.06,302.37,59.954,1474346703,"201051344000458","219011344069620",0.00,19.50,0,300.27,305.38,0.0,0.0,0.000,560900.4,560900.4,1489,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474346743,1024361.00
09/20/2016 00:45,2,0.000,ALERT,213.74,302.07,60.002,1474346703,"201051344000853","219011344069620",0.00,19.00,0,299.97,304.78,0.0,0.0,0.000,560202.5,560202.5,1495,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474346745,1024362.00
09/20/2016 00:45,2,0.000,ALERT,213.29,301.17,59.991,1474346703,"201051344000685","219011344069620",0.00,18.70,0,299.67,303.58,0.0,0.0,0.000,562883.3,562883.3,1485,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474346747,1024363.00
09/20/2016 00:45,2,0.000,ALERT,213.06,300.57,59.991,1474346703,"201051344000917","219011344069620",0.00,19.50,0,298.17,302.98,0.0,0.0,0.000,559838.0,559838.0,1482,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474346749,1024364.00
09/20/2016 00:45,2,0.000,ALERT,213.29,301.47,59.986,1474346703,"201051344001145","219011344069620",0.00,18.30,0,299.97,304.18,0.0,0.0,0.000,565043.7,565043.7,1482,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474346751,1024365.00
09/20/2016 00:45,2,0.000,ALERT,213.29,300.57,59.986,1474346703,"201051344000651","219011344069620",0.00,18.00,0,299.07,303.28,0.0,0.0,0.000,558189.1,558189.1,1479,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474346753,1024366.00
09/20/2016 00:45,2,0.000,ALERT,212.38,300.57,59.986,1474346703,"274151322000088","219011344069620",0.00,19.80,0,297.87,302.68,0.0,0.0,0.000,783820.7,783820.7,1475,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474346754,1024367.00
09/20/2016 00:45,2,0.000,ALERT,213.29,300.27,59.965,1474346703,"274151322000068","219011344069620",0.00,19.80,0,297.26,302.07,0.0,0.0,0.000,676965.2,676965.2,1511,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474346756,1024368.00
09/20/2016 00:45,2,0.000,ALERT,212.83,301.17,59.991,1474346703,"201051344001135","219011344069620",0.00,18.70,0,299.67,303.88,0.0,0.0,0.000,554335.0,554335.0,1478,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474346758,1024369.00
09/20/2016 00:45,2,0.000,ALERT,213.29,303.28,59.996,1474346703,"201051344000594","219011344069620",0.00,18.70,0,299.97,305.08,0.0,0.0,0.000,565293.2,565293.2,1484,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474346760,1024370.00
09/20/2016 00:45,2,0.000,ALERT,213.06,300.87,59.991,1474346703,"201051344001203","219011344069620",0.00,18.70,0,299.37,305.08,0.0,0.0,0.000,562560.7,562560.7,1483,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474346762,1024371.00
09/20/2016 00:45,2,0.000,ALERT,212.38,301.17,59.986,1474346703,"274151322000054","219011344069620",0.00,19.80,0,298.17,303.58,0.0,0.0,0.000,799937.4,799937.4,1473,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474346763,1024372.00
09/20/2016 00:45,2,0.000,ALERT,213.74,302.37,59.996,1474346703,"201051344000867","219011344069620",0.00,19.30,0,299.97,305.08,0.0,0.0,0.000,552598.5,552598.5,1488,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474346765,1024373.00
09/20/2016 00:45,2,0.000,ALERT,213.06,301.17,59.991,1474346703,"201051344001093","219011344069620",0.00,19.30,0,299.37,303.28,0.0,0.0,0.000,559207.4,559207.4,1486,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474346767,1024374.00
09/20/2016 00:45,2,0.000,ALERT,213.29,302.68,59.996,1474346703,"201051344000900","219011344069620",0.00,19.00,0,299.67,304.78,0.0,0.0,0.000,569433.5,569433.5,1489,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474346769,1024375.00
09/20/2016 00:45,2,0.000,ALERT,213.74,301.77,60.023,1474346703,"201051344000648","219011344069620",0.00,18.30,0,299.37,304.78,0.0,0.0,0.000,558094.5,558094.5,1482,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474346771,1024376.00
09/20/2016 00:45,2,0.000,ALERT,213.51,302.68,59.965,1474346703,"201051344000569","219011344069620",0.00,19.30,0,300.87,305.38,0.0,0.0,0.000,569389.6,569389.6,1489,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474346773,1024377.00
09/20/2016 00:45,2,0.000,ALERT,213.51,302.98,60.002,1474346703,"201051344000983","219011344069620",0.00,19.00,0,300.27,305.08,0.0,0.0,0.000,561905.4,561905.4,1493,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474346774,1024378.00
09/20/2016 00:45,2,0.000,ALERT,213.51,302.07,59.996,1474346703,"201051344001158","219011344069620",0.00,18.30,0,299.37,304.18,0.0,0.0,0.000,553504.2,553504.2,1482,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474346776,1024379.00
09/20/2016 00:45,2,0.000,ALERT,213.74,302.68,59.970,1474346703,"201051344000576","219011344069620",0.00,19.00,0,300.27,305.08,0.0,0.0,0.000,561076.4,561076.4,1494,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474346778,1024380.00
09/20/2016 00:45,2,0.000,ALERT,212.83,299.97,60.034,1474346703,"274151322000087","219011344069620",0.00,19.80,0,297.57,302.68,0.0,0.0,0.000,772006.2,772006.2,1488,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474346780,1024381.00
09/20/2016 01:00,2,0.000,ALERT,214.19,302.98,59.991,1474347604,"201051344000645","219011344069620",0.00,19.30,0,299.97,304.18,0.0,0.0,0.000,560550.9,560550.9,1490,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474347606,1024382.00
09/20/2016 01:00,2,0.000,ALERT,212.83,300.87,59.965,1474347604,"274151322000085","219011344069620",0.00,19.50,0,298.77,302.68,0.0,0.0,0.000,799565.8,799565.8,1477,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474347607,1024383.00
09/20/2016 01:00,2,0.000,ALERT,213.96,302.37,59.970,1474347604,"201051344000633","219011344069620",0.00,18.30,0,298.17,303.88,0.0,0.0,0.000,552140.6,552140.6,1488,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474347609,1024384.00
09/20/2016 01:00,2,0.000,ALERT,213.74,302.68,59.981,1474347604,"201051344000469","219011344069620",0.00,18.30,0,299.37,303.88,0.0,0.0,0.000,554754.8,554754.8,1494,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474347611,1024385.00
09/20/2016 01:00,2,0.000,ALERT,213.06,301.17,59.959,1474347604,"201051344000646","219011344069620",0.00,18.30,0,298.47,302.68,0.0,0.0,0.000,555254.8,555254.8,1483,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474347613,1024386.00
09/20/2016 01:00,2,0.000,ALERT,212.61,301.77,59.944,1474347604,"274151322000052","219011344069620",0.00,19.50,0,298.77,302.98,0.0,0.0,0.000,821949.8,821949.8,1479,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474347614,1024387.00
09/20/2016 01:00,2,0.000,ALERT,213.51,301.17,59.970,1474347604,"201051344000585","219011344069620",0.00,19.00,0,298.77,302.98,0.0,0.0,0.000,565275.1,565275.1,1486,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474347616,1024388.00
09/20/2016 01:00,2,0.000,ALERT,213.06,301.17,59.970,1474347604,"201051344001230","219011344069620",0.00,18.30,0,299.67,303.28,0.0,0.0,0.000,558215.2,558215.2,1486,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474347618,1024389.00
09/20/2016 01:00,2,0.000,ALERT,213.96,301.77,60.002,1474347604,"201051344000582","219011344069620",0.00,18.30,0,299.97,303.28,0.0,0.0,0.000,550987.1,550987.1,1481,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474347620,1024390.00
09/20/2016 01:00,2,0.000,ALERT,213.06,301.17,59.970,1474347604,"201051344000955","219011344069620",0.00,18.70,0,299.07,302.68,0.0,0.0,0.000,564976.9,564976.9,1479,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474347622,1024391.00
09/20/2016 01:00,2,0.000,ALERT,213.06,300.57,59.965,1474347604,"274151322000094","219011344069620",0.00,19.00,0,298.47,302.07,0.0,0.0,0.000,676485.8,676485.8,1517,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474347624,1024392.00
09/20/2016 01:00,2,0.000,ALERT,213.51,303.28,59.970,1474347604,"201051344000579","219011344069620",0.00,19.00,0,300.87,305.08,0.0,0.0,0.000,569114.2,569114.2,1480,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474347625,1024393.00
09/20/2016 01:00,2,0.000,ALERT,213.29,301.47,59.970,1474347604,"201051344000890","219011344069620",0.00,18.70,0,299.67,304.18,0.0,0.0,0.000,562235.1,562235.1,1485,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474347627,1024394.00
09/20/2016 01:00,2,0.000,ALERT,213.51,301.17,59.970,1474347604,"201051344000438","219011344069620",0.00,18.30,0,299.37,302.98,0.0,0.0,0.000,563676.3,563676.3,1482,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474347629,1024395.00
09/20/2016 01:00,2,0.000,ALERT,213.51,300.27,59.981,1474347604,"201051344000417","219011344069620",0.00,18.70,0,298.77,302.37,0.0,0.0,0.000,554717.5,554717.5,1481,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474347631,1024396.00
09/20/2016 01:00,2,0.000,ALERT,212.83,301.17,59.996,1474347604,"274151322000083","219011344069620",0.00,19.00,0,299.07,302.98,0.0,0.0,0.000,814473.3,814473.3,1479,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474347633,1024397.00
09/20/2016 01:00,2,0.000,ALERT,213.29,300.87,59.965,1474347604,"274151322000076","219011344069620",0.00,19.30,0,298.77,302.98,0.0,0.0,0.000,869405.0,869405.0,1488,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474347635,1024398.00
09/20/2016 01:00,2,0.000,ALERT,213.51,303.58,59.970,1474347604,"201051344000868","219011344069620",0.00,19.00,0,300.87,305.08,0.0,0.0,0.000,553533.1,553533.1,1487,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474347636,1024399.00
09/20/2016 01:00,2,0.000,ALERT,212.61,302.07,59.959,1474347604,"274151322000095","219011344069620",0.00,19.00,0,299.97,303.28,0.0,0.0,0.000,860642.3,860642.3,1486,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474347638,1024400.00
09/20/2016 01:00,2,0.000,ALERT,213.06,302.07,60.007,1474347604,"201051344000988","219011344069620",0.00,19.30,0,298.17,304.18,0.0,0.0,0.000,534558.9,534558.9,1482,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474347640,1024401.00
09/20/2016 01:00,2,0.000,ALERT,213.06,300.27,59.970,1474347604,"201051344001025","219011344069620",0.00,18.00,0,298.77,303.28,0.0,0.0,0.000,563903.5,563903.5,1482,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474347642,1024402.00
09/20/2016 01:00,2,0.000,ALERT,213.51,302.98,59.970,1474347604,"201051344000458","219011344069620",0.00,19.50,0,299.97,305.08,0.0,0.0,0.000,560900.4,560900.4,1491,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474347644,1024403.00
09/20/2016 01:00,2,0.000,ALERT,213.96,302.37,59.965,1474347604,"201051344000853","219011344069620",0.00,19.00,0,300.27,304.48,0.0,0.0,0.000,560202.5,560202.5,1497,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474347645,1024404.00
09/20/2016 01:00,2,0.000,ALERT,213.51,301.17,60.007,1474347604,"201051344000685","219011344069620",0.00,18.70,0,299.07,302.98,0.0,0.0,0.000,562883.3,562883.3,1487,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474347647,1024405.00
09/20/2016 01:00,2,0.000,ALERT,213.29,300.27,59.970,1474347604,"201051344000917","219011344069620",0.00,19.50,0,298.17,302.37,0.0,0.0,0.000,559838.0,559838.0,1484,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474347649,1024406.00
09/20/2016 01:00,2,0.000,ALERT,213.51,301.17,59.970,1474347604,"201051344001145","219011344069620",0.00,18.70,0,299.67,303.58,0.0,0.0,0.000,565043.7,565043.7,1484,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474347651,1024407.00
09/20/2016 01:00,2,0.000,ALERT,213.51,300.57,59.981,1474347604,"201051344000651","219011344069620",0.00,18.00,0,299.07,302.37,0.0,0.0,0.000,558189.1,558189.1,1481,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474347653,1024408.00
09/20/2016 01:00,2,0.000,ALERT,211.93,300.27,59.970,1474347604,"274151322000088","219011344069620",0.00,19.80,0,298.17,302.68,0.0,0.0,0.000,783820.7,783820.7,1477,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474347654,1024409.00
09/20/2016 01:00,2,0.000,ALERT,213.06,300.27,59.933,1474347604,"274151322000068","219011344069620",0.00,19.80,0,297.57,301.77,0.0,0.0,0.000,676965.2,676965.2,1513,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474347656,1024410.00
09/20/2016 01:00,2,0.000,ALERT,213.06,300.87,59.970,1474347604,"201051344001135","219011344069620",0.00,18.70,0,299.37,303.28,0.0,0.0,0.000,554335.0,554335.0,1480,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474347658,1024411.00
09/20/2016 01:00,2,0.000,ALERT,213.06,302.98,59.954,1474347604,"201051344000594","219011344069620",0.00,18.70,0,300.57,304.78,0.0,0.0,0.000,565293.2,565293.2,1486,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474347660,1024412.00
09/20/2016 01:00,2,0.000,ALERT,213.29,300.87,59.959,1474347604,"201051344001203","219011344069620",0.00,18.30,0,299.07,304.48,0.0,0.0,0.000,562560.7,562560.7,1485,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474347662,1024413.00
09/20/2016 01:00,2,0.000,ALERT,212.16,301.17,59.959,1474347604,"274151322000054","219011344069620",0.00,20.00,0,298.47,303.28,0.0,0.0,0.000,799937.4,799937.4,1475,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474347664,1024414.00
09/20/2016 01:00,2,0.000,ALERT,213.51,302.07,59.959,1474347604,"201051344000867","219011344069620",0.00,19.30,0,300.27,304.78,0.0,0.0,0.000,552598.5,552598.5,1490,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474347665,1024415.00
09/20/2016 01:00,2,0.000,ALERT,213.29,300.87,59.981,1474347604,"201051344001093","219011344069620",0.00,19.30,0,299.37,302.68,0.0,0.0,0.000,559207.4,559207.4,1488,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474347667,1024416.00
09/20/2016 01:00,2,0.000,ALERT,213.29,302.37,59.917,1474347604,"201051344000900","219011344069620",0.00,19.00,0,300.27,304.18,0.0,0.0,0.000,569433.5,569433.5,1491,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474347669,1024417.00
09/20/2016 01:00,2,0.000,ALERT,213.51,301.77,59.954,1474347604,"201051344000648","219011344069620",0.00,18.30,0,299.97,304.48,0.0,0.0,0.000,558094.5,558094.5,1484,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474347671,1024418.00
09/20/2016 01:00,2,0.000,ALERT,213.29,302.68,59.981,1474347604,"201051344000569","219011344069620",0.00,19.30,0,300.87,305.08,0.0,0.0,0.000,569389.6,569389.6,1491,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474347673,1024419.00
09/20/2016 01:00,2,0.000,ALERT,213.29,302.68,59.965,1474347604,"201051344000983","219011344069620",0.00,19.30,0,300.87,304.78,0.0,0.0,0.000,561905.4,561905.4,1495,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474347675,1024420.00
09/20/2016 01:00,2,0.000,ALERT,213.29,301.77,59.986,1474347604,"201051344001158","219011344069620",0.00,18.30,0,299.67,303.88,0.0,0.0,0.000,553504.2,553504.2,1484,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474347676,1024421.00
09/20/2016 01:00,2,0.000,ALERT,213.74,302.68,59.959,1474347604,"201051344000576","219011344069620",0.00,19.00,0,300.27,304.48,0.0,0.0,0.000,561076.4,561076.4,1496,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474347678,1024422.00
09/20/2016 01:00,2,0.000,ALERT,212.38,299.67,59.949,1474347604,"274151322000087","219011344069620",0.00,19.80,0,297.87,302.37,0.0,0.0,0.000,772006.2,772006.2,1490,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474347680,1024423.00
09/20/2016 01:15,2,0.000,ALERT,214.19,302.37,59.986,1474348503,"201051344000645","219011344069620",0.00,19.30,0,300.87,304.48,0.0,0.0,0.000,560550.9,560550.9,1492,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474348505,1024424.00
09/20/2016 01:15,2,0.000,ALERT,212.83,300.57,59.928,1474348503,"274151322000085","219011344069620",0.00,19.50,0,298.17,302.68,0.0,0.0,0.000,799565.8,799565.8,1479,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474348507,1024425.00
09/20/2016 01:15,2,0.000,ALERT,214.19,302.07,59.981,1474348503,"201051344000633","219011344069620",0.00,18.30,0,299.07,304.18,0.0,0.0,0.000,552140.6,552140.6,1490,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474348509,1024426.00
09/20/2016 01:15,2,0.000,ALERT,213.96,302.07,59.975,1474348503,"201051344000469","219011344069620",0.00,18.30,0,299.67,304.18,0.0,0.0,0.000,554754.8,554754.8,1496,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474348510,1024427.00
09/20/2016 01:15,2,0.000,ALERT,213.29,300.57,59.933,1474348503,"201051344000646","219011344069620",0.00,18.30,0,298.47,302.37,0.0,0.0,0.000,555254.8,555254.8,1485,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474348512,1024428.00
09/20/2016 01:15,2,0.000,ALERT,212.61,300.27,59.965,1474348503,"274151322000052","219011344069620",0.00,19.50,0,298.17,303.28,0.0,0.0,0.000,821949.8,821949.8,1481,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474348514,1024429.00
09/20/2016 01:15,2,0.000,ALERT,213.74,301.17,59.975,1474348503,"201051344000585","219011344069620",0.00,19.00,0,298.77,302.68,0.0,0.0,0.000,565275.1,565275.1,1488,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474348516,1024430.00
09/20/2016 01:15,2,0.000,ALERT,213.51,301.47,59.981,1474348503,"201051344001230","219011344069620",0.00,18.30,0,299.67,302.98,0.0,0.0,0.000,558215.2,558215.2,1488,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474348517,1024431.00
09/20/2016 01:15,2,0.000,ALERT,214.19,301.77,59.981,1474348503,"201051344000582","219011344069620",0.00,18.30,0,299.97,303.28,0.0,0.0,0.000,550987.1,550987.1,1483,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474348519,1024432.00
09/20/2016 01:15,2,0.000,ALERT,213.29,300.87,59.986,1474348503,"201051344000955","219011344069620",0.00,18.70,0,299.37,302.68,0.0,0.0,0.000,564976.9,564976.9,1481,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474348521,1024433.00
09/20/2016 01:15,2,0.000,ALERT,212.83,299.67,59.981,1474348503,"274151322000094","219011344069620",0.00,19.00,0,297.87,301.77,0.0,0.0,0.000,676485.8,676485.8,1519,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474348523,1024434.00
09/20/2016 01:15,2,0.000,ALERT,213.74,302.98,59.986,1474348503,"201051344000579","219011344069620",0.00,19.00,0,301.17,305.08,0.0,0.0,0.000,569114.2,569114.2,1482,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474348525,1024435.00
09/20/2016 01:15,2,0.000,ALERT,213.51,301.47,60.007,1474348503,"201051344000890","219011344069620",0.00,18.70,0,299.97,303.88,0.0,0.0,0.000,562235.1,562235.1,1487,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474348526,1024436.00
09/20/2016 01:15,2,0.000,ALERT,213.74,300.87,59.986,1474348503,"201051344000438","219011344069620",0.00,18.30,0,299.67,302.98,0.0,0.0,0.000,563676.3,563676.3,1484,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474348528,1024437.00
09/20/2016 01:15,2,0.000,ALERT,213.74,300.27,59.986,1474348503,"201051344000417","219011344069620",0.00,18.70,0,298.47,302.07,0.0,0.0,0.000,554717.5,554717.5,1483,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474348530,1024438.00
09/20/2016 01:15,2,0.000,ALERT,213.06,300.27,59.981,1474348503,"274151322000083","219011344069620",0.00,19.00,0,298.47,303.28,0.0,0.0,0.000,814473.3,814473.3,1481,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474348532,1024439.00
09/20/2016 01:15,2,0.000,ALERT,213.51,300.27,59.970,1474348503,"274151322000076","219011344069620",0.00,19.30,0,298.17,302.68,0.0,0.0,0.000,869405.0,869405.0,1490,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474348533,1024440.00
09/20/2016 01:15,2,0.000,ALERT,213.74,302.98,59.981,1474348503,"201051344000868","219011344069620",0.00,19.00,0,301.47,305.08,0.0,0.0,0.000,553533.1,553533.1,1489,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474348535,1024441.00
09/20/2016 01:15,2,0.000,ALERT,213.06,301.47,59.970,1474348503,"274151322000095","219011344069620",0.00,18.70,0,299.37,303.58,0.0,0.0,0.000,860642.3,860642.3,1488,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474348537,1024442.00
09/20/2016 01:15,2,0.000,ALERT,213.74,302.37,59.970,1474348503,"201051344000988","219011344069620",0.00,19.30,0,297.87,303.88,0.0,0.0,0.000,534558.9,534558.9,1484,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474348539,1024443.00
09/20/2016 01:15,2,0.000,ALERT,213.51,300.27,59.970,1474348503,"201051344001025","219011344069620",0.00,18.00,0,298.47,303.28,0.0,0.0,0.000,563903.5,563903.5,1484,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474348541,1024444.00
09/20/2016 01:15,2,0.000,ALERT,213.74,302.68,59.991,1474348503,"201051344000458","219011344069620",0.00,19.50,0,300.87,305.08,0.0,0.0,0.000,560900.4,560900.4,1493,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474348543,1024445.00
09/20/2016 01:15,2,0.000,ALERT,214.41,302.37,59.970,1474348503,"201051344000853","219011344069620",0.00,19.00,0,300.87,304.48,0.0,0.0,0.000,560202.5,560202.5,1499,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474348544,1024446.00
09/20/2016 01:15,2,0.000,ALERT,213.96,300.87,59.970,1474348503,"201051344000685","219011344069620",0.00,18.70,0,298.77,302.98,0.0,0.0,0.000,562883.3,562883.3,1489,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474348546,1024447.00
09/20/2016 01:15,2,0.000,ALERT,213.74,300.57,59.975,1474348503,"201051344000917","219011344069620",0.00,19.50,0,298.17,302.37,0.0,0.0,0.000,559838.0,559838.0,1486,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474348548,1024448.00
09/20/2016 01:15,2,0.000,ALERT,213.96,301.17,59.975,1474348503,"201051344001145","219011344069620",0.00,18.70,0,299.07,303.58,0.0,0.0,0.000,565043.7,565043.7,1486,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474348550,1024449.00
09/20/2016 01:15,2,0.000,ALERT,213.74,299.97,59.970,1474348503,"201051344000651","219011344069620",0.00,18.00,0,298.77,302.37,0.0,0.0,0.000,558189.1,558189.1,1483,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474348552,1024450.00
09/20/2016 01:15,2,0.000,ALERT,212.61,299.67,59.996,1474348503,"274151322000088","219011344069620",0.00,19.50,0,299.07,302.07,0.0,0.0,0.000,783820.7,783820.7,1479,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474348554,1024451.00
09/20/2016 01:15,2,0.000,ALERT,213.06,299.07,59.965,1474348503,"274151322000068","219011344069620",0.00,19.80,0,298.17,301.17,0.0,0.0,0.000,676965.2,676965.2,1515,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474348555,1024452.00
09/20/2016 01:15,2,0.000,ALERT,213.29,300.57,59.928,1474348503,"201051344001135","219011344069620",0.00,18.70,0,299.37,303.28,0.0,0.0,0.000,554335.0,554335.0,1482,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474348557,1024453.00
09/20/2016 01:15,2,0.000,ALERT,213.51,302.98,59.970,1474348503,"201051344000594","219011344069620",0.00,18.70,0,300.57,304.78,0.0,0.0,0.000,565293.2,565293.2,1488,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474348559,1024454.00
09/20/2016 01:15,2,0.000,ALERT,213.74,300.57,59.928,1474348503,"201051344001203","219011344069620",0.00,18.70,0,299.07,304.48,0.0,0.0,0.000,562560.7,562560.7,1487,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474348561,1024455.00
09/20/2016 01:15,2,0.000,ALERT,212.83,300.57,59.970,1474348503,"274151322000054","219011344069620",0.00,20.00,0,299.07,302.68,0.0,0.0,0.000,799937.4,799937.4,1477,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474348563,1024456.00
09/20/2016 01:15,2,0.000,ALERT,213.96,302.37,59.970,1474348503,"201051344000867","219011344069620",0.00,19.30,0,299.97,304.48,0.0,0.0,0.000,552598.5,552598.5,1492,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474348564,1024457.00
09/20/2016 01:15,2,0.000,ALERT,213.51,300.57,59.959,1474348503,"201051344001093","219011344069620",0.00,19.30,0,299.07,302.68,0.0,0.0,0.000,559207.4,559207.4,1490,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474348566,1024458.00
09/20/2016 01:15,2,0.000,ALERT,213.51,302.07,59.959,1474348503,"201051344000900","219011344069620",0.00,19.00,0,300.27,304.18,0.0,0.0,0.000,569433.5,569433.5,1493,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474348568,1024459.00
09/20/2016 01:15,2,0.000,ALERT,213.96,301.77,60.023,1474348503,"201051344000648","219011344069620",0.00,18.30,0,299.67,304.18,0.0,0.0,0.000,558094.5,558094.5,1486,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474348570,1024460.00
09/20/2016 01:15,2,0.000,ALERT,213.96,302.98,59.981,1474348503,"201051344000569","219011344069620",0.00,19.30,0,301.17,304.78,0.0,0.0,0.000,569389.6,569389.6,1493,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474348572,1024461.00
09/20/2016 01:15,2,0.000,ALERT,213.74,302.68,59.975,1474348503,"201051344000983","219011344069620",0.00,19.30,0,300.87,304.48,0.0,0.0,0.000,561905.4,561905.4,1497,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474348574,1024462.00
09/20/2016 01:15,2,0.000,ALERT,213.74,302.07,59.991,1474348503,"201051344001158","219011344069620",0.00,18.30,0,299.67,303.88,0.0,0.0,0.000,553504.2,553504.2,1486,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474348575,1024463.00
09/20/2016 01:15,2,0.000,ALERT,214.19,302.68,59.981,1474348503,"201051344000576","219011344069620",0.00,19.00,0,300.57,304.48,0.0,0.0,0.000,561076.4,561076.4,1498,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474348577,1024464.00
09/20/2016 01:15,2,0.000,ALERT,213.06,299.37,59.981,1474348503,"274151322000087","219011344069620",0.00,19.80,0,298.47,301.77,0.0,0.0,0.000,772006.2,772006.2,1492,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474348579,1024465.00
09/20/2016 01:30,2,0.000,ALERT,214.64,303.28,59.986,1474349403,"201051344000645","219011344069620",0.00,19.50,0,300.27,304.78,0.0,0.0,0.000,560550.9,560550.9,1494,0,0,0,L,1122011218,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474349405,1024466.00
09/20/2016 01:30,2,0.000,ALERT,213.29,301.17,60.012,1474349403,"274151322000085","219011344069620",0.00,19.50,0,298.77,302.37,0.0,0.0,0.000,799565.8,799565.8,1481,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474349407,1024467.00
09/20/2016 01:30,2,0.000,ALERT,214.64,303.28,60.002,1474349403,"201051344000633","219011344069620",0.00,18.30,0,298.47,304.18,0.0,0.0,0.000,552140.6,552140.6,1492,0,0,0,L,1122011218,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474349409,1024468.00
09/20/2016 01:30,2,0.000,ALERT,214.19,303.58,59.986,1474349403,"201051344000469","219011344069620",0.00,18.70,0,299.37,304.48,0.0,0.0,0.000,554754.8,554754.8,1498,0,0,0,L,1122011218,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474349412,1024469.00
09/20/2016 01:30,2,0.000,ALERT,213.51,301.77,59.949,1474349403,"201051344000646","219011344069620",0.00,18.70,0,298.17,302.98,0.0,0.0,0.000,555254.8,555254.8,1487,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474349413,1024470.00
09/20/2016 01:30,2,0.000,ALERT,213.06,301.77,59.944,1474349403,"274151322000052","219011344069620",0.00,19.50,0,298.77,302.98,0.0,0.0,0.000,821949.8,821949.8,1483,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474349415,1024471.00
09/20/2016 01:30,2,0.000,ALERT,213.96,302.07,59.991,1474349403,"201051344000585","219011344069620",0.00,19.00,0,298.77,303.28,0.0,0.0,0.000,565275.1,565275.1,1490,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474349417,1024472.00
09/20/2016 01:30,2,0.000,ALERT,213.74,302.07,59.981,1474349403,"201051344001230","219011344069620",0.00,18.30,0,299.37,303.58,0.0,0.0,0.000,558215.2,558215.2,1490,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474349419,1024473.00
09/20/2016 01:30,2,0.000,ALERT,214.41,302.68,59.991,1474349403,"201051344000582","219011344069620",0.00,18.70,0,299.67,303.58,0.0,0.0,0.000,550987.1,550987.1,1485,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474349421,1024474.00
09/20/2016 01:30,2,0.000,ALERT,213.51,301.77,59.954,1474349403,"201051344000955","219011344069620",0.00,19.00,0,299.07,302.98,0.0,0.0,0.000,564976.9,564976.9,1483,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474349422,1024475.00
09/20/2016 01:30,2,0.000,ALERT,213.29,300.57,59.986,1474349403,"274151322000094","219011344069620",0.00,19.00,0,298.47,301.77,0.0,0.0,0.000,676485.8,676485.8,1521,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474349424,1024476.00
09/20/2016 01:30,2,0.000,ALERT,214.19,304.18,59.991,1474349403,"201051344000579","219011344069620",0.00,19.00,0,300.87,305.38,0.0,0.0,0.000,569114.2,569114.2,1484,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474349426,1024477.00
09/20/2016 01:30,2,0.000,ALERT,213.74,302.37,59.996,1474349403,"201051344000890","219011344069620",0.00,18.70,0,299.67,304.18,0.0,0.0,0.000,562235.1,562235.1,1489,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474349428,1024478.00
09/20/2016 01:30,2,0.000,ALERT,213.96,301.77,59.991,1474349403,"201051344000438","219011344069620",0.00,18.30,0,299.07,303.58,0.0,0.0,0.000,563676.3,563676.3,1486,0,0,0,L,1122011218,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474349429,1024479.00
09/20/2016 01:30,2,0.000,ALERT,213.96,301.17,59.996,1474349403,"201051344000417","219011344069620",0.00,18.70,0,298.17,302.37,0.0,0.0,0.000,554717.5,554717.5,1485,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474349431,1024480.00
09/20/2016 01:30,2,0.000,ALERT,213.06,300.87,59.975,1474349403,"274151322000083","219011344069620",0.00,19.00,0,299.07,302.98,0.0,0.0,0.000,814473.3,814473.3,1483,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474349433,1024481.00
09/20/2016 01:30,2,0.000,ALERT,213.51,300.57,60.023,1474349403,"274151322000076","219011344069620",0.00,19.30,0,298.77,302.68,0.0,0.0,0.000,869405.0,869405.0,1492,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474349435,1024482.00
09/20/2016 01:30,2,0.000,ALERT,214.19,304.18,59.996,1474349403,"201051344000868","219011344069620",0.00,19.00,0,301.47,305.68,0.0,0.0,0.000,553533.1,553533.1,1491,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474349437,1024483.00
09/20/2016 01:30,2,0.000,ALERT,212.83,301.77,59.986,1474349403,"274151322000095","219011344069620",0.00,19.00,0,299.97,303.28,0.0,0.0,0.000,860642.3,860642.3,1490,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474349439,1024484.00
09/20/2016 01:30,2,0.000,ALERT,213.96,303.28,59.991,1474349403,"201051344000988","219011344069620",0.00,19.30,0,298.17,304.48,0.0,0.0,0.000,534558.9,534558.9,1486,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474349440,1024485.00
09/20/2016 01:30,2,0.000,ALERT,213.74,301.17,59.996,1474349403,"201051344001025","219011344069620",0.00,18.30,0,298.77,303.58,0.0,0.0,0.000,563903.5,563903.5,1486,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474349442,1024486.00
09/20/2016 01:30,2,0.000,ALERT,213.96,303.58,59.991,1474349403,"201051344000458","219011344069620",0.00,19.80,0,300.87,305.38,0.0,0.0,0.000,560900.4,560900.4,1495,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474349444,1024487.00
09/20/2016 01:30,2,0.000,ALERT,214.64,303.58,59.996,1474349403,"201051344000853","219011344069620",0.00,19.00,0,300.87,305.08,0.0,0.0,0.000,560202.5,560202.5,1501,0,0,0,L,1122011218,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474349446,1024488.00
09/20/2016 01:30,2,0.000,ALERT,214.19,302.07,59.991,1474349403,"201051344000685","219011344069620",0.00,19.00,0,298.47,303.28,0.0,0.0,0.000,562883.3,562883.3,1491,0,0,0,L,1122011218,0,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474349448,1024489.00
09/20/2016 01:30,2,0.000,ALERT,213.96,301.17,59.996,1474349403,"201051344000917","219011344069620",0.00,19.50,0,297.87,302.68,0.0,0.0,0.000,559838.0,559838.0,1488,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474349450,1024490.00
09/20/2016 01:30,2,0.000,ALERT,214.19,302.07,60.028,1474349403,"201051344001145","219011344069620",0.00,18.70,0,299.37,303.88,0.0,0.0,0.000,565043.7,565043.7,1488,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474349451,1024491.00
09/20/2016 01:30,2,0.000,ALERT,213.96,301.17,59.991,1474349403,"201051344000651","219011344069620",0.00,18.00,0,298.17,302.68,0.0,0.0,0.000,558189.1,558189.1,1485,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474349453,1024492.00
09/20/2016 01:30,2,0.000,ALERT,212.83,301.47,59.954,1474349403,"274151322000088","219011344069620",0.00,19.80,0,298.47,302.37,0.0,0.0,0.000,783820.7,783820.7,1481,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474349455,1024493.00
09/20/2016 01:30,2,0.000,ALERT,213.51,299.97,59.986,1474349403,"274151322000068","219011344069620",0.00,19.80,0,297.87,301.47,0.0,0.0,0.000,676965.2,676965.2,1517,0,0,0,L,1151911521,0,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474349457,1024494.00
09/20/2016 01:30,2,0.000,ALERT,213.51,301.77,59.991,1474349403,"201051344001135","219011344069620",0.00,18.70,0,298.77,303.58,0.0,0.0,0.000,554335.0,554335.0,1484,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474349459,1024495.00
09/20/2016 01:30,2,0.000,ALERT,213.96,304.48,59.959,1474349403,"201051344000594","219011344069620",0.00,18.70,0,300.27,305.38,0.0,0.0,0.000,565293.2,565293.2,1490,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474349460,1024496.00
09/20/2016 01:30,2,0.000,ALERT,213.74,301.47,59.996,1474349403,"201051344001203","219011344069620",0.00,18.70,0,298.47,304.78,0.0,0.0,0.000,562560.7,562560.7,1489,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474349462,1024497.00
09/20/2016 01:30,2,0.000,ALERT,213.06,300.87,59.991,1474349403,"274151322000054","219011344069620",0.00,20.00,0,298.77,302.98,0.0,0.0,0.000,799937.4,799937.4,1479,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474349464,1024498.00
09/20/2016 01:30,2,0.000,ALERT,214.41,303.58,59.986,1474349403,"201051344000867","219011344069620",0.00,19.50,0,300.27,305.08,0.0,0.0,0.000,552598.5,552598.5,1494,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474349466,1024499.00
09/20/2016 01:30,2,0.000,ALERT,213.96,301.47,59.981,1474349403,"201051344001093","219011344069620",0.00,19.30,0,298.77,302.98,0.0,0.0,0.000,559207.4,559207.4,1492,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474349467,1024500.00
09/20/2016 01:30,2,0.000,ALERT,214.19,303.58,59.986,1474349403,"201051344000900","219011344069620",0.00,19.00,0,300.27,304.78,0.0,0.0,0.000,569433.5,569433.5,1495,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474349469,1024501.00
09/20/2016 01:30,2,0.000,ALERT,214.41,302.98,59.986,1474349403,"201051344000648","219011344069620",0.00,18.30,0,299.97,304.78,0.0,0.0,0.000,558094.5,558094.5,1488,0,0,0,L,1122011218,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474349471,1024502.00
09/20/2016 01:30,2,0.000,ALERT,214.19,304.18,59.986,1474349403,"201051344000569","219011344069620",0.00,19.30,0,301.17,305.68,0.0,0.0,0.000,569389.6,569389.6,1495,0,0,0,L,1122011218,0,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474349473,1024503.00
