ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/20/2016 01:30,2,0.000,ALERT,214.19,303.88,59.981,1474349403,"201051344000983","219011344069620",0.00,19.30,0,300.87,305.38,0.0,0.0,0.000,561905.4,561905.4,1499,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474349475,1024504.00
09/20/2016 01:30,2,0.000,ALERT,214.19,302.98,59.981,1474349403,"201051344001158","219011344069620",0.00,18.30,0,299.67,304.48,0.0,0.0,0.000,553504.2,553504.2,1488,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474349477,1024505.00
09/20/2016 01:30,2,0.000,ALERT,214.41,303.88,59.965,1474349403,"201051344000576","219011344069620",0.00,19.00,0,299.97,305.08,0.0,0.0,0.000,561076.4,561076.4,1500,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474349479,1024506.00
09/20/2016 01:30,2,0.000,ALERT,213.29,300.57,59.975,1474349403,"274151322000087","219011344069620",0.00,20.00,0,298.47,302.07,0.0,0.0,0.000,772006.2,772006.2,1494,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474349480,1024507.00
09/20/2016 01:45,2,0.000,ALERT,214.19,302.68,60.018,1474350303,"201051344000645","219011344069620",0.00,19.30,0,300.87,304.78,0.0,0.0,0.000,560550.9,560550.9,1496,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474350305,1024508.00
09/20/2016 01:45,2,0.000,ALERT,212.83,300.87,59.959,1474350303,"274151322000085","219011344069620",0.00,19.50,0,298.47,302.68,0.0,0.0,0.000,799565.8,799565.8,1483,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474350307,1024509.00
09/20/2016 01:45,2,0.000,ALERT,214.19,302.68,59.981,1474350303,"201051344000633","219011344069620",0.00,18.30,0,299.07,304.48,0.0,0.0,0.000,552140.6,552140.6,1494,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474350309,1024510.00
09/20/2016 01:45,2,0.000,ALERT,213.74,302.98,59.975,1474350303,"201051344000469","219011344069620",0.00,18.70,0,299.97,304.78,0.0,0.0,0.000,554754.8,554754.8,1500,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474350311,1024511.00
09/20/2016 01:45,2,0.000,ALERT,213.06,301.47,59.981,1474350303,"201051344000646","219011344069620",0.00,18.70,0,298.47,302.98,0.0,0.0,0.000,555254.8,555254.8,1489,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474350313,1024512.00
09/20/2016 01:45,2,0.000,ALERT,212.61,300.57,59.965,1474350303,"274151322000052","219011344069620",0.00,19.50,0,298.17,303.28,0.0,0.0,0.000,821949.8,821949.8,1485,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474350315,1024513.00
09/20/2016 01:45,2,0.000,ALERT,213.74,301.77,59.981,1474350303,"201051344000585","219011344069620",0.00,19.00,0,298.77,303.58,0.0,0.0,0.000,565275.1,565275.1,1492,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474350316,1024514.00
09/20/2016 01:45,2,0.000,ALERT,213.51,302.07,59.965,1474350303,"201051344001230","219011344069620",0.00,18.30,0,299.37,303.58,0.0,0.0,0.000,558215.2,558215.2,1492,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474350318,1024515.00
09/20/2016 01:45,2,0.000,ALERT,213.96,302.37,59.970,1474350303,"201051344000582","219011344069620",0.00,18.70,0,299.67,303.88,0.0,0.0,0.000,550987.1,550987.1,1487,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474350320,1024516.00
09/20/2016 01:45,2,0.000,ALERT,213.29,301.77,60.018,1474350303,"201051344000955","219011344069620",0.00,19.00,0,299.07,303.28,0.0,0.0,0.000,564976.9,564976.9,1485,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474350322,1024517.00
09/20/2016 01:45,2,0.000,ALERT,213.06,300.57,59.975,1474350303,"274151322000094","219011344069620",0.00,19.00,0,298.17,302.07,0.0,0.0,0.000,676485.8,676485.8,1523,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474350324,1024518.00
09/20/2016 01:45,2,0.000,ALERT,213.74,303.58,59.970,1474350303,"201051344000579","219011344069620",0.00,19.00,0,301.47,305.68,0.0,0.0,0.000,569114.2,569114.2,1486,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474350325,1024519.00
09/20/2016 01:45,2,0.000,ALERT,213.51,302.37,59.970,1474350303,"201051344000890","219011344069620",0.00,18.70,0,299.67,304.48,0.0,0.0,0.000,562235.1,562235.1,1491,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474350327,1024520.00
09/20/2016 01:45,2,0.000,ALERT,213.74,302.07,59.970,1474350303,"201051344000438","219011344069620",0.00,18.30,0,299.37,303.58,0.0,0.0,0.000,563676.3,563676.3,1488,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474350329,1024521.00
09/20/2016 01:45,2,0.000,ALERT,213.74,301.17,59.970,1474350303,"201051344000417","219011344069620",0.00,18.70,0,298.47,302.68,0.0,0.0,0.000,554717.5,554717.5,1487,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474350331,1024522.00
09/20/2016 01:45,2,0.000,ALERT,212.83,302.07,59.965,1474350303,"274151322000083","219011344069620",0.00,19.30,0,298.77,303.28,0.0,0.0,0.000,814473.3,814473.3,1485,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474350333,1024523.00
09/20/2016 01:45,2,0.000,ALERT,213.51,300.87,59.970,1474350303,"274151322000076","219011344069620",0.00,19.30,0,298.17,302.98,0.0,0.0,0.000,869405.0,869405.0,1494,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474350335,1024524.00
09/20/2016 01:45,2,0.000,ALERT,213.51,303.58,59.965,1474350303,"201051344000868","219011344069620",0.00,19.00,0,301.47,305.98,0.0,0.0,0.000,553533.1,553533.1,1493,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474350336,1024525.00
09/20/2016 01:45,2,0.000,ALERT,212.61,301.77,59.965,1474350303,"274151322000095","219011344069620",0.00,19.00,0,299.37,303.58,0.0,0.0,0.000,860642.3,860642.3,1492,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474350338,1024526.00
09/20/2016 01:45,2,0.000,ALERT,213.51,302.68,59.970,1474350303,"201051344000988","219011344069620",0.00,19.30,0,298.47,304.78,0.0,0.0,0.000,534558.9,534558.9,1488,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474350340,1024527.00
09/20/2016 01:45,2,0.000,ALERT,213.29,301.47,59.959,1474350303,"201051344001025","219011344069620",0.00,18.30,0,298.47,303.88,0.0,0.0,0.000,563903.5,563903.5,1488,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474350342,1024528.00
09/20/2016 01:45,2,0.000,ALERT,213.51,302.98,59.922,1474350303,"201051344000458","219011344069620",0.00,19.50,0,300.87,305.68,0.0,0.0,0.000,560900.4,560900.4,1497,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474350344,1024529.00
09/20/2016 01:45,2,0.000,ALERT,214.19,302.98,59.975,1474350303,"201051344000853","219011344069620",0.00,19.00,0,300.87,305.38,0.0,0.0,0.000,560202.5,560202.5,1503,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474350345,1024530.00
09/20/2016 01:45,2,0.000,ALERT,213.96,302.07,59.975,1474350303,"201051344000685","219011344069620",0.00,19.00,0,299.07,303.28,0.0,0.0,0.000,562883.3,562883.3,1493,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474350347,1024531.00
09/20/2016 01:45,2,0.000,ALERT,213.51,301.17,59.975,1474350303,"201051344000917","219011344069620",0.00,19.50,0,297.87,302.68,0.0,0.0,0.000,559838.0,559838.0,1490,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474350349,1024532.00
09/20/2016 01:45,2,0.000,ALERT,213.74,302.37,59.954,1474350303,"201051344001145","219011344069620",0.00,18.70,0,299.37,303.88,0.0,0.0,0.000,565043.7,565043.7,1490,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474350351,1024533.00
09/20/2016 01:45,2,0.000,ALERT,213.74,300.87,59.970,1474350303,"201051344000651","219011344069620",0.00,18.00,0,298.47,302.68,0.0,0.0,0.000,558189.1,558189.1,1487,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474350353,1024534.00
09/20/2016 01:45,2,0.000,ALERT,212.38,301.17,59.975,1474350303,"274151322000088","219011344069620",0.00,19.50,0,298.47,302.68,0.0,0.0,0.000,783820.7,783820.7,1483,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474350354,1024535.00
09/20/2016 01:45,2,0.000,ALERT,213.29,300.57,59.965,1474350303,"274151322000068","219011344069620",0.00,19.80,0,297.87,301.77,0.0,0.0,0.000,676965.2,676965.2,1519,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474350356,1024536.00
09/20/2016 01:45,2,0.000,ALERT,213.29,301.77,59.965,1474350303,"201051344001135","219011344069620",0.00,18.70,0,299.07,303.88,0.0,0.0,0.000,554335.0,554335.0,1486,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474350358,1024537.00
09/20/2016 01:45,2,0.000,ALERT,213.51,303.88,59.981,1474350303,"201051344000594","219011344069620",0.00,18.70,0,300.87,305.68,0.0,0.0,0.000,565293.2,565293.2,1492,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474350360,1024538.00
09/20/2016 01:45,2,0.000,ALERT,213.74,301.77,59.975,1474350303,"201051344001203","219011344069620",0.00,18.70,0,298.77,304.78,0.0,0.0,0.000,562560.7,562560.7,1491,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474350361,1024539.00
09/20/2016 01:45,2,0.000,ALERT,212.83,301.17,59.975,1474350303,"274151322000054","219011344069620",0.00,20.00,0,298.47,303.28,0.0,0.0,0.000,799937.4,799937.4,1481,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474350363,1024540.00
09/20/2016 01:45,2,0.000,ALERT,213.74,302.68,60.018,1474350303,"201051344000867","219011344069620",0.00,19.50,0,300.57,305.68,0.0,0.0,0.000,552598.5,552598.5,1496,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474350365,1024541.00
09/20/2016 01:45,2,0.000,ALERT,213.51,302.07,59.981,1474350303,"201051344001093","219011344069620",0.00,19.30,0,298.77,302.98,0.0,0.0,0.000,559207.4,559207.4,1494,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474350367,1024542.00
09/20/2016 01:45,2,0.000,ALERT,213.51,302.98,59.970,1474350303,"201051344000900","219011344069620",0.00,19.00,0,300.57,305.08,0.0,0.0,0.000,569433.5,569433.5,1497,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474350369,1024543.00
09/20/2016 01:45,2,0.000,ALERT,213.96,302.68,59.954,1474350303,"201051344000648","219011344069620",0.00,18.30,0,300.27,305.08,0.0,0.0,0.000,558094.5,558094.5,1490,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474350370,1024544.00
09/20/2016 01:45,2,0.000,ALERT,213.74,303.58,60.007,1474350303,"201051344000569","219011344069620",0.00,19.30,0,301.47,305.68,0.0,0.0,0.000,569389.6,569389.6,1497,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474350372,1024545.00
09/20/2016 01:45,2,0.000,ALERT,213.74,303.58,59.996,1474350303,"201051344000983","219011344069620",0.00,19.30,0,301.17,305.68,0.0,0.0,0.000,561905.4,561905.4,1501,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474350374,1024546.00
09/20/2016 01:45,2,0.000,ALERT,213.74,302.98,59.986,1474350303,"201051344001158","219011344069620",0.00,18.30,0,299.97,304.48,0.0,0.0,0.000,553504.2,553504.2,1490,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474350376,1024547.00
09/20/2016 01:45,2,0.000,ALERT,214.19,303.58,59.981,1474350303,"201051344000576","219011344069620",0.00,19.00,0,300.87,305.38,0.0,0.0,0.000,561076.4,561076.4,1502,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474350378,1024548.00
09/20/2016 01:45,2,0.000,ALERT,213.06,301.47,59.991,1474350303,"274151322000087","219011344069620",0.00,20.00,0,297.87,302.37,0.0,0.0,0.000,772006.2,772006.2,1496,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474350379,1024549.00
09/20/2016 02:00,2,0.000,ALERT,214.19,302.98,59.970,1474351203,"201051344000645","219011344069620",0.00,19.50,0,301.17,304.48,0.0,0.0,0.000,560550.9,560550.9,1498,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474351205,1024550.00
09/20/2016 02:00,2,0.000,ALERT,213.06,301.77,59.975,1474351203,"274151322000085","219011344069620",0.00,19.50,0,299.07,302.98,0.0,0.0,0.000,799565.8,799565.8,1485,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474351207,1024551.00
09/20/2016 02:00,2,0.000,ALERT,214.41,302.98,59.981,1474351203,"201051344000633","219011344069620",0.00,18.30,0,299.37,304.18,0.0,0.0,0.000,552140.6,552140.6,1496,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474351209,1024552.00
09/20/2016 02:00,2,0.000,ALERT,213.96,303.28,59.981,1474351203,"201051344000469","219011344069620",0.00,18.70,0,299.97,304.48,0.0,0.0,0.000,554754.8,554754.8,1502,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474351211,1024553.00
09/20/2016 02:00,2,0.000,ALERT,213.29,302.07,59.986,1474351203,"201051344000646","219011344069620",0.00,18.70,0,298.77,303.58,0.0,0.0,0.000,555254.8,555254.8,1491,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474351213,1024554.00
09/20/2016 02:00,2,0.000,ALERT,212.83,301.17,59.970,1474351203,"274151322000052","219011344069620",0.00,19.50,0,298.77,303.28,0.0,0.0,0.000,821949.8,821949.8,1487,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474351214,1024555.00
09/20/2016 02:00,2,0.000,ALERT,213.74,302.68,59.981,1474351203,"201051344000585","219011344069620",0.00,19.00,0,299.37,303.88,0.0,0.0,0.000,565275.1,565275.1,1494,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474351216,1024556.00
09/20/2016 02:00,2,0.000,ALERT,213.51,302.68,59.986,1474351203,"201051344001230","219011344069620",0.00,18.70,0,299.67,303.88,0.0,0.0,0.000,558215.2,558215.2,1494,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474351218,1024557.00
09/20/2016 02:00,2,0.000,ALERT,213.96,302.98,59.986,1474351203,"201051344000582","219011344069620",0.00,18.70,0,300.57,304.48,0.0,0.0,0.000,550987.1,550987.1,1489,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474351220,1024558.00
09/20/2016 02:00,2,0.000,ALERT,213.06,302.07,59.981,1474351203,"201051344000955","219011344069620",0.00,19.00,0,299.67,303.58,0.0,0.0,0.000,564976.9,564976.9,1487,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474351222,1024559.00
09/20/2016 02:00,2,0.000,ALERT,212.83,300.57,59.938,1474351203,"274151322000094","219011344069620",0.00,19.00,0,298.47,302.37,0.0,0.0,0.000,676485.8,676485.8,1525,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474351224,1024560.00
09/20/2016 02:00,2,0.000,ALERT,213.74,303.88,59.975,1474351203,"201051344000579","219011344069620",0.00,19.00,0,301.77,305.38,0.0,0.0,0.000,569114.2,569114.2,1488,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474351225,1024561.00
09/20/2016 02:00,2,0.000,ALERT,213.51,302.98,60.002,1474351203,"201051344000890","219011344069620",0.00,18.70,0,300.57,304.78,0.0,0.0,0.000,562235.1,562235.1,1493,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474351227,1024562.00
09/20/2016 02:00,2,0.000,ALERT,213.74,302.37,59.975,1474351203,"201051344000438","219011344069620",0.00,18.30,0,300.27,303.88,0.0,0.0,0.000,563676.3,563676.3,1490,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474351229,1024563.00
09/20/2016 02:00,2,0.000,ALERT,213.74,301.77,59.933,1474351203,"201051344000417","219011344069620",0.00,18.70,0,299.37,302.98,0.0,0.0,0.000,554717.5,554717.5,1489,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474351231,1024564.00
09/20/2016 02:00,2,0.000,ALERT,212.83,301.47,59.965,1474351203,"274151322000083","219011344069620",0.00,19.30,0,299.37,303.28,0.0,0.0,0.000,814473.3,814473.3,1487,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474351233,1024565.00
09/20/2016 02:00,2,0.000,ALERT,213.29,301.17,59.981,1474351203,"274151322000076","219011344069620",0.00,19.30,0,299.07,302.98,0.0,0.0,0.000,869405.0,869405.0,1496,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474351234,1024566.00
09/20/2016 02:00,2,0.000,ALERT,213.74,303.88,59.975,1474351203,"201051344000868","219011344069620",0.00,19.00,0,301.77,305.38,0.0,0.0,0.000,553533.1,553533.1,1495,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474351236,1024567.00
09/20/2016 02:00,2,0.000,ALERT,212.83,302.37,60.002,1474351203,"274151322000095","219011344069620",0.00,19.00,0,300.27,303.88,0.0,0.0,0.000,860642.3,860642.3,1494,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474351238,1024568.00
09/20/2016 02:00,2,0.000,ALERT,213.74,303.58,59.959,1474351203,"201051344000988","219011344069620",0.00,19.30,0,298.77,304.48,0.0,0.0,0.000,534558.9,534558.9,1490,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474351240,1024569.00
09/20/2016 02:00,2,0.000,ALERT,213.51,301.77,60.002,1474351203,"201051344001025","219011344069620",0.00,18.30,0,299.67,304.18,0.0,0.0,0.000,563903.5,563903.5,1490,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474351242,1024570.00
09/20/2016 02:00,2,0.000,ALERT,213.74,303.58,59.970,1474351203,"201051344000458","219011344069620",0.00,19.80,0,301.17,305.38,0.0,0.0,0.000,560900.4,560900.4,1499,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474351244,1024571.00
09/20/2016 02:00,2,0.000,ALERT,214.19,303.28,59.959,1474351203,"201051344000853","219011344069620",0.00,19.00,0,301.17,305.08,0.0,0.0,0.000,560202.5,560202.5,1505,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474351245,1024572.00
09/20/2016 02:00,2,0.000,ALERT,213.96,302.37,59.949,1474351203,"201051344000685","219011344069620",0.00,18.70,0,299.97,303.88,0.0,0.0,0.000,562883.3,562883.3,1495,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474351247,1024573.00
09/20/2016 02:00,2,0.000,ALERT,213.51,301.77,59.970,1474351203,"201051344000917","219011344069620",0.00,19.80,0,298.77,302.98,0.0,0.0,0.000,559838.0,559838.0,1492,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474351249,1024574.00
09/20/2016 02:00,2,0.000,ALERT,213.96,302.68,59.959,1474351203,"201051344001145","219011344069620",0.00,18.70,0,300.57,304.48,0.0,0.0,0.000,565043.7,565043.7,1492,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474351251,1024575.00
09/20/2016 02:00,2,0.000,ALERT,213.74,301.47,59.970,1474351203,"201051344000651","219011344069620",0.00,18.00,0,299.37,303.28,0.0,0.0,0.000,558189.1,558189.1,1489,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474351253,1024576.00
09/20/2016 02:00,2,0.000,ALERT,212.38,301.17,59.996,1474351203,"274151322000088","219011344069620",0.00,19.80,0,298.77,302.98,0.0,0.0,0.000,783820.7,783820.7,1485,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474351254,1024577.00
09/20/2016 02:00,2,0.000,ALERT,213.29,300.27,59.928,1474351203,"274151322000068","219011344069620",0.00,19.80,0,298.17,301.77,0.0,0.0,0.000,676965.2,676965.2,1521,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474351256,1024578.00
09/20/2016 02:00,2,0.000,ALERT,213.29,302.07,59.959,1474351203,"201051344001135","219011344069620",0.00,18.70,0,300.27,304.18,0.0,0.0,0.000,554335.0,554335.0,1488,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474351258,1024579.00
09/20/2016 02:00,2,0.000,ALERT,213.51,304.18,59.970,1474351203,"201051344000594","219011344069620",0.00,18.70,0,301.17,305.38,0.0,0.0,0.000,565293.2,565293.2,1494,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474351260,1024580.00
09/20/2016 02:00,2,0.000,ALERT,213.51,302.07,59.970,1474351203,"201051344001203","219011344069620",0.00,18.70,0,300.27,305.38,0.0,0.0,0.000,562560.7,562560.7,1493,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474351262,1024581.00
09/20/2016 02:00,2,0.000,ALERT,212.61,301.77,59.965,1474351203,"274151322000054","219011344069620",0.00,20.00,0,298.77,303.58,0.0,0.0,0.000,799937.4,799937.4,1483,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474351263,1024582.00
09/20/2016 02:00,2,0.000,ALERT,213.96,303.58,59.922,1474351203,"201051344000867","219011344069620",0.00,19.50,0,300.87,305.38,0.0,0.0,0.000,552598.5,552598.5,1498,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474351265,1024583.00
09/20/2016 02:00,2,0.000,ALERT,213.51,302.37,59.970,1474351203,"201051344001093","219011344069620",0.00,19.30,0,299.97,303.58,0.0,0.0,0.000,559207.4,559207.4,1496,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474351267,1024584.00
09/20/2016 02:00,2,0.000,ALERT,213.74,303.58,59.970,1474351203,"201051344000900","219011344069620",0.00,19.00,0,301.17,304.78,0.0,0.0,0.000,569433.5,569433.5,1499,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474351269,1024585.00
09/20/2016 02:00,2,0.000,ALERT,213.96,302.98,59.970,1474351203,"201051344000648","219011344069620",0.00,18.70,0,300.87,305.08,0.0,0.0,0.000,558094.5,558094.5,1492,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474351271,1024586.00
09/20/2016 02:00,2,0.000,ALERT,213.96,303.88,59.970,1474351203,"201051344000569","219011344069620",0.00,19.30,0,302.07,305.68,0.0,0.0,0.000,569389.6,569389.6,1499,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474351272,1024587.00
09/20/2016 02:00,2,0.000,ALERT,213.96,303.88,59.970,1474351203,"201051344000983","219011344069620",0.00,19.30,0,301.77,305.38,0.0,0.0,0.000,561905.4,561905.4,1503,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474351274,1024588.00
09/20/2016 02:00,2,0.000,ALERT,213.74,302.98,59.975,1474351203,"201051344001158","219011344069620",0.00,18.30,0,300.57,304.18,0.0,0.0,0.000,553504.2,553504.2,1492,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474351276,1024589.00
09/20/2016 02:00,2,0.000,ALERT,214.19,303.58,59.944,1474351203,"201051344000576","219011344069620",0.00,19.00,0,301.47,305.08,0.0,0.0,0.000,561076.4,561076.4,1504,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474351278,1024590.00
09/20/2016 02:00,2,0.000,ALERT,212.83,300.27,59.922,1474351203,"274151322000087","219011344069620",0.00,20.00,0,298.47,302.37,0.0,0.0,0.000,772006.2,772006.2,1498,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474351280,1024591.00
09/20/2016 02:15,2,0.000,ALERT,213.96,302.07,60.007,1474352103,"201051344000645","219011344069620",0.00,19.30,0,300.57,304.78,0.0,0.0,0.000,560550.9,560550.9,1500,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474352105,1024592.00
09/20/2016 02:15,2,0.000,ALERT,212.83,300.87,59.991,1474352103,"274151322000085","219011344069620",0.00,19.50,0,298.47,302.68,0.0,0.0,0.000,799565.8,799565.8,1487,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474352107,1024593.00
09/20/2016 02:15,2,0.000,ALERT,214.19,302.07,59.986,1474352103,"201051344000633","219011344069620",0.00,18.30,0,299.07,304.48,0.0,0.0,0.000,552140.6,552140.6,1498,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474352109,1024594.00
09/20/2016 02:15,2,0.000,ALERT,213.74,302.37,59.996,1474352103,"201051344000469","219011344069620",0.00,18.70,0,299.67,304.48,0.0,0.0,0.000,554754.8,554754.8,1504,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474352110,1024595.00
09/20/2016 02:15,2,0.000,ALERT,213.29,301.77,59.975,1474352103,"201051344000646","219011344069620",0.00,18.70,0,299.67,303.88,0.0,0.0,0.000,555254.8,555254.8,1493,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474352112,1024596.00
09/20/2016 02:15,2,0.000,ALERT,212.38,300.87,59.975,1474352103,"274151322000052","219011344069620",0.00,19.50,0,298.47,303.28,0.0,0.0,0.000,821949.8,821949.8,1489,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474352114,1024597.00
09/20/2016 02:15,2,0.000,ALERT,213.74,302.37,59.970,1474352103,"201051344000585","219011344069620",0.00,19.00,0,299.97,303.88,0.0,0.0,0.000,565275.1,565275.1,1496,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474352116,1024598.00
09/20/2016 02:15,2,0.000,ALERT,213.51,302.68,59.981,1474352103,"201051344001230","219011344069620",0.00,18.30,0,300.57,304.18,0.0,0.0,0.000,558215.2,558215.2,1496,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474352118,1024599.00
09/20/2016 02:15,2,0.000,ALERT,214.19,302.98,59.991,1474352103,"201051344000582","219011344069620",0.00,18.30,0,300.87,304.48,0.0,0.0,0.000,550987.1,550987.1,1491,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474352120,1024600.00
09/20/2016 02:15,2,0.000,ALERT,213.29,302.37,59.975,1474352103,"201051344000955","219011344069620",0.00,19.00,0,300.27,303.58,0.0,0.0,0.000,564976.9,564976.9,1489,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474352122,1024601.00
09/20/2016 02:15,2,0.000,ALERT,213.06,300.57,59.975,1474352103,"274151322000094","219011344069620",0.00,19.00,0,298.17,301.77,0.0,0.0,0.000,676485.8,676485.8,1527,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474352123,1024602.00
09/20/2016 02:15,2,0.000,ALERT,213.74,302.98,59.975,1474352103,"201051344000579","219011344069620",0.00,19.00,0,301.17,305.68,0.0,0.0,0.000,569114.2,569114.2,1490,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474352125,1024603.00
09/20/2016 02:15,2,0.000,ALERT,213.51,302.68,59.970,1474352103,"201051344000890","219011344069620",0.00,18.70,0,300.87,305.08,0.0,0.0,0.000,562235.1,562235.1,1495,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474352127,1024604.00
09/20/2016 02:15,2,0.000,ALERT,213.74,302.37,59.991,1474352103,"201051344000438","219011344069620",0.00,18.30,0,300.57,304.18,0.0,0.0,0.000,563676.3,563676.3,1492,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474352129,1024605.00
09/20/2016 02:15,2,0.000,ALERT,213.96,301.77,59.986,1474352103,"201051344000417","219011344069620",0.00,18.30,0,299.97,303.28,0.0,0.0,0.000,554717.5,554717.5,1491,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474352131,1024606.00
09/20/2016 02:15,2,0.000,ALERT,212.83,301.47,59.981,1474352103,"274151322000083","219011344069620",0.00,19.00,0,298.77,302.98,0.0,0.0,0.000,814473.3,814473.3,1489,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474352133,1024607.00
09/20/2016 02:15,2,0.000,ALERT,213.29,300.87,59.981,1474352103,"274151322000076","219011344069620",0.00,19.30,0,298.47,302.68,0.0,0.0,0.000,869405.0,869405.0,1498,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474352135,1024608.00
09/20/2016 02:15,2,0.000,ALERT,213.51,303.28,59.933,1474352103,"201051344000868","219011344069620",0.00,19.00,0,301.47,305.68,0.0,0.0,0.000,553533.1,553533.1,1497,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474352136,1024609.00
09/20/2016 02:15,2,0.000,ALERT,212.83,301.77,59.986,1474352103,"274151322000095","219011344069620",0.00,19.00,0,299.67,303.58,0.0,0.0,0.000,860642.3,860642.3,1496,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474352138,1024610.00
09/20/2016 02:15,2,0.000,ALERT,213.51,302.37,59.986,1474352103,"201051344000988","219011344069620",0.00,19.30,0,298.17,304.78,0.0,0.0,0.000,534558.9,534558.9,1492,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474352140,1024611.00
09/20/2016 02:15,2,0.000,ALERT,213.51,301.77,59.991,1474352103,"201051344001025","219011344069620",0.00,18.30,0,299.97,304.48,0.0,0.0,0.000,563903.5,563903.5,1492,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474352142,1024612.00
09/20/2016 02:15,2,0.000,ALERT,213.51,302.68,59.986,1474352103,"201051344000458","219011344069620",0.00,19.80,0,300.87,305.38,0.0,0.0,0.000,560900.4,560900.4,1501,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474352144,1024613.00
09/20/2016 02:15,2,0.000,ALERT,214.19,302.37,59.981,1474352103,"201051344000853","219011344069620",0.00,19.00,0,300.57,305.08,0.0,0.0,0.000,560202.5,560202.5,1507,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474352145,1024614.00
09/20/2016 02:15,2,0.000,ALERT,214.19,302.68,59.986,1474352103,"201051344000685","219011344069620",0.00,18.70,0,300.57,303.88,0.0,0.0,0.000,562883.3,562883.3,1497,0,0,0,L,1122011218,0,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474352147,1024615.00
09/20/2016 02:15,2,0.000,ALERT,213.74,301.77,59.981,1474352103,"201051344000917","219011344069620",0.00,19.50,0,298.77,303.28,0.0,0.0,0.000,559838.0,559838.0,1494,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474352149,1024616.00
09/20/2016 02:15,2,0.000,ALERT,214.19,302.98,59.975,1474352103,"201051344001145","219011344069620",0.00,18.70,0,300.87,304.48,0.0,0.0,0.000,565043.7,565043.7,1494,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474352151,1024617.00
09/20/2016 02:15,2,0.000,ALERT,213.96,301.77,59.991,1474352103,"201051344000651","219011344069620",0.00,18.00,0,299.97,303.28,0.0,0.0,0.000,558189.1,558189.1,1491,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474352153,1024618.00
09/20/2016 02:15,2,0.000,ALERT,212.61,301.17,60.028,1474352103,"274151322000088","219011344069620",0.00,19.80,0,298.47,302.68,0.0,0.0,0.000,783820.7,783820.7,1487,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474352154,1024619.00
09/20/2016 02:15,2,0.000,ALERT,213.51,299.97,59.975,1474352103,"274151322000068","219011344069620",0.00,19.80,0,297.87,301.47,0.0,0.0,0.000,676965.2,676965.2,1523,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474352156,1024620.00
09/20/2016 02:15,2,0.000,ALERT,213.29,302.37,59.991,1474352103,"201051344001135","219011344069620",0.00,18.70,0,300.57,304.18,0.0,0.0,0.000,554335.0,554335.0,1490,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474352158,1024621.00
09/20/2016 02:15,2,0.000,ALERT,213.51,303.58,59.991,1474352103,"201051344000594","219011344069620",0.00,18.70,0,300.57,305.68,0.0,0.0,0.000,565293.2,565293.2,1496,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474352160,1024622.00
09/20/2016 02:15,2,0.000,ALERT,213.96,302.07,59.986,1474352103,"201051344001203","219011344069620",0.00,18.70,0,300.27,305.38,0.0,0.0,0.000,562560.7,562560.7,1495,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474352162,1024623.00
09/20/2016 02:15,2,0.000,ALERT,212.83,301.47,59.986,1474352103,"274151322000054","219011344069620",0.00,19.80,0,298.77,302.98,0.0,0.0,0.000,799937.4,799937.4,1485,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474352164,1024624.00
09/20/2016 02:15,2,0.000,ALERT,213.96,302.68,59.954,1474352103,"201051344000867","219011344069620",0.00,19.50,0,300.57,305.68,0.0,0.0,0.000,552598.5,552598.5,1500,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474352165,1024625.00
09/20/2016 02:15,2,0.000,ALERT,213.96,302.68,59.996,1474352103,"201051344001093","219011344069620",0.00,19.30,0,300.27,303.58,0.0,0.0,0.000,559207.4,559207.4,1498,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474352167,1024626.00
09/20/2016 02:15,2,0.000,ALERT,213.51,302.68,59.991,1474352103,"201051344000900","219011344069620",0.00,19.00,0,300.57,305.08,0.0,0.0,0.000,569433.5,569433.5,1501,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474352169,1024627.00
09/20/2016 02:15,2,0.000,ALERT,213.96,302.07,59.986,1474352103,"201051344000648","219011344069620",0.00,18.30,0,300.27,305.08,0.0,0.0,0.000,558094.5,558094.5,1494,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474352171,1024628.00
09/20/2016 02:15,2,0.000,ALERT,213.74,303.28,59.996,1474352103,"201051344000569","219011344069620",0.00,19.30,0,301.17,305.68,0.0,0.0,0.000,569389.6,569389.6,1501,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474352173,1024629.00
09/20/2016 02:15,2,0.000,ALERT,213.74,302.68,59.975,1474352103,"201051344000983","219011344069620",0.00,19.30,0,300.87,305.38,0.0,0.0,0.000,561905.4,561905.4,1505,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474352174,1024630.00
09/20/2016 02:15,2,0.000,ALERT,213.74,302.37,60.002,1474352103,"201051344001158","219011344069620",0.00,18.30,0,299.97,304.48,0.0,0.0,0.000,553504.2,553504.2,1494,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474352176,1024631.00
09/20/2016 02:15,2,0.000,ALERT,214.19,303.28,59.996,1474352103,"201051344000576","219011344069620",0.00,19.00,0,300.57,305.08,0.0,0.0,0.000,561076.4,561076.4,1506,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474352178,1024632.00
09/20/2016 02:15,2,0.000,ALERT,213.06,300.57,59.959,1474352103,"274151322000087","219011344069620",0.00,19.80,0,298.17,302.37,0.0,0.0,0.000,772006.2,772006.2,1500,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474352180,1024633.00
09/20/2016 02:30,2,0.000,ALERT,214.41,303.28,59.986,1474353003,"201051344000645","219011344069620",0.00,19.30,0,299.97,304.48,0.0,0.0,0.000,560550.9,560550.9,1502,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474353005,1024634.00
09/20/2016 02:30,2,0.000,ALERT,213.29,301.47,59.975,1474353003,"274151322000085","219011344069620",0.00,19.50,0,299.07,302.98,0.0,0.0,0.000,799565.8,799565.8,1489,0,0,0,L,1151911521,0,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474353007,1024635.00
09/20/2016 02:30,2,0.000,ALERT,214.41,302.98,59.986,1474353003,"201051344000633","219011344069620",0.00,18.30,0,298.77,304.18,0.0,0.0,0.000,552140.6,552140.6,1500,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474353009,1024636.00
09/20/2016 02:30,2,0.000,ALERT,213.96,303.28,59.954,1474353003,"201051344000469","219011344069620",0.00,18.30,0,299.67,304.18,0.0,0.0,0.000,554754.8,554754.8,1506,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474353010,1024637.00
09/20/2016 02:30,2,0.000,ALERT,213.51,302.98,59.991,1474353003,"201051344000646","219011344069620",0.00,18.30,0,299.37,303.88,0.0,0.0,0.000,555254.8,555254.8,1495,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474353012,1024638.00
09/20/2016 02:30,2,0.000,ALERT,213.06,302.68,59.954,1474353003,"274151322000052","219011344069620",0.00,19.30,0,298.77,303.58,0.0,0.0,0.000,821949.8,821949.8,1491,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474353014,1024639.00
09/20/2016 02:30,2,0.000,ALERT,213.74,302.98,60.002,1474353003,"201051344000585","219011344069620",0.00,18.70,0,299.67,304.18,0.0,0.0,0.000,565275.1,565275.1,1498,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474353016,1024640.00
09/20/2016 02:30,2,0.000,ALERT,213.74,303.28,59.991,1474353003,"201051344001230","219011344069620",0.00,18.30,0,300.57,304.18,0.0,0.0,0.000,558215.2,558215.2,1498,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474353018,1024641.00
09/20/2016 02:30,2,0.000,ALERT,214.19,303.88,59.996,1474353003,"201051344000582","219011344069620",0.00,18.30,0,301.17,304.48,0.0,0.0,0.000,550987.1,550987.1,1493,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474353019,1024642.00
09/20/2016 02:30,2,0.000,ALERT,213.51,302.98,59.986,1474353003,"201051344000955","219011344069620",0.00,18.70,0,299.97,303.88,0.0,0.0,0.000,564976.9,564976.9,1491,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474353021,1024643.00
09/20/2016 02:30,2,0.000,ALERT,213.29,301.47,59.959,1474353003,"274151322000094","219011344069620",0.00,19.00,0,298.47,302.68,0.0,0.0,0.000,676485.8,676485.8,1529,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474353023,1024644.00
09/20/2016 02:30,2,0.000,ALERT,213.74,303.58,59.991,1474353003,"201051344000579","219011344069620",0.00,18.70,0,301.17,305.08,0.0,0.0,0.000,569114.2,569114.2,1492,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474353025,1024645.00
09/20/2016 02:30,2,0.000,ALERT,213.74,303.28,59.981,1474353003,"201051344000890","219011344069620",0.00,18.70,0,301.17,305.08,0.0,0.0,0.000,562235.1,562235.1,1497,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474353026,1024646.00
09/20/2016 02:30,2,0.000,ALERT,213.96,302.98,59.986,1474353003,"201051344000438","219011344069620",0.00,18.30,0,300.57,304.48,0.0,0.0,0.000,563676.3,563676.3,1494,0,0,0,L,1122011218,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474353028,1024647.00
09/20/2016 02:30,2,0.000,ALERT,213.74,302.07,59.986,1474353003,"201051344000417","219011344069620",0.00,18.30,0,299.97,303.58,0.0,0.0,0.000,554717.5,554717.5,1493,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474353030,1024648.00
