ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/20/2016 02:30,2,0.000,ALERT,213.06,302.68,59.981,1474353003,"274151322000083","219011344069620",0.00,19.00,0,299.37,303.58,0.0,0.0,0.000,814473.3,814473.3,1491,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474353032,1024649.00
09/20/2016 02:30,2,0.000,ALERT,213.74,302.07,59.981,1474353003,"274151322000076","219011344069620",0.00,19.30,0,299.07,303.28,0.0,0.0,0.000,869405.0,869405.0,1500,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474353034,1024650.00
09/20/2016 02:30,2,0.000,ALERT,213.74,303.88,59.944,1474353003,"201051344000868","219011344069620",0.00,18.70,0,301.47,305.38,0.0,0.0,0.000,553533.1,553533.1,1499,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474353035,1024651.00
09/20/2016 02:30,2,0.000,ALERT,213.06,302.68,59.938,1474353003,"274151322000095","219011344069620",0.00,18.70,0,300.27,303.88,0.0,0.0,0.000,860642.3,860642.3,1498,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474353037,1024652.00
09/20/2016 02:30,2,0.000,ALERT,213.51,302.07,59.986,1474353003,"201051344001025","219011344069620",0.00,18.00,0,299.97,304.48,0.0,0.0,0.000,563903.5,563903.5,1494,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474353040,1024653.00
09/20/2016 02:30,2,0.000,ALERT,213.74,303.28,59.986,1474353003,"201051344000458","219011344069620",0.00,19.50,0,300.87,305.38,0.0,0.0,0.000,560900.4,560900.4,1503,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474353042,1024654.00
09/20/2016 02:30,2,0.000,ALERT,214.41,302.98,59.986,1474353003,"201051344000853","219011344069620",0.00,18.70,0,300.87,304.78,0.0,0.0,0.000,560202.5,560202.5,1509,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474353044,1024655.00
09/20/2016 02:30,2,0.000,ALERT,214.19,302.98,59.975,1474353003,"201051344000685","219011344069620",0.00,18.70,0,300.57,303.88,0.0,0.0,0.000,562883.3,562883.3,1499,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474353046,1024656.00
09/20/2016 02:30,2,0.000,ALERT,213.74,302.37,60.002,1474353003,"201051344000917","219011344069620",0.00,19.50,0,299.37,303.58,0.0,0.0,0.000,559838.0,559838.0,1496,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474353048,1024657.00
09/20/2016 02:30,2,0.000,ALERT,214.19,303.28,59.944,1474353003,"201051344001145","219011344069620",0.00,18.30,0,300.87,304.78,0.0,0.0,0.000,565043.7,565043.7,1496,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474353049,1024658.00
09/20/2016 02:30,2,0.000,ALERT,213.96,302.07,59.949,1474353003,"201051344000651","219011344069620",0.00,18.00,0,299.67,303.58,0.0,0.0,0.000,558189.1,558189.1,1493,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474353051,1024659.00
09/20/2016 02:30,2,0.000,ALERT,212.83,301.77,59.970,1474353003,"274151322000088","219011344069620",0.00,19.50,0,299.07,302.98,0.0,0.0,0.000,783820.7,783820.7,1489,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474353053,1024660.00
09/20/2016 02:30,2,0.000,ALERT,213.74,300.87,59.965,1474353003,"274151322000068","219011344069620",0.00,19.80,0,298.47,302.07,0.0,0.0,0.000,676965.2,676965.2,1525,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474353055,1024661.00
09/20/2016 02:30,2,0.000,ALERT,213.51,302.68,59.981,1474353003,"201051344001135","219011344069620",0.00,18.30,0,300.87,304.48,0.0,0.0,0.000,554335.0,554335.0,1492,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474353056,1024662.00
09/20/2016 02:30,2,0.000,ALERT,213.51,303.88,59.975,1474353003,"201051344000594","219011344069620",0.00,18.70,0,300.57,305.08,0.0,0.0,0.000,565293.2,565293.2,1498,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474353058,1024663.00
09/20/2016 02:30,2,0.000,ALERT,213.96,302.68,59.970,1474353003,"201051344001203","219011344069620",0.00,18.30,0,300.57,305.68,0.0,0.0,0.000,562560.7,562560.7,1497,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474353060,1024664.00
09/20/2016 02:30,2,0.000,ALERT,213.06,302.68,59.975,1474353003,"274151322000054","219011344069620",0.00,19.80,0,299.07,303.88,0.0,0.0,0.000,799937.4,799937.4,1487,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474353062,1024665.00
09/20/2016 02:30,2,0.000,ALERT,214.19,302.98,59.970,1474353003,"201051344000867","219011344069620",0.00,19.30,0,300.57,305.08,0.0,0.0,0.000,552598.5,552598.5,1502,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474353064,1024666.00
09/20/2016 02:30,2,0.000,ALERT,213.74,302.68,59.975,1474353003,"201051344001093","219011344069620",0.00,19.30,0,300.57,303.88,0.0,0.0,0.000,559207.4,559207.4,1500,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474353065,1024667.00
09/20/2016 02:30,2,0.000,ALERT,213.74,303.28,59.959,1474353003,"201051344000900","219011344069620",0.00,19.00,0,300.57,304.48,0.0,0.0,0.000,569433.5,569433.5,1503,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474353067,1024668.00
09/20/2016 02:30,2,0.000,ALERT,214.19,302.68,59.970,1474353003,"201051344000648","219011344069620",0.00,18.30,0,299.97,304.78,0.0,0.0,0.000,558094.5,558094.5,1496,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474353069,1024669.00
09/20/2016 02:30,2,0.000,ALERT,213.96,303.58,59.981,1474353003,"201051344000569","219011344069620",0.00,19.30,0,301.17,305.38,0.0,0.0,0.000,569389.6,569389.6,1503,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474353071,1024670.00
09/20/2016 02:30,2,0.000,ALERT,213.96,303.58,59.928,1474353003,"201051344000983","219011344069620",0.00,19.00,0,300.87,305.08,0.0,0.0,0.000,561905.4,561905.4,1507,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474353073,1024671.00
09/20/2016 02:30,2,0.000,ALERT,213.96,302.98,59.970,1474353003,"201051344001158","219011344069620",0.00,18.30,0,299.67,304.18,0.0,0.0,0.000,553504.2,553504.2,1496,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474353074,1024672.00
09/20/2016 02:30,2,0.000,ALERT,214.19,303.58,59.975,1474353003,"201051344000576","219011344069620",0.00,18.70,0,300.57,304.78,0.0,0.0,0.000,561076.4,561076.4,1508,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474353076,1024673.00
09/20/2016 02:30,2,0.000,ALERT,213.29,301.47,59.944,1474353003,"274151322000087","219011344069620",0.00,19.80,0,298.47,302.68,0.0,0.0,0.000,772006.2,772006.2,1502,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474353078,1024674.00
09/20/2016 02:30,2,0.000,ALERT,213.74,302.98,59.981,1474353003,"201051344000988","219011344069620",0.00,19.00,0,298.17,304.48,0.0,0.0,0.000,534558.9,534558.9,1494,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474353080,1024675.00
09/20/2016 02:45,2,0.000,ALERT,214.19,302.98,59.991,1474353903,"201051344000645","219011344069620",0.00,19.00,0,289.45,305.08,0.0,0.0,0.000,560550.9,560550.9,1504,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474353905,1024676.00
09/20/2016 02:45,2,0.000,ALERT,213.29,301.17,60.023,1474353903,"274151322000085","219011344069620",0.00,19.30,0,288.55,303.28,0.0,0.0,0.000,799565.8,799565.8,1491,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474353907,1024677.00
09/20/2016 02:45,2,0.000,ALERT,214.41,302.98,59.986,1474353903,"201051344000633","219011344069620",0.00,18.00,0,287.95,304.48,0.0,0.0,0.000,552140.6,552140.6,1502,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474353908,1024678.00
09/20/2016 02:45,2,0.000,ALERT,213.74,302.68,59.986,1474353903,"201051344000469","219011344069620",0.00,18.00,0,288.55,304.78,0.0,0.0,0.000,554754.8,554754.8,1508,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474353910,1024679.00
09/20/2016 02:45,2,0.000,ALERT,213.29,302.68,59.991,1474353903,"201051344000646","219011344069620",0.00,18.30,0,288.85,304.18,0.0,0.0,0.000,555254.8,555254.8,1497,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474353912,1024680.00
09/20/2016 02:45,2,0.000,ALERT,212.83,302.07,59.986,1474353903,"274151322000052","219011344069620",0.00,19.30,0,288.25,303.88,0.0,0.0,0.000,821949.8,821949.8,1493,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474353914,1024681.00
09/20/2016 02:45,2,0.000,ALERT,213.96,302.98,59.986,1474353903,"201051344000585","219011344069620",0.00,18.70,0,289.15,304.48,0.0,0.0,0.000,565275.1,565275.1,1500,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474353915,1024682.00
09/20/2016 02:45,2,0.000,ALERT,213.51,302.98,60.002,1474353903,"201051344001230","219011344069620",0.00,18.00,0,289.45,304.78,0.0,0.0,0.000,558215.2,558215.2,1500,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474353917,1024683.00
09/20/2016 02:45,2,0.000,ALERT,214.19,303.28,59.996,1474353903,"201051344000582","219011344069620",0.00,18.00,0,290.05,305.08,0.0,0.0,0.000,550987.1,550987.1,1495,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474353919,1024684.00
09/20/2016 02:45,2,0.000,ALERT,213.29,302.68,59.996,1474353903,"201051344000955","219011344069620",0.00,18.70,0,289.45,304.48,0.0,0.0,0.000,564976.9,564976.9,1493,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474353921,1024685.00
09/20/2016 02:45,2,0.000,ALERT,213.06,300.87,59.991,1474353903,"274151322000094","219011344069620",0.00,18.70,0,287.95,302.68,0.0,0.0,0.000,676485.8,676485.8,1531,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474353923,1024686.00
09/20/2016 02:45,2,0.000,ALERT,213.74,303.88,59.991,1474353903,"201051344000579","219011344069620",0.00,18.70,0,290.35,305.38,0.0,0.0,0.000,569114.2,569114.2,1494,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474353924,1024687.00
09/20/2016 02:45,2,0.000,ALERT,213.51,302.98,59.996,1474353903,"201051344000890","219011344069620",0.00,18.30,0,290.05,305.68,0.0,0.0,0.000,562235.1,562235.1,1499,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474353926,1024688.00
09/20/2016 02:45,2,0.000,ALERT,213.74,302.37,59.996,1474353903,"201051344000438","219011344069620",0.00,18.00,0,289.45,304.78,0.0,0.0,0.000,563676.3,563676.3,1496,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474353928,1024689.00
09/20/2016 02:45,2,0.000,ALERT,213.74,302.07,59.991,1474353903,"201051344000417","219011344069620",0.00,18.30,0,288.85,303.88,0.0,0.0,0.000,554717.5,554717.5,1495,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474353930,1024690.00
09/20/2016 02:45,2,0.000,ALERT,213.29,302.07,59.944,1474353903,"274151322000083","219011344069620",0.00,19.00,0,288.85,303.88,0.0,0.0,0.000,814473.3,814473.3,1493,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474353932,1024691.00
09/20/2016 02:45,2,0.000,ALERT,213.51,301.47,59.996,1474353903,"274151322000076","219011344069620",0.00,19.30,0,288.55,303.58,0.0,0.0,0.000,869405.0,869405.0,1502,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474353933,1024692.00
09/20/2016 02:45,2,0.000,ALERT,213.74,303.58,59.996,1474353903,"201051344000868","219011344069620",0.00,18.70,0,290.35,305.68,0.0,0.0,0.000,553533.1,553533.1,1501,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474353935,1024693.00
09/20/2016 02:45,2,0.000,ALERT,213.06,302.68,60.002,1474353903,"274151322000095","219011344069620",0.00,18.70,0,289.75,304.18,0.0,0.0,0.000,860642.3,860642.3,1500,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474353937,1024694.00
09/20/2016 02:45,2,0.000,ALERT,213.74,302.98,59.991,1474353903,"201051344000988","219011344069620",0.00,19.00,0,287.35,304.78,0.0,0.0,0.000,534558.9,534558.9,1496,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474353939,1024695.00
09/20/2016 02:45,2,0.000,ALERT,213.51,301.77,59.986,1474353903,"201051344001025","219011344069620",0.00,18.00,0,288.85,305.08,0.0,0.0,0.000,563903.5,563903.5,1496,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474353941,1024696.00
09/20/2016 02:45,2,0.000,ALERT,213.74,302.98,59.991,1474353903,"201051344000458","219011344069620",0.00,19.50,0,290.05,305.68,0.0,0.0,0.000,560900.4,560900.4,1505,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474353942,1024697.00
09/20/2016 02:45,2,0.000,ALERT,214.41,302.98,59.991,1474353903,"201051344000853","219011344069620",0.00,18.70,0,289.75,305.08,0.0,0.0,0.000,560202.5,560202.5,1511,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474353944,1024698.00
09/20/2016 02:45,2,0.000,ALERT,213.96,302.68,59.991,1474353903,"201051344000685","219011344069620",0.00,18.30,0,289.45,304.78,0.0,0.0,0.000,562883.3,562883.3,1501,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474353946,1024699.00
09/20/2016 02:45,2,0.000,ALERT,213.74,302.07,59.991,1474353903,"201051344000917","219011344069620",0.00,19.30,0,288.25,303.88,0.0,0.0,0.000,559838.0,559838.0,1498,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474353948,1024700.00
09/20/2016 02:45,2,0.000,ALERT,213.96,302.68,59.986,1474353903,"201051344001145","219011344069620",0.00,18.00,0,289.75,305.38,0.0,0.0,0.000,565043.7,565043.7,1498,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474353949,1024701.00
09/20/2016 02:45,2,0.000,ALERT,213.96,301.77,59.954,1474353903,"201051344000651","219011344069620",0.00,17.80,0,288.85,304.18,0.0,0.0,0.000,558189.1,558189.1,1495,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474353951,1024702.00
09/20/2016 02:45,2,0.000,ALERT,212.61,301.17,59.986,1474353903,"274151322000088","219011344069620",0.00,19.50,0,288.25,303.28,0.0,0.0,0.000,783820.7,783820.7,1491,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474353953,1024703.00
09/20/2016 02:45,2,0.000,ALERT,213.74,300.57,60.007,1474353903,"274151322000068","219011344069620",0.00,19.50,0,287.65,302.37,0.0,0.0,0.000,676965.2,676965.2,1527,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474353955,1024704.00
09/20/2016 02:45,2,0.000,ALERT,213.29,302.37,59.981,1474353903,"201051344001135","219011344069620",0.00,18.30,0,289.45,305.08,0.0,0.0,0.000,554335.0,554335.0,1494,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474353957,1024705.00
09/20/2016 02:45,2,0.000,ALERT,213.51,303.58,59.991,1474353903,"201051344000594","219011344069620",0.00,18.30,0,289.75,305.38,0.0,0.0,0.000,565293.2,565293.2,1500,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474353958,1024706.00
09/20/2016 02:45,2,0.000,ALERT,213.74,302.07,59.991,1474353903,"201051344001203","219011344069620",0.00,18.30,0,289.45,306.28,0.0,0.0,0.000,562560.7,562560.7,1499,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474353960,1024707.00
09/20/2016 02:45,2,0.000,ALERT,212.83,301.47,59.981,1474353903,"274151322000054","219011344069620",0.00,19.80,0,288.55,304.18,0.0,0.0,0.000,799937.4,799937.4,1489,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474353962,1024708.00
09/20/2016 02:45,2,0.000,ALERT,213.96,302.68,59.991,1474353903,"201051344000867","219011344069620",0.00,19.30,0,289.75,305.08,0.0,0.0,0.000,552598.5,552598.5,1504,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474353964,1024709.00
09/20/2016 02:45,2,0.000,ALERT,213.74,302.37,59.981,1474353903,"201051344001093","219011344069620",0.00,19.00,0,289.15,304.18,0.0,0.0,0.000,559207.4,559207.4,1502,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474353966,1024710.00
09/20/2016 02:45,2,0.000,ALERT,213.51,302.98,59.975,1474353903,"201051344000900","219011344069620",0.00,18.70,0,289.15,304.78,0.0,0.0,0.000,569433.5,569433.5,1505,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474353968,1024711.00
09/20/2016 02:45,2,0.000,ALERT,213.96,302.37,59.986,1474353903,"201051344000648","219011344069620",0.00,18.00,0,289.15,305.08,0.0,0.0,0.000,558094.5,558094.5,1498,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474353969,1024712.00
09/20/2016 02:45,2,0.000,ALERT,213.74,303.58,59.991,1474353903,"201051344000569","219011344069620",0.00,19.00,0,290.35,305.68,0.0,0.0,0.000,569389.6,569389.6,1505,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474353971,1024713.00
09/20/2016 02:45,2,0.000,ALERT,213.74,303.28,59.981,1474353903,"201051344000983","219011344069620",0.00,19.00,0,290.05,305.38,0.0,0.0,0.000,561905.4,561905.4,1509,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474353973,1024714.00
09/20/2016 02:45,2,0.000,ALERT,213.74,302.68,59.965,1474353903,"201051344001158","219011344069620",0.00,18.00,0,288.85,304.48,0.0,0.0,0.000,553504.2,553504.2,1498,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474353975,1024715.00
09/20/2016 02:45,2,0.000,ALERT,214.19,303.58,59.991,1474353903,"201051344000576","219011344069620",0.00,18.30,0,289.75,305.08,0.0,0.0,0.000,561076.4,561076.4,1510,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474353977,1024716.00
09/20/2016 02:45,2,0.000,ALERT,213.29,301.17,59.986,1474353903,"274151322000087","219011344069620",0.00,19.80,0,287.95,302.98,0.0,0.0,0.000,772006.2,772006.2,1504,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474353978,1024717.00
09/20/2016 03:00,2,0.000,ALERT,214.19,302.98,59.928,1474354804,"201051344000645","219011344069620",0.00,19.00,0,300.87,313.80,0.0,0.0,0.000,560550.9,560550.9,1506,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474354806,1024718.00
09/20/2016 03:00,2,0.000,ALERT,213.06,301.17,59.970,1474354804,"274151322000085","219011344069620",0.00,19.30,0,299.37,307.78,0.0,0.0,0.000,799565.8,799565.8,1493,0,0,0,L,1151911521,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474354807,1024719.00
09/20/2016 03:00,2,0.000,ALERT,214.19,302.68,59.965,1474354804,"201051344000633","219011344069620",0.00,18.00,0,299.07,314.10,0.0,0.0,0.000,552140.6,552140.6,1504,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474354809,1024720.00
09/20/2016 03:00,2,0.000,ALERT,213.51,302.68,59.981,1474354804,"201051344000469","219011344069620",0.00,18.00,0,299.97,313.20,0.0,0.0,0.000,554754.8,554754.8,1510,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474354811,1024721.00
09/20/2016 03:00,2,0.000,ALERT,213.51,301.77,59.981,1474354804,"201051344000646","219011344069620",0.00,18.00,0,299.97,303.88,0.0,0.0,0.000,555254.8,555254.8,1499,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474354813,1024722.00
09/20/2016 03:00,2,0.000,ALERT,212.61,300.87,59.933,1474354804,"274151322000052","219011344069620",0.00,19.00,0,299.07,308.09,0.0,0.0,0.000,821949.8,821949.8,1495,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474354815,1024723.00
09/20/2016 03:00,2,0.000,ALERT,213.96,302.37,59.981,1474354804,"201051344000585","219011344069620",0.00,18.30,0,300.27,304.48,0.0,0.0,0.000,565275.1,565275.1,1502,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474354816,1024724.00
09/20/2016 03:00,2,0.000,ALERT,213.74,302.37,60.018,1474354804,"201051344001230","219011344069620",0.00,18.00,0,300.87,304.48,0.0,0.0,0.000,558215.2,558215.2,1502,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474354818,1024725.00
09/20/2016 03:00,2,0.000,ALERT,214.19,302.68,59.970,1474354804,"201051344000582","219011344069620",0.00,18.00,0,301.17,304.78,0.0,0.0,0.000,550987.1,550987.1,1497,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474354820,1024726.00
09/20/2016 03:00,2,0.000,ALERT,213.51,302.07,59.986,1474354804,"201051344000955","219011344069620",0.00,18.30,0,300.57,304.18,0.0,0.0,0.000,564976.9,564976.9,1495,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474354822,1024727.00
09/20/2016 03:00,2,0.000,ALERT,212.83,300.57,59.981,1474354804,"274151322000094","219011344069620",0.00,18.70,0,298.77,307.48,0.0,0.0,0.000,676485.8,676485.8,1533,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474354824,1024728.00
09/20/2016 03:00,2,0.000,ALERT,213.51,303.58,59.986,1474354804,"201051344000579","219011344069620",0.00,18.30,0,301.47,314.10,0.0,0.0,0.000,569114.2,569114.2,1496,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474354825,1024729.00
09/20/2016 03:00,2,0.000,ALERT,213.51,302.37,59.996,1474354804,"201051344000890","219011344069620",0.00,18.00,0,301.17,305.38,0.0,0.0,0.000,562235.1,562235.1,1501,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474354827,1024730.00
09/20/2016 03:00,2,0.000,ALERT,213.96,302.07,59.981,1474354804,"201051344000438","219011344069620",0.00,17.80,0,300.57,304.78,0.0,0.0,0.000,563676.3,563676.3,1498,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474354829,1024731.00
09/20/2016 03:00,2,0.000,ALERT,213.96,301.47,59.981,1474354804,"201051344000417","219011344069620",0.00,18.00,0,299.97,303.58,0.0,0.0,0.000,554717.5,554717.5,1497,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474354831,1024732.00
09/20/2016 03:00,2,0.000,ALERT,213.06,301.17,59.981,1474354804,"274151322000083","219011344069620",0.00,18.70,0,299.67,308.39,0.0,0.0,0.000,814473.3,814473.3,1495,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474354833,1024733.00
09/20/2016 03:00,2,0.000,ALERT,213.29,301.17,59.986,1474354804,"274151322000076","219011344069620",0.00,19.00,0,299.37,307.78,0.0,0.0,0.000,869405.0,869405.0,1504,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474354834,1024734.00
09/20/2016 03:00,2,0.000,ALERT,213.51,303.58,59.991,1474354804,"201051344000868","219011344069620",0.00,18.30,0,301.77,315.00,0.0,0.0,0.000,553533.1,553533.1,1503,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474354836,1024735.00
09/20/2016 03:00,2,0.000,ALERT,212.83,301.77,59.981,1474354804,"274151322000095","219011344069620",0.00,18.30,0,300.27,308.69,0.0,0.0,0.000,860642.3,860642.3,1502,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474354838,1024736.00
09/20/2016 03:00,2,0.000,ALERT,213.51,302.68,59.986,1474354804,"201051344000988","219011344069620",0.00,18.70,0,298.47,313.20,0.0,0.0,0.000,534558.9,534558.9,1498,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474354840,1024737.00
09/20/2016 03:00,2,0.000,ALERT,213.51,301.17,59.954,1474354804,"201051344001025","219011344069620",0.00,17.80,0,300.27,305.08,0.0,0.0,0.000,563903.5,563903.5,1498,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474354842,1024738.00
09/20/2016 03:00,2,0.000,ALERT,213.51,303.28,59.986,1474354804,"201051344000458","219011344069620",0.00,19.30,0,301.17,313.80,0.0,0.0,0.000,560900.4,560900.4,1507,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474354844,1024739.00
09/20/2016 03:00,2,0.000,ALERT,214.19,302.98,59.965,1474354804,"201051344000853","219011344069620",0.00,18.30,0,300.87,313.50,0.0,0.0,0.000,560202.5,560202.5,1513,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474354845,1024740.00
09/20/2016 03:00,2,0.000,ALERT,214.19,302.37,59.991,1474354804,"201051344000685","219011344069620",0.00,18.30,0,300.57,304.18,0.0,0.0,0.000,562883.3,562883.3,1503,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474354847,1024741.00
09/20/2016 03:00,2,0.000,ALERT,213.74,301.47,59.996,1474354804,"201051344000917","219011344069620",0.00,19.00,0,299.37,303.58,0.0,0.0,0.000,559838.0,559838.0,1500,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474354849,1024742.00
09/20/2016 03:00,2,0.000,ALERT,213.96,302.37,59.981,1474354804,"201051344001145","219011344069620",0.00,18.00,0,300.87,305.08,0.0,0.0,0.000,565043.7,565043.7,1500,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474354851,1024743.00
09/20/2016 03:00,2,0.000,ALERT,213.96,301.47,59.986,1474354804,"201051344000651","219011344069620",0.00,17.50,0,300.27,303.88,0.0,0.0,0.000,558189.1,558189.1,1497,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474354852,1024744.00
09/20/2016 03:00,2,0.000,ALERT,212.38,301.47,59.975,1474354804,"274151322000088","219011344069620",0.00,19.30,0,299.07,307.48,0.0,0.0,0.000,783820.7,783820.7,1493,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474354854,1024745.00
09/20/2016 03:00,2,0.000,ALERT,213.51,300.27,59.991,1474354804,"274151322000068","219011344069620",0.00,19.30,0,298.77,306.88,0.0,0.0,0.000,676965.2,676965.2,1529,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474354856,1024746.00
09/20/2016 03:00,2,0.000,ALERT,213.29,302.07,59.986,1474354804,"201051344001135","219011344069620",0.00,18.00,0,300.57,304.78,0.0,0.0,0.000,554335.0,554335.0,1496,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474354858,1024747.00
09/20/2016 03:00,2,0.000,ALERT,213.29,303.88,59.996,1474354804,"201051344000594","219011344069620",0.00,18.00,0,300.87,315.30,0.0,0.0,0.000,565293.2,565293.2,1502,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474354860,1024748.00
09/20/2016 03:00,2,0.000,ALERT,213.74,302.07,59.991,1474354804,"201051344001203","219011344069620",0.00,18.00,0,300.57,305.98,0.0,0.0,0.000,562560.7,562560.7,1501,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474354861,1024749.00
09/20/2016 03:00,2,0.000,ALERT,212.83,301.47,59.996,1474354804,"274151322000054","219011344069620",0.00,19.50,0,299.37,307.78,0.0,0.0,0.000,799937.4,799937.4,1491,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474354863,1024750.00
09/20/2016 03:00,2,0.000,ALERT,213.96,302.98,60.007,1474354804,"201051344000867","219011344069620",0.00,19.00,0,300.57,314.10,0.0,0.0,0.000,552598.5,552598.5,1506,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474354865,1024751.00
09/20/2016 03:00,2,0.000,ALERT,213.74,302.07,59.981,1474354804,"201051344001093","219011344069620",0.00,18.70,0,300.57,304.18,0.0,0.0,0.000,559207.4,559207.4,1504,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474354867,1024752.00
09/20/2016 03:00,2,0.000,ALERT,213.51,303.28,60.023,1474354804,"201051344000900","219011344069620",0.00,18.30,0,300.57,313.80,0.0,0.0,0.000,569433.5,569433.5,1507,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474354868,1024753.00
09/20/2016 03:00,2,0.000,ALERT,213.96,302.68,59.970,1474354804,"201051344000648","219011344069620",0.00,18.00,0,300.27,313.50,0.0,0.0,0.000,558094.5,558094.5,1500,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474354870,1024754.00
09/20/2016 03:00,2,0.000,ALERT,213.74,303.88,59.954,1474354804,"201051344000569","219011344069620",0.00,18.70,0,301.47,314.10,0.0,0.0,0.000,569389.6,569389.6,1507,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474354872,1024755.00
09/20/2016 03:00,2,0.000,ALERT,213.74,303.58,59.986,1474354804,"201051344000983","219011344069620",0.00,18.70,0,301.17,313.80,0.0,0.0,0.000,561905.4,561905.4,1511,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474354874,1024756.00
09/20/2016 03:00,2,0.000,ALERT,213.74,302.98,59.986,1474354804,"201051344001158","219011344069620",0.00,17.80,0,300.27,313.20,0.0,0.0,0.000,553504.2,553504.2,1500,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474354876,1024757.00
09/20/2016 03:00,2,0.000,ALERT,214.19,303.58,59.986,1474354804,"201051344000576","219011344069620",0.00,18.30,0,300.87,314.10,0.0,0.0,0.000,561076.4,561076.4,1512,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474354878,1024758.00
09/20/2016 03:00,2,0.000,ALERT,213.06,300.27,59.981,1474354804,"274151322000087","219011344069620",0.00,19.50,0,298.77,307.18,0.0,0.0,0.000,772006.2,772006.2,1506,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474354880,1024759.00
09/20/2016 03:15,2,0.000,ALERT,214.19,303.28,59.986,1474355703,"201051344000645","219011344069620",0.00,18.30,0,301.17,305.08,0.0,0.0,0.000,560550.9,560550.9,1508,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474355705,1024760.00
09/20/2016 03:15,2,0.000,ALERT,213.29,301.47,59.981,1474355703,"274151322000085","219011344069620",0.00,18.70,0,299.67,302.68,0.0,0.0,0.000,799565.8,799565.8,1495,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474355707,1024761.00
09/20/2016 03:15,2,0.000,ALERT,214.19,302.98,60.007,1474355703,"201051344000633","219011344069620",0.00,17.80,0,299.37,304.78,0.0,0.0,0.000,552140.6,552140.6,1506,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474355708,1024762.00
09/20/2016 03:15,2,0.000,ALERT,213.74,303.28,59.970,1474355703,"201051344000469","219011344069620",0.00,17.50,0,299.97,305.08,0.0,0.0,0.000,554754.8,554754.8,1512,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474355710,1024763.00
09/20/2016 03:15,2,0.000,ALERT,213.29,301.47,59.986,1474355703,"201051344000646","219011344069620",0.00,17.80,0,299.37,303.28,0.0,0.0,0.000,555254.8,555254.8,1501,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474355712,1024764.00
09/20/2016 03:15,2,0.000,ALERT,212.83,301.17,59.991,1474355703,"274151322000052","219011344069620",0.00,18.70,0,299.67,303.28,0.0,0.0,0.000,821949.8,821949.8,1497,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474355714,1024765.00
09/20/2016 03:15,2,0.000,ALERT,213.74,302.07,59.975,1474355703,"201051344000585","219011344069620",0.00,18.00,0,299.67,303.58,0.0,0.0,0.000,565275.1,565275.1,1504,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474355716,1024766.00
09/20/2016 03:15,2,0.000,ALERT,213.29,302.07,59.970,1474355703,"201051344001230","219011344069620",0.00,17.50,0,300.57,303.88,0.0,0.0,0.000,558215.2,558215.2,1504,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474355717,1024767.00
09/20/2016 03:15,2,0.000,ALERT,213.96,302.37,59.986,1474355703,"201051344000582","219011344069620",0.00,17.50,0,300.57,304.18,0.0,0.0,0.000,550987.1,550987.1,1499,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474355719,1024768.00
09/20/2016 03:15,2,0.000,ALERT,213.29,301.77,59.975,1474355703,"201051344000955","219011344069620",0.00,18.00,0,299.97,303.88,0.0,0.0,0.000,564976.9,564976.9,1497,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474355721,1024769.00
09/20/2016 03:15,2,0.000,ALERT,213.29,300.87,59.970,1474355703,"274151322000094","219011344069620",0.00,18.30,0,299.37,302.07,0.0,0.0,0.000,676485.8,676485.8,1535,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474355723,1024770.00
09/20/2016 03:15,2,0.000,ALERT,213.74,303.88,59.981,1474355703,"201051344000579","219011344069620",0.00,18.00,0,301.47,305.68,0.0,0.0,0.000,569114.2,569114.2,1498,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474355725,1024771.00
09/20/2016 03:15,2,0.000,ALERT,213.51,302.37,59.954,1474355703,"201051344000890","219011344069620",0.00,17.80,0,300.87,304.48,0.0,0.0,0.000,562235.1,562235.1,1503,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474355727,1024772.00
09/20/2016 03:15,2,0.000,ALERT,213.74,301.77,59.970,1474355703,"201051344000438","219011344069620",0.00,17.50,0,300.27,303.88,0.0,0.0,0.000,563676.3,563676.3,1500,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474355728,1024773.00
09/20/2016 03:15,2,0.000,ALERT,213.74,300.87,59.954,1474355703,"201051344000417","219011344069620",0.00,17.80,0,299.67,303.28,0.0,0.0,0.000,554717.5,554717.5,1499,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474355730,1024774.00
09/20/2016 03:15,2,0.000,ALERT,213.06,302.07,59.975,1474355703,"274151322000083","219011344069620",0.00,18.30,0,299.97,303.28,0.0,0.0,0.000,814473.3,814473.3,1497,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474355732,1024775.00
09/20/2016 03:15,2,0.000,ALERT,213.51,301.77,59.975,1474355703,"274151322000076","219011344069620",0.00,18.70,0,299.37,302.98,0.0,0.0,0.000,869405.0,869405.0,1506,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474355734,1024776.00
09/20/2016 03:15,2,0.000,ALERT,213.74,304.18,59.981,1474355703,"201051344000868","219011344069620",0.00,18.00,0,301.77,305.98,0.0,0.0,0.000,553533.1,553533.1,1505,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474355735,1024777.00
09/20/2016 03:15,2,0.000,ALERT,213.06,302.37,59.981,1474355703,"274151322000095","219011344069620",0.00,18.30,0,300.57,303.58,0.0,0.0,0.000,860642.3,860642.3,1504,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474355737,1024778.00
09/20/2016 03:15,2,0.000,ALERT,213.51,303.28,59.975,1474355703,"201051344000988","219011344069620",0.00,18.30,0,298.77,305.08,0.0,0.0,0.000,534558.9,534558.9,1500,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474355739,1024779.00
09/20/2016 03:15,2,0.000,ALERT,213.51,301.17,59.975,1474355703,"201051344001025","219011344069620",0.00,17.30,0,299.67,304.18,0.0,0.0,0.000,563903.5,563903.5,1500,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474355741,1024780.00
09/20/2016 03:15,2,0.000,ALERT,213.74,303.58,59.981,1474355703,"201051344000458","219011344069620",0.00,19.00,0,301.17,305.68,0.0,0.0,0.000,560900.4,560900.4,1509,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474355743,1024781.00
09/20/2016 03:15,2,0.000,ALERT,214.41,303.58,59.981,1474355703,"201051344000853","219011344069620",0.00,18.00,0,300.87,305.08,0.0,0.0,0.000,560202.5,560202.5,1515,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474355744,1024782.00
09/20/2016 03:15,2,0.000,ALERT,213.96,302.07,59.996,1474355703,"201051344000685","219011344069620",0.00,18.00,0,299.97,303.88,0.0,0.0,0.000,562883.3,562883.3,1505,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474355746,1024783.00
09/20/2016 03:15,2,0.000,ALERT,213.51,301.17,59.938,1474355703,"201051344000917","219011344069620",0.00,18.70,0,298.77,302.98,0.0,0.0,0.000,559838.0,559838.0,1502,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474355748,1024784.00
09/20/2016 03:15,2,0.000,ALERT,213.74,302.07,59.975,1474355703,"201051344001145","219011344069620",0.00,17.80,0,300.57,304.48,0.0,0.0,0.000,565043.7,565043.7,1502,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474355750,1024785.00
09/20/2016 03:15,2,0.000,ALERT,213.74,301.47,59.933,1474355703,"201051344000651","219011344069620",0.00,17.50,0,299.67,303.28,0.0,0.0,0.000,558189.1,558189.1,1499,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474355752,1024786.00
09/20/2016 03:15,2,0.000,ALERT,212.61,301.47,59.970,1474355703,"274151322000088","219011344069620",0.00,19.00,0,299.67,302.68,0.0,0.0,0.000,783820.7,783820.7,1495,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474355753,1024787.00
09/20/2016 03:15,2,0.000,ALERT,213.74,300.87,59.944,1474355703,"274151322000068","219011344069620",0.00,19.30,0,299.07,301.77,0.0,0.0,0.000,676965.2,676965.2,1531,0,0,0,L,1151911521,0,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474355755,1024788.00
09/20/2016 03:15,2,0.000,ALERT,213.51,302.07,59.970,1474355703,"201051344001135","219011344069620",0.00,17.80,0,300.27,304.18,0.0,0.0,0.000,554335.0,554335.0,1498,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474355757,1024789.00
09/20/2016 03:15,2,0.000,ALERT,213.51,304.48,60.007,1474355703,"201051344000594","219011344069620",0.00,17.80,0,300.87,305.98,0.0,0.0,0.000,565293.2,565293.2,1504,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474355759,1024790.00
09/20/2016 03:15,2,0.000,ALERT,213.74,301.77,59.965,1474355703,"201051344001203","219011344069620",0.00,17.80,0,299.97,305.38,0.0,0.0,0.000,562560.7,562560.7,1503,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474355761,1024791.00
09/20/2016 03:15,2,0.000,ALERT,213.06,301.17,59.954,1474355703,"274151322000054","219011344069620",0.00,19.30,0,299.97,303.28,0.0,0.0,0.000,799937.4,799937.4,1493,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474355762,1024792.00
09/20/2016 03:15,2,0.000,ALERT,213.96,303.28,59.975,1474355703,"201051344000867","219011344069620",0.00,18.70,0,300.87,305.38,0.0,0.0,0.000,552598.5,552598.5,1508,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474355764,1024793.00
