ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/20/2016 03:15,2,0.000,ALERT,213.29,301.47,59.970,1474355703,"201051344001093","219011344069620",0.00,18.30,0,300.27,303.28,0.0,0.0,0.000,559207.4,559207.4,1506,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474355766,1024794.00
09/20/2016 03:15,2,0.000,ALERT,213.51,303.58,59.954,1474355703,"201051344000900","219011344069620",0.00,18.00,0,301.17,305.38,0.0,0.0,0.000,569433.5,569433.5,1509,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474355768,1024795.00
09/20/2016 03:15,2,0.000,ALERT,213.96,302.98,59.970,1474355703,"201051344000648","219011344069620",0.00,17.80,0,300.87,305.08,0.0,0.0,0.000,558094.5,558094.5,1502,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474355770,1024796.00
09/20/2016 03:15,2,0.000,ALERT,213.74,304.18,59.959,1474355703,"201051344000569","219011344069620",0.00,18.30,0,302.07,305.68,0.0,0.0,0.000,569389.6,569389.6,1509,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474355771,1024797.00
09/20/2016 03:15,2,0.000,ALERT,213.74,303.58,59.949,1474355703,"201051344000983","219011344069620",0.00,18.30,0,301.77,305.38,0.0,0.0,0.000,561905.4,561905.4,1513,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474355773,1024798.00
09/20/2016 03:15,2,0.000,ALERT,213.74,303.28,59.981,1474355703,"201051344001158","219011344069620",0.00,17.50,0,300.87,304.78,0.0,0.0,0.000,553504.2,553504.2,1502,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474355775,1024799.00
09/20/2016 03:15,2,0.000,ALERT,214.19,303.88,59.986,1474355703,"201051344000576","219011344069620",0.00,18.00,0,301.47,305.68,0.0,0.0,0.000,561076.4,561076.4,1514,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474355777,1024800.00
09/20/2016 03:15,2,0.000,ALERT,213.29,301.17,60.002,1474355703,"274151322000087","219011344069620",0.00,19.30,0,299.07,302.37,0.0,0.0,0.000,772006.2,772006.2,1508,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474355778,1024801.00
09/20/2016 03:30,2,0.000,ALERT,214.19,302.98,59.975,1474356603,"201051344000645","219011344069620",0.00,18.00,0,301.17,304.78,0.0,0.0,0.000,560550.9,560550.9,1510,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474356605,1024802.00
09/20/2016 03:30,2,0.000,ALERT,213.06,301.47,59.970,1474356603,"274151322000085","219011344069620",0.00,18.70,0,299.37,305.08,0.0,0.0,0.000,799565.8,799565.8,1497,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474356607,1024803.00
09/20/2016 03:30,2,0.000,ALERT,214.19,302.68,59.970,1474356603,"201051344000633","219011344069620",0.00,17.30,0,299.37,304.48,0.0,0.0,0.000,552140.6,552140.6,1508,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474356609,1024804.00
09/20/2016 03:30,2,0.000,ALERT,213.74,302.98,59.975,1474356603,"201051344000469","219011344069620",0.00,17.30,0,300.27,304.48,0.0,0.0,0.000,554754.8,554754.8,1514,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474356610,1024805.00
09/20/2016 03:30,2,0.000,ALERT,213.06,302.07,59.970,1474356603,"201051344000646","219011344069620",0.00,17.30,0,299.07,303.58,0.0,0.0,0.000,555254.8,555254.8,1503,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474356612,1024806.00
09/20/2016 03:30,2,0.000,ALERT,212.83,301.77,59.981,1474356603,"274151322000052","219011344069620",0.00,18.30,0,299.07,305.08,0.0,0.0,0.000,821949.8,821949.8,1499,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474356614,1024807.00
09/20/2016 03:30,2,0.000,ALERT,213.74,302.68,59.981,1474356603,"201051344000585","219011344069620",0.00,17.80,0,299.67,303.88,0.0,0.0,0.000,565275.1,565275.1,1506,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474356616,1024808.00
09/20/2016 03:30,2,0.000,ALERT,213.51,302.98,59.970,1474356603,"201051344001230","219011344069620",0.00,17.30,0,300.27,303.88,0.0,0.0,0.000,558215.2,558215.2,1506,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474356618,1024809.00
09/20/2016 03:30,2,0.000,ALERT,213.96,303.28,59.975,1474356603,"201051344000582","219011344069620",0.00,17.30,0,300.57,304.18,0.0,0.0,0.000,550987.1,550987.1,1501,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474356619,1024810.00
09/20/2016 03:30,2,0.000,ALERT,213.06,302.37,59.975,1474356603,"201051344000955","219011344069620",0.00,17.50,0,299.67,303.58,0.0,0.0,0.000,564976.9,564976.9,1499,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474356621,1024811.00
09/20/2016 03:30,2,0.000,ALERT,213.29,300.87,59.975,1474356603,"274151322000094","219011344069620",0.00,18.00,0,298.47,304.48,0.0,0.0,0.000,676485.8,676485.8,1537,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474356623,1024812.00
09/20/2016 03:30,2,0.000,ALERT,213.74,303.88,59.986,1474356603,"201051344000579","219011344069620",0.00,17.80,0,301.77,305.68,0.0,0.0,0.000,569114.2,569114.2,1500,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474356625,1024813.00
09/20/2016 03:30,2,0.000,ALERT,213.51,302.98,59.975,1474356603,"201051344000890","219011344069620",0.00,17.50,0,300.27,304.78,0.0,0.0,0.000,562235.1,562235.1,1505,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474356627,1024814.00
09/20/2016 03:30,2,0.000,ALERT,213.74,302.37,59.981,1474356603,"201051344000438","219011344069620",0.00,17.30,0,299.97,303.88,0.0,0.0,0.000,563676.3,563676.3,1502,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474356628,1024815.00
09/20/2016 03:30,2,0.000,ALERT,213.74,301.77,60.012,1474356603,"201051344000417","219011344069620",0.00,17.50,0,298.77,302.98,0.0,0.0,0.000,554717.5,554717.5,1501,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474356630,1024816.00
09/20/2016 03:30,2,0.000,ALERT,213.06,301.77,59.970,1474356603,"274151322000083","219011344069620",0.00,18.00,0,299.67,305.38,0.0,0.0,0.000,814473.3,814473.3,1499,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474356632,1024817.00
09/20/2016 03:30,2,0.000,ALERT,213.51,301.17,59.981,1474356603,"274151322000076","219011344069620",0.00,18.30,0,299.07,305.08,0.0,0.0,0.000,869405.0,869405.0,1508,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474356634,1024818.00
09/20/2016 03:30,2,0.000,ALERT,213.06,302.98,59.975,1474356603,"201051344000868","219011344069620",0.00,17.80,0,301.77,305.68,0.0,0.0,0.000,553533.1,553533.1,1507,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474356636,1024819.00
09/20/2016 03:30,2,0.000,ALERT,212.83,302.07,59.970,1474356603,"274151322000095","219011344069620",0.00,17.80,0,300.27,305.98,0.0,0.0,0.000,860642.3,860642.3,1506,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474356637,1024820.00
09/20/2016 03:30,2,0.000,ALERT,213.51,302.68,59.986,1474356603,"201051344000988","219011344069620",0.00,17.80,0,298.77,304.78,0.0,0.0,0.000,534558.9,534558.9,1502,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474356639,1024821.00
09/20/2016 03:30,2,0.000,ALERT,213.29,301.47,59.975,1474356603,"201051344001025","219011344069620",0.00,17.00,0,299.37,304.18,0.0,0.0,0.000,563903.5,563903.5,1502,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474356641,1024822.00
09/20/2016 03:30,2,0.000,ALERT,213.51,302.68,60.007,1474356603,"201051344000458","219011344069620",0.00,18.30,0,301.47,305.68,0.0,0.0,0.000,560900.4,560900.4,1511,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474356643,1024823.00
09/20/2016 03:30,2,0.000,ALERT,214.19,302.98,59.981,1474356603,"201051344000853","219011344069620",0.00,17.50,0,301.17,305.38,0.0,0.0,0.000,560202.5,560202.5,1517,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474356645,1024824.00
09/20/2016 03:30,2,0.000,ALERT,213.74,302.37,59.986,1474356603,"201051344000685","219011344069620",0.00,17.50,0,299.97,303.58,0.0,0.0,0.000,562883.3,562883.3,1507,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474356647,1024825.00
09/20/2016 03:30,2,0.000,ALERT,213.51,301.77,59.986,1474356603,"201051344000917","219011344069620",0.00,18.30,0,298.47,302.98,0.0,0.0,0.000,559838.0,559838.0,1504,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474356648,1024826.00
09/20/2016 03:30,2,0.000,ALERT,213.74,302.68,59.986,1474356603,"201051344001145","219011344069620",0.00,17.30,0,300.27,304.48,0.0,0.0,0.000,565043.7,565043.7,1504,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474356650,1024827.00
09/20/2016 03:30,2,0.000,ALERT,213.51,301.47,59.986,1474356603,"201051344000651","219011344069620",0.00,17.00,0,299.37,303.28,0.0,0.0,0.000,558189.1,558189.1,1501,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474356652,1024828.00
09/20/2016 03:30,2,0.000,ALERT,212.38,300.57,59.991,1474356603,"274151322000088","219011344069620",0.00,18.70,0,299.07,304.78,0.0,0.0,0.000,783820.7,783820.7,1497,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474356654,1024829.00
09/20/2016 03:30,2,0.000,ALERT,213.51,300.57,59.986,1474356603,"274151322000068","219011344069620",0.00,19.00,0,298.47,303.58,0.0,0.0,0.000,676965.2,676965.2,1533,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474356655,1024830.00
09/20/2016 03:30,2,0.000,ALERT,213.06,302.07,60.018,1474356603,"201051344001135","219011344069620",0.00,17.50,0,300.27,304.18,0.0,0.0,0.000,554335.0,554335.0,1500,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474356657,1024831.00
09/20/2016 03:30,2,0.000,ALERT,213.51,303.88,60.002,1474356603,"201051344000594","219011344069620",0.00,17.50,0,301.17,305.68,0.0,0.0,0.000,565293.2,565293.2,1506,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474356659,1024832.00
09/20/2016 03:30,2,0.000,ALERT,213.51,302.07,59.986,1474356603,"201051344001203","219011344069620",0.00,17.50,0,299.97,305.38,0.0,0.0,0.000,562560.7,562560.7,1505,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474356661,1024833.00
09/20/2016 03:30,2,0.000,ALERT,212.61,301.17,59.996,1474356603,"274151322000054","219011344069620",0.00,19.00,0,299.07,305.08,0.0,0.0,0.000,799937.4,799937.4,1495,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474356663,1024834.00
09/20/2016 03:30,2,0.000,ALERT,213.96,302.68,60.018,1474356603,"201051344000867","219011344069620",0.00,18.00,0,300.87,305.38,0.0,0.0,0.000,552598.5,552598.5,1510,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474356664,1024835.00
09/20/2016 03:30,2,0.000,ALERT,213.51,302.07,59.959,1474356603,"201051344001093","219011344069620",0.00,18.00,0,299.37,303.58,0.0,0.0,0.000,559207.4,559207.4,1508,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474356666,1024836.00
09/20/2016 03:30,2,0.000,ALERT,213.51,303.28,59.986,1474356603,"201051344000900","219011344069620",0.00,17.80,0,300.87,304.78,0.0,0.0,0.000,569433.5,569433.5,1511,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474356668,1024837.00
09/20/2016 03:30,2,0.000,ALERT,213.74,302.37,59.991,1474356603,"201051344000648","219011344069620",0.00,17.30,0,300.57,305.38,0.0,0.0,0.000,558094.5,558094.5,1504,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474356670,1024838.00
09/20/2016 03:30,2,0.000,ALERT,213.74,303.58,59.991,1474356603,"201051344000569","219011344069620",0.00,18.00,0,301.77,305.68,0.0,0.0,0.000,569389.6,569389.6,1511,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474356672,1024839.00
09/20/2016 03:30,2,0.000,ALERT,213.74,303.28,59.991,1474356603,"201051344000983","219011344069620",0.00,17.80,0,301.47,305.68,0.0,0.0,0.000,561905.4,561905.4,1515,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474356673,1024840.00
09/20/2016 03:30,2,0.000,ALERT,213.74,302.68,59.991,1474356603,"201051344001158","219011344069620",0.00,17.30,0,300.57,304.78,0.0,0.0,0.000,553504.2,553504.2,1504,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474356675,1024841.00
09/20/2016 03:30,2,0.000,ALERT,214.19,303.58,59.991,1474356603,"201051344000576","219011344069620",0.00,17.80,0,301.17,305.38,0.0,0.0,0.000,561076.4,561076.4,1516,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474356677,1024842.00
09/20/2016 03:30,2,0.000,ALERT,213.06,300.87,59.991,1474356603,"274151322000087","219011344069620",0.00,19.00,0,298.77,304.48,0.0,0.0,0.000,772006.2,772006.2,1510,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474356679,1024843.00
09/20/2016 03:45,2,0.000,ALERT,214.19,303.88,59.986,1474357503,"201051344000645","219011344069620",0.00,17.80,0,300.57,305.08,0.0,0.0,0.000,560550.9,560550.9,1512,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474357505,1024844.00
09/20/2016 03:45,2,0.000,ALERT,213.06,301.47,59.975,1474357503,"274151322000085","219011344069620",0.00,18.00,0,298.17,302.98,0.0,0.0,0.000,799565.8,799565.8,1499,0,0,0,L,1151911521,0,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474357507,1024845.00
09/20/2016 03:45,2,0.000,ALERT,214.41,303.58,59.986,1474357503,"201051344000633","219011344069620",0.00,17.00,0,299.07,304.48,0.0,0.0,0.000,552140.6,552140.6,1510,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474357508,1024846.00
09/20/2016 03:45,2,0.000,ALERT,213.74,303.58,59.986,1474357503,"201051344000469","219011344069620",0.00,16.70,0,299.67,304.78,0.0,0.0,0.000,554754.8,554754.8,1516,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474357510,1024847.00
09/20/2016 03:45,2,0.000,ALERT,213.51,302.37,59.996,1474357503,"201051344000646","219011344069620",0.00,17.00,0,298.77,303.88,0.0,0.0,0.000,555254.8,555254.8,1505,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474357512,1024848.00
09/20/2016 03:45,2,0.000,ALERT,212.83,302.37,59.975,1474357503,"274151322000052","219011344069620",0.00,18.00,0,298.17,303.58,0.0,0.0,0.000,821949.8,821949.8,1501,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474357514,1024849.00
09/20/2016 03:45,2,0.000,ALERT,213.96,302.98,59.996,1474357503,"201051344000585","219011344069620",0.00,17.50,0,298.77,304.18,0.0,0.0,0.000,565275.1,565275.1,1508,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474357516,1024850.00
09/20/2016 03:45,2,0.000,ALERT,213.96,302.98,60.002,1474357503,"201051344001230","219011344069620",0.00,17.00,0,299.67,304.48,0.0,0.0,0.000,558215.2,558215.2,1508,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474357517,1024851.00
09/20/2016 03:45,2,0.000,ALERT,214.41,303.28,59.991,1474357503,"201051344000582","219011344069620",0.00,17.00,0,299.97,304.48,0.0,0.0,0.000,550987.1,550987.1,1503,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474357519,1024852.00
09/20/2016 03:45,2,0.000,ALERT,213.51,302.68,60.023,1474357503,"201051344000955","219011344069620",0.00,17.30,0,299.37,303.88,0.0,0.0,0.000,564976.9,564976.9,1501,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474357521,1024853.00
09/20/2016 03:45,2,0.000,ALERT,213.06,301.17,59.991,1474357503,"274151322000094","219011344069620",0.00,17.80,0,297.57,302.37,0.0,0.0,0.000,676485.8,676485.8,1539,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474357523,1024854.00
09/20/2016 03:45,2,0.000,ALERT,213.74,304.48,59.991,1474357503,"201051344000579","219011344069620",0.00,17.30,0,301.17,305.68,0.0,0.0,0.000,569114.2,569114.2,1502,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474357524,1024855.00
09/20/2016 03:45,2,0.000,ALERT,213.74,302.98,59.996,1474357503,"201051344000890","219011344069620",0.00,17.30,0,299.97,305.08,0.0,0.0,0.000,562235.1,562235.1,1507,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474357526,1024856.00
09/20/2016 03:45,2,0.000,ALERT,213.96,302.68,60.028,1474357503,"201051344000438","219011344069620",0.00,17.00,0,299.37,304.18,0.0,0.0,0.000,563676.3,563676.3,1504,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474357528,1024857.00
09/20/2016 03:45,2,0.000,ALERT,213.96,302.07,59.996,1474357503,"201051344000417","219011344069620",0.00,17.30,0,298.77,303.58,0.0,0.0,0.000,554717.5,554717.5,1503,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474357530,1024858.00
09/20/2016 03:45,2,0.000,ALERT,213.06,302.07,59.991,1474357503,"274151322000083","219011344069620",0.00,17.80,0,298.47,303.58,0.0,0.0,0.000,814473.3,814473.3,1501,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474357532,1024859.00
09/20/2016 03:45,2,0.000,ALERT,213.51,302.37,60.028,1474357503,"274151322000076","219011344069620",0.00,18.00,0,297.87,303.28,0.0,0.0,0.000,869405.0,869405.0,1510,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474357533,1024860.00
09/20/2016 03:45,2,0.000,ALERT,213.74,304.78,59.996,1474357503,"201051344000868","219011344069620",0.00,17.30,0,300.87,305.98,0.0,0.0,0.000,553533.1,553533.1,1509,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474357535,1024861.00
09/20/2016 03:45,2,0.000,ALERT,213.29,302.98,59.991,1474357503,"274151322000095","219011344069620",0.00,17.50,0,299.07,303.88,0.0,0.0,0.000,860642.3,860642.3,1508,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474357537,1024862.00
09/20/2016 03:45,2,0.000,ALERT,213.74,303.88,59.991,1474357503,"201051344000988","219011344069620",0.00,17.50,0,298.47,304.78,0.0,0.0,0.000,534558.9,534558.9,1504,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474357539,1024863.00
09/20/2016 03:45,2,0.000,ALERT,213.74,302.07,59.991,1474357503,"201051344001025","219011344069620",0.00,16.70,0,298.77,304.48,0.0,0.0,0.000,563903.5,563903.5,1504,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474357540,1024864.00
09/20/2016 03:45,2,0.000,ALERT,213.74,304.18,60.018,1474357503,"201051344000458","219011344069620",0.00,18.00,0,300.87,305.98,0.0,0.0,0.000,560900.4,560900.4,1513,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474357542,1024865.00
09/20/2016 03:45,2,0.000,ALERT,214.41,303.88,59.996,1474357503,"201051344000853","219011344069620",0.00,17.30,0,300.87,305.38,0.0,0.0,0.000,560202.5,560202.5,1519,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474357544,1024866.00
09/20/2016 03:45,2,0.000,ALERT,213.96,302.68,59.996,1474357503,"201051344000685","219011344069620",0.00,17.30,0,299.37,303.88,0.0,0.0,0.000,562883.3,562883.3,1509,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474357546,1024867.00
09/20/2016 03:45,2,0.000,ALERT,213.96,302.07,59.981,1474357503,"201051344000917","219011344069620",0.00,18.00,0,298.17,303.28,0.0,0.0,0.000,559838.0,559838.0,1506,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474357548,1024868.00
09/20/2016 03:45,2,0.000,ALERT,213.96,302.98,60.007,1474357503,"201051344001145","219011344069620",0.00,17.00,0,299.67,304.48,0.0,0.0,0.000,565043.7,565043.7,1506,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474357549,1024869.00
09/20/2016 03:45,2,0.000,ALERT,214.19,302.07,60.002,1474357503,"201051344000651","219011344069620",0.00,16.30,0,298.77,303.58,0.0,0.0,0.000,558189.1,558189.1,1503,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474357551,1024870.00
09/20/2016 03:45,2,0.000,ALERT,212.38,301.47,59.981,1474357503,"274151322000088","219011344069620",0.00,18.30,0,298.17,302.98,0.0,0.0,0.000,783820.7,783820.7,1499,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474357553,1024871.00
09/20/2016 03:45,2,0.000,ALERT,213.51,301.17,59.986,1474357503,"274151322000068","219011344069620",0.00,18.30,0,297.26,302.07,0.0,0.0,0.000,676965.2,676965.2,1535,0,0,0,L,1151911521,0,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474357555,1024872.00
09/20/2016 03:45,2,0.000,ALERT,213.51,302.68,60.034,1474357503,"201051344001135","219011344069620",0.00,17.00,0,299.37,304.48,0.0,0.0,0.000,554335.0,554335.0,1502,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474357557,1024873.00
09/20/2016 03:45,2,0.000,ALERT,213.51,304.78,59.991,1474357503,"201051344000594","219011344069620",0.00,17.30,0,300.57,305.68,0.0,0.0,0.000,565293.2,565293.2,1508,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474357558,1024874.00
09/20/2016 03:45,2,0.000,ALERT,213.96,302.37,59.986,1474357503,"201051344001203","219011344069620",0.00,17.30,0,299.07,305.68,0.0,0.0,0.000,562560.7,562560.7,1507,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474357560,1024875.00
09/20/2016 03:45,2,0.000,ALERT,212.83,302.37,60.007,1474357503,"274151322000054","219011344069620",0.00,18.70,0,298.17,303.58,0.0,0.0,0.000,799937.4,799937.4,1497,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474357562,1024876.00
09/20/2016 03:45,2,0.000,ALERT,213.96,303.58,60.002,1474357503,"201051344000867","219011344069620",0.00,17.80,0,300.57,305.68,0.0,0.0,0.000,552598.5,552598.5,1512,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474357564,1024877.00
09/20/2016 03:45,2,0.000,ALERT,213.74,302.37,59.986,1474357503,"201051344001093","219011344069620",0.00,17.80,0,299.07,303.88,0.0,0.0,0.000,559207.4,559207.4,1510,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474357566,1024878.00
09/20/2016 03:45,2,0.000,ALERT,213.74,304.18,59.986,1474357503,"201051344000900","219011344069620",0.00,17.30,0,300.57,305.08,0.0,0.0,0.000,569433.5,569433.5,1513,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474357567,1024879.00
09/20/2016 03:45,2,0.000,ALERT,213.96,303.28,59.981,1474357503,"201051344000648","219011344069620",0.00,17.00,0,300.27,305.38,0.0,0.0,0.000,558094.5,558094.5,1506,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474357569,1024880.00
09/20/2016 03:45,2,0.000,ALERT,213.74,304.18,59.996,1474357503,"201051344000569","219011344069620",0.00,17.50,0,301.17,305.98,0.0,0.0,0.000,569389.6,569389.6,1513,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474357571,1024881.00
09/20/2016 03:45,2,0.000,ALERT,213.74,303.88,59.991,1474357503,"201051344000983","219011344069620",0.00,17.50,0,301.17,305.68,0.0,0.0,0.000,561905.4,561905.4,1517,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474357573,1024882.00
09/20/2016 03:45,2,0.000,ALERT,213.74,303.58,60.002,1474357503,"201051344001158","219011344069620",0.00,16.70,0,299.97,304.78,0.0,0.0,0.000,553504.2,553504.2,1506,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474357574,1024883.00
09/20/2016 03:45,2,0.000,ALERT,214.19,304.18,59.991,1474357503,"201051344000576","219011344069620",0.00,17.30,0,300.87,305.38,0.0,0.0,0.000,561076.4,561076.4,1518,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474357576,1024884.00
09/20/2016 03:45,2,0.000,ALERT,213.06,301.17,60.002,1474357503,"274151322000087","219011344069620",0.00,18.70,0,297.57,302.98,0.0,0.0,0.000,772006.2,772006.2,1512,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474357578,1024885.00
09/20/2016 04:00,2,0.000,ALERT,213.96,303.58,59.991,1474358404,"201051344000645","219011344069620",0.00,17.50,0,301.77,305.68,0.0,0.0,0.000,560550.9,560550.9,1514,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474358406,1024886.00
09/20/2016 04:00,2,0.000,ALERT,213.51,302.68,59.986,1474358404,"274151322000085","219011344069620",0.00,17.80,0,300.27,303.88,0.0,0.0,0.000,799565.8,799565.8,1501,0,0,0,L,1151911521,0,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474358407,1024887.00
09/20/2016 04:00,2,0.000,ALERT,214.64,303.88,59.970,1474358404,"201051344000633","219011344069620",0.00,16.70,0,300.27,305.08,0.0,0.0,0.000,552140.6,552140.6,1512,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474358409,1024888.00
09/20/2016 04:00,2,0.000,ALERT,214.19,304.18,59.986,1474358404,"201051344000469","219011344069620",0.00,16.70,0,300.87,305.38,0.0,0.0,0.000,554754.8,554754.8,1518,0,0,0,L,1122011218,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474358411,1024889.00
09/20/2016 04:00,2,0.000,ALERT,213.29,302.37,59.996,1474358404,"201051344000646","219011344069620",0.00,16.70,0,299.97,303.88,0.0,0.0,0.000,555254.8,555254.8,1507,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474358413,1024890.00
09/20/2016 04:00,2,0.000,ALERT,213.06,302.68,59.986,1474358404,"274151322000052","219011344069620",0.00,17.80,0,299.97,304.18,0.0,0.0,0.000,821949.8,821949.8,1503,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474358414,1024891.00
09/20/2016 04:00,2,0.000,ALERT,213.74,302.68,59.986,1474358404,"201051344000585","219011344069620",0.00,17.00,0,300.57,304.18,0.0,0.0,0.000,565275.1,565275.1,1510,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474358416,1024892.00
09/20/2016 04:00,2,0.000,ALERT,213.51,302.98,59.991,1474358404,"201051344001230","219011344069620",0.00,16.70,0,300.87,304.78,0.0,0.0,0.000,558215.2,558215.2,1510,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474358418,1024893.00
09/20/2016 04:00,2,0.000,ALERT,214.19,303.28,59.981,1474358404,"201051344000582","219011344069620",0.00,16.70,0,301.47,304.78,0.0,0.0,0.000,550987.1,550987.1,1505,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474358420,1024894.00
09/20/2016 04:00,2,0.000,ALERT,213.29,302.37,59.981,1474358404,"201051344000955","219011344069620",0.00,17.30,0,300.27,303.88,0.0,0.0,0.000,564976.9,564976.9,1503,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474358422,1024895.00
09/20/2016 04:00,2,0.000,ALERT,213.29,301.77,59.938,1474358404,"274151322000094","219011344069620",0.00,17.50,0,299.67,303.28,0.0,0.0,0.000,676485.8,676485.8,1541,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474358423,1024896.00
09/20/2016 04:00,2,0.000,ALERT,213.96,304.78,59.981,1474358404,"201051344000579","219011344069620",0.00,17.00,0,302.68,306.28,0.0,0.0,0.000,569114.2,569114.2,1504,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474358425,1024897.00
09/20/2016 04:00,2,0.000,ALERT,213.51,302.98,59.975,1474358404,"201051344000890","219011344069620",0.00,17.00,0,301.17,305.68,0.0,0.0,0.000,562235.1,562235.1,1509,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474358427,1024898.00
09/20/2016 04:00,2,0.000,ALERT,213.96,302.98,59.954,1474358404,"201051344000438","219011344069620",0.00,16.70,0,300.57,304.18,0.0,0.0,0.000,563676.3,563676.3,1506,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474358429,1024899.00
09/20/2016 04:00,2,0.000,ALERT,213.96,302.07,59.986,1474358404,"201051344000417","219011344069620",0.00,16.70,0,299.97,303.58,0.0,0.0,0.000,554717.5,554717.5,1505,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474358431,1024900.00
09/20/2016 04:00,2,0.000,ALERT,213.29,302.68,59.933,1474358404,"274151322000083","219011344069620",0.00,17.50,0,300.57,304.18,0.0,0.0,0.000,814473.3,814473.3,1503,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474358432,1024901.00
09/20/2016 04:00,2,0.000,ALERT,213.96,302.68,59.981,1474358404,"274151322000076","219011344069620",0.00,17.80,0,300.27,304.18,0.0,0.0,0.000,869405.0,869405.0,1512,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474358434,1024902.00
09/20/2016 04:00,2,0.000,ALERT,213.96,305.08,59.986,1474358404,"201051344000868","219011344069620",0.00,17.00,0,302.98,306.58,0.0,0.0,0.000,553533.1,553533.1,1511,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474358436,1024903.00
09/20/2016 04:00,2,0.000,ALERT,213.29,303.58,59.986,1474358404,"274151322000095","219011344069620",0.00,17.30,0,301.17,304.78,0.0,0.0,0.000,860642.3,860642.3,1510,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474358438,1024904.00
09/20/2016 04:00,2,0.000,ALERT,213.74,304.18,59.981,1474358404,"201051344000988","219011344069620",0.00,17.30,0,299.97,305.38,0.0,0.0,0.000,534558.9,534558.9,1506,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474358440,1024905.00
09/20/2016 04:00,2,0.000,ALERT,213.74,301.77,59.975,1474358404,"201051344001025","219011344069620",0.00,16.30,0,300.27,304.78,0.0,0.0,0.000,563903.5,563903.5,1506,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474358442,1024906.00
09/20/2016 04:00,2,0.000,ALERT,213.96,304.48,60.012,1474358404,"201051344000458","219011344069620",0.00,17.80,0,302.37,306.58,0.0,0.0,0.000,560900.4,560900.4,1515,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474358443,1024907.00
09/20/2016 04:00,2,0.000,ALERT,214.64,304.18,59.986,1474358404,"201051344000853","219011344069620",0.00,17.00,0,302.07,305.98,0.0,0.0,0.000,560202.5,560202.5,1521,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474358445,1024908.00
09/20/2016 04:00,2,0.000,ALERT,213.96,302.68,59.975,1474358404,"201051344000685","219011344069620",0.00,17.00,0,300.87,304.18,0.0,0.0,0.000,562883.3,562883.3,1511,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474358447,1024909.00
09/20/2016 04:00,2,0.000,ALERT,213.74,301.77,59.965,1474358404,"201051344000917","219011344069620",0.00,17.80,0,299.37,303.58,0.0,0.0,0.000,559838.0,559838.0,1508,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474358449,1024910.00
09/20/2016 04:00,2,0.000,ALERT,214.19,302.98,59.970,1474358404,"201051344001145","219011344069620",0.00,16.70,0,301.17,305.08,0.0,0.0,0.000,565043.7,565043.7,1508,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474358450,1024911.00
09/20/2016 04:00,2,0.000,ALERT,213.96,302.07,59.975,1474358404,"201051344000651","219011344069620",0.00,16.30,0,300.57,303.88,0.0,0.0,0.000,558189.1,558189.1,1505,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474358452,1024912.00
09/20/2016 04:00,2,0.000,ALERT,212.83,302.68,59.933,1474358404,"274151322000088","219011344069620",0.00,17.80,0,299.97,303.88,0.0,0.0,0.000,783820.7,783820.7,1501,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474358454,1024913.00
09/20/2016 04:00,2,0.000,ALERT,213.96,301.47,59.975,1474358404,"274151322000068","219011344069620",0.00,18.00,0,299.67,302.98,0.0,0.0,0.000,676965.2,676965.2,1537,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474358456,1024914.00
09/20/2016 04:00,2,0.000,ALERT,213.51,302.68,59.970,1474358404,"201051344001135","219011344069620",0.00,17.00,0,300.57,304.78,0.0,0.0,0.000,554335.0,554335.0,1504,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474358458,1024915.00
09/20/2016 04:00,2,0.000,ALERT,213.74,305.08,59.975,1474358404,"201051344000594","219011344069620",0.00,17.00,0,302.07,306.28,0.0,0.0,0.000,565293.2,565293.2,1510,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474358459,1024916.00
09/20/2016 04:00,2,0.000,ALERT,213.96,302.37,59.970,1474358404,"201051344001203","219011344069620",0.00,16.70,0,300.87,305.98,0.0,0.0,0.000,562560.7,562560.7,1509,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474358461,1024917.00
09/20/2016 04:00,2,0.000,ALERT,213.06,302.68,60.007,1474358404,"274151322000054","219011344069620",0.00,18.30,0,300.27,304.48,0.0,0.0,0.000,799937.4,799937.4,1499,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474358463,1024918.00
09/20/2016 04:00,2,0.000,ALERT,214.19,303.88,59.986,1474358404,"201051344000867","219011344069620",0.00,17.50,0,301.77,305.98,0.0,0.0,0.000,552598.5,552598.5,1514,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474358465,1024919.00
09/20/2016 04:00,2,0.000,ALERT,213.74,302.37,59.975,1474358404,"201051344001093","219011344069620",0.00,17.50,0,300.87,304.18,0.0,0.0,0.000,559207.4,559207.4,1512,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474358467,1024920.00
09/20/2016 04:00,2,0.000,ALERT,213.74,303.88,59.991,1474358404,"201051344000900","219011344069620",0.00,17.00,0,301.77,305.68,0.0,0.0,0.000,569433.5,569433.5,1515,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474358469,1024921.00
09/20/2016 04:00,2,0.000,ALERT,214.19,303.58,59.981,1474358404,"201051344000648","219011344069620",0.00,16.70,0,301.47,305.68,0.0,0.0,0.000,558094.5,558094.5,1508,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474358471,1024922.00
09/20/2016 04:00,2,0.000,ALERT,213.96,304.78,59.981,1474358404,"201051344000569","219011344069620",0.00,17.30,0,302.68,306.58,0.0,0.0,0.000,569389.6,569389.6,1515,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474358472,1024923.00
09/20/2016 04:00,2,0.000,ALERT,213.96,304.48,59.986,1474358404,"201051344000983","219011344069620",0.00,17.30,0,302.07,305.98,0.0,0.0,0.000,561905.4,561905.4,1519,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474358474,1024924.00
09/20/2016 04:00,2,0.000,ALERT,213.96,303.88,59.986,1474358404,"201051344001158","219011344069620",0.00,16.30,0,301.17,305.08,0.0,0.0,0.000,553504.2,553504.2,1508,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474358476,1024925.00
09/20/2016 04:00,2,0.000,ALERT,214.41,304.78,60.002,1474358404,"201051344000576","219011344069620",0.00,17.00,0,301.77,305.68,0.0,0.0,0.000,561076.4,561076.4,1520,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474358478,1024926.00
09/20/2016 04:00,2,0.000,ALERT,213.51,301.47,59.981,1474358404,"274151322000087","219011344069620",0.00,18.30,0,299.67,303.28,0.0,0.0,0.000,772006.2,772006.2,1514,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474358479,1024927.00
09/20/2016 04:15,2,0.000,ALERT,214.19,303.28,60.028,1474359303,"201051344000645","219011344069620",0.00,17.30,0,301.47,305.68,0.0,0.0,0.000,560550.9,560550.9,1516,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474359305,1024928.00
09/20/2016 04:15,2,0.000,ALERT,213.29,301.47,59.981,1474359303,"274151322000085","219011344069620",0.00,17.50,0,299.67,303.88,0.0,0.0,0.000,799565.8,799565.8,1503,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474359306,1024929.00
09/20/2016 04:15,2,0.000,ALERT,214.41,302.98,60.007,1474359303,"201051344000633","219011344069620",0.00,16.30,0,299.97,305.68,0.0,0.0,0.000,552140.6,552140.6,1514,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474359308,1024930.00
09/20/2016 04:15,2,0.000,ALERT,213.96,303.28,59.991,1474359303,"201051344000469","219011344069620",0.00,16.30,0,300.57,305.68,0.0,0.0,0.000,554754.8,554754.8,1520,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474359310,1024931.00
09/20/2016 04:15,2,0.000,ALERT,213.29,302.68,59.991,1474359303,"201051344000646","219011344069620",0.00,16.30,0,299.97,303.88,0.0,0.0,0.000,555254.8,555254.8,1509,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474359312,1024932.00
09/20/2016 04:15,2,0.000,ALERT,212.83,301.17,59.986,1474359303,"274151322000052","219011344069620",0.00,17.50,0,299.37,304.48,0.0,0.0,0.000,821949.8,821949.8,1505,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474359314,1024933.00
09/20/2016 04:15,2,0.000,ALERT,213.74,302.68,59.996,1474359303,"201051344000585","219011344069620",0.00,16.70,0,300.27,304.18,0.0,0.0,0.000,565275.1,565275.1,1512,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474359315,1024934.00
09/20/2016 04:15,2,0.000,ALERT,213.29,302.68,59.991,1474359303,"201051344001230","219011344069620",0.00,16.30,0,300.87,304.48,0.0,0.0,0.000,558215.2,558215.2,1512,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474359317,1024935.00
09/20/2016 04:15,2,0.000,ALERT,213.96,303.28,59.996,1474359303,"201051344000582","219011344069620",0.00,16.30,0,301.47,304.78,0.0,0.0,0.000,550987.1,550987.1,1507,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474359319,1024936.00
09/20/2016 04:15,2,0.000,ALERT,213.06,302.68,59.986,1474359303,"201051344000955","219011344069620",0.00,16.70,0,300.27,303.88,0.0,0.0,0.000,564976.9,564976.9,1505,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474359321,1024937.00
09/20/2016 04:15,2,0.000,ALERT,213.29,301.17,59.991,1474359303,"274151322000094","219011344069620",0.00,17.30,0,299.07,303.28,0.0,0.0,0.000,676485.8,676485.8,1543,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474359322,1024938.00
