ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/20/2016 04:15,2,0.000,ALERT,213.51,303.88,59.949,1474359303,"201051344000579","219011344069620",0.00,16.70,0,302.07,306.28,0.0,0.0,0.000,569114.2,569114.2,1506,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474359324,1024939.00
09/20/2016 04:15,2,0.000,ALERT,213.51,302.98,59.986,1474359303,"201051344000890","219011344069620",0.00,16.70,0,300.87,305.08,0.0,0.0,0.000,562235.1,562235.1,1511,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474359326,1024940.00
09/20/2016 04:15,2,0.000,ALERT,213.51,302.68,59.991,1474359303,"201051344000438","219011344069620",0.00,16.30,0,300.87,304.48,0.0,0.0,0.000,563676.3,563676.3,1508,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474359328,1024941.00
09/20/2016 04:15,2,0.000,ALERT,213.51,302.07,60.018,1474359303,"201051344000417","219011344069620",0.00,16.70,0,300.27,303.58,0.0,0.0,0.000,554717.5,554717.5,1507,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474359330,1024942.00
09/20/2016 04:15,2,0.000,ALERT,213.06,302.07,59.975,1474359303,"274151322000083","219011344069620",0.00,17.30,0,299.97,304.78,0.0,0.0,0.000,814473.3,814473.3,1505,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474359331,1024943.00
09/20/2016 04:15,2,0.000,ALERT,213.74,302.07,60.007,1474359303,"274151322000076","219011344069620",0.00,17.50,0,299.67,304.48,0.0,0.0,0.000,869405.0,869405.0,1514,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474359333,1024944.00
09/20/2016 04:15,2,0.000,ALERT,213.74,304.18,59.981,1474359303,"201051344000868","219011344069620",0.00,17.00,0,302.37,306.88,0.0,0.0,0.000,553533.1,553533.1,1513,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474359335,1024945.00
09/20/2016 04:15,2,0.000,ALERT,212.83,302.68,59.965,1474359303,"274151322000095","219011344069620",0.00,17.00,0,300.57,304.78,0.0,0.0,0.000,860642.3,860642.3,1512,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474359337,1024946.00
09/20/2016 04:15,2,0.000,ALERT,213.51,303.58,59.954,1474359303,"201051344000988","219011344069620",0.00,17.30,0,299.37,305.68,0.0,0.0,0.000,534558.9,534558.9,1508,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474359339,1024947.00
09/20/2016 04:15,2,0.000,ALERT,213.29,302.07,59.949,1474359303,"201051344001025","219011344069620",0.00,16.30,0,300.27,304.48,0.0,0.0,0.000,563903.5,563903.5,1508,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474359340,1024948.00
09/20/2016 04:15,2,0.000,ALERT,213.74,303.58,59.975,1474359303,"201051344000458","219011344069620",0.00,17.50,0,301.77,306.88,0.0,0.0,0.000,560900.4,560900.4,1517,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474359342,1024949.00
09/20/2016 04:15,2,0.000,ALERT,214.41,303.58,60.018,1474359303,"201051344000853","219011344069620",0.00,16.70,0,301.77,305.98,0.0,0.0,0.000,560202.5,560202.5,1523,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474359344,1024950.00
09/20/2016 04:15,2,0.000,ALERT,213.74,302.98,59.981,1474359303,"201051344000685","219011344069620",0.00,16.70,0,300.57,304.48,0.0,0.0,0.000,562883.3,562883.3,1513,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474359346,1024951.00
09/20/2016 04:15,2,0.000,ALERT,213.51,302.07,59.975,1474359303,"201051344000917","219011344069620",0.00,17.50,0,299.07,303.58,0.0,0.0,0.000,559838.0,559838.0,1510,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474359348,1024952.00
09/20/2016 04:15,2,0.000,ALERT,213.74,302.98,59.981,1474359303,"201051344001145","219011344069620",0.00,16.70,0,301.17,304.78,0.0,0.0,0.000,565043.7,565043.7,1510,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474359349,1024953.00
09/20/2016 04:15,2,0.000,ALERT,213.74,302.07,59.975,1474359303,"201051344000651","219011344069620",0.00,16.00,0,300.27,303.58,0.0,0.0,0.000,558189.1,558189.1,1507,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474359351,1024954.00
09/20/2016 04:15,2,0.000,ALERT,212.61,301.47,59.975,1474359303,"274151322000088","219011344069620",0.00,17.80,0,299.37,303.88,0.0,0.0,0.000,783820.7,783820.7,1503,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474359353,1024955.00
09/20/2016 04:15,2,0.000,ALERT,213.74,300.87,60.012,1474359303,"274151322000068","219011344069620",0.00,17.80,0,299.07,302.98,0.0,0.0,0.000,676965.2,676965.2,1539,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474359355,1024956.00
09/20/2016 04:15,2,0.000,ALERT,213.06,302.68,60.002,1474359303,"201051344001135","219011344069620",0.00,16.70,0,300.87,304.48,0.0,0.0,0.000,554335.0,554335.0,1506,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474359357,1024957.00
09/20/2016 04:15,2,0.000,ALERT,213.51,303.88,59.986,1474359303,"201051344000594","219011344069620",0.00,16.70,0,301.47,306.28,0.0,0.0,0.000,565293.2,565293.2,1512,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474359358,1024958.00
09/20/2016 04:15,2,0.000,ALERT,213.51,302.37,59.975,1474359303,"201051344001203","219011344069620",0.00,16.70,0,300.57,305.98,0.0,0.0,0.000,562560.7,562560.7,1511,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474359360,1024959.00
09/20/2016 04:15,2,0.000,ALERT,212.83,302.07,60.012,1474359303,"274151322000054","219011344069620",0.00,18.00,0,299.67,304.48,0.0,0.0,0.000,799937.4,799937.4,1501,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474359362,1024960.00
09/20/2016 04:15,2,0.000,ALERT,213.96,303.58,59.965,1474359303,"201051344000867","219011344069620",0.00,17.50,0,301.47,305.98,0.0,0.0,0.000,552598.5,552598.5,1516,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474359364,1024961.00
09/20/2016 04:15,2,0.000,ALERT,213.29,302.37,59.949,1474359303,"201051344001093","219011344069620",0.00,17.30,0,300.27,303.88,0.0,0.0,0.000,559207.4,559207.4,1514,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474359365,1024962.00
09/20/2016 04:15,2,0.000,ALERT,213.96,302.98,59.981,1474359303,"201051344000648","219011344069620",0.00,16.30,0,301.17,305.68,0.0,0.0,0.000,558094.5,558094.5,1510,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474359369,1024963.00
09/20/2016 04:15,2,0.000,ALERT,213.96,304.18,59.975,1474359303,"201051344000569","219011344069620",0.00,17.30,0,302.37,306.88,0.0,0.0,0.000,569389.6,569389.6,1517,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474359370,1024964.00
09/20/2016 04:15,2,0.000,ALERT,213.74,303.58,59.954,1474359303,"201051344000983","219011344069620",0.00,17.00,0,302.07,305.98,0.0,0.0,0.000,561905.4,561905.4,1521,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474359372,1024965.00
09/20/2016 04:15,2,0.000,ALERT,213.74,303.28,59.986,1474359303,"201051344001158","219011344069620",0.00,16.30,0,300.87,305.38,0.0,0.0,0.000,553504.2,553504.2,1510,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474359374,1024966.00
09/20/2016 04:15,2,0.000,ALERT,214.41,304.18,59.981,1474359303,"201051344000576","219011344069620",0.00,17.00,0,301.77,305.98,0.0,0.0,0.000,561076.4,561076.4,1522,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474359376,1024967.00
09/20/2016 04:15,2,0.000,ALERT,213.29,300.87,59.986,1474359303,"274151322000087","219011344069620",0.00,18.00,0,299.07,303.58,0.0,0.0,0.000,772006.2,772006.2,1516,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474359378,1024968.00
09/20/2016 04:15,2,0.000,ALERT,213.74,303.58,59.986,1474359303,"201051344000900","219011344069620",0.00,17.00,0,301.47,305.38,0.0,0.0,0.000,569433.5,569433.5,1517,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474359379,1024969.00
09/20/2016 04:30,2,0.000,ALERT,214.19,303.58,59.981,1474360203,"201051344000645","219011344069620",0.00,17.30,0,301.47,305.08,0.0,0.0,0.000,560550.9,560550.9,1518,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474360205,1024970.00
09/20/2016 04:30,2,0.000,ALERT,213.06,301.77,59.938,1474360203,"274151322000085","219011344069620",0.00,17.50,0,300.27,303.58,0.0,0.0,0.000,799565.8,799565.8,1505,0,0,0,L,1151911521,0,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474360207,1024971.00
09/20/2016 04:30,2,0.000,ALERT,214.19,303.28,60.012,1474360203,"201051344000633","219011344069620",0.00,16.30,0,299.97,304.78,0.0,0.0,0.000,552140.6,552140.6,1516,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474360209,1024972.00
09/20/2016 04:30,2,0.000,ALERT,213.74,303.28,59.981,1474360203,"201051344000469","219011344069620",0.00,16.30,0,300.57,305.08,0.0,0.0,0.000,554754.8,554754.8,1522,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474360210,1024973.00
09/20/2016 04:30,2,0.000,ALERT,213.51,302.37,59.986,1474360203,"201051344000646","219011344069620",0.00,16.30,0,299.97,304.18,0.0,0.0,0.000,555254.8,555254.8,1511,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474360212,1024974.00
09/20/2016 04:30,2,0.000,ALERT,212.83,302.37,59.975,1474360203,"274151322000052","219011344069620",0.00,17.30,0,299.97,303.88,0.0,0.0,0.000,821949.8,821949.8,1507,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474360214,1024975.00
09/20/2016 04:30,2,0.000,ALERT,213.96,302.68,59.986,1474360203,"201051344000585","219011344069620",0.00,16.70,0,300.27,304.18,0.0,0.0,0.000,565275.1,565275.1,1514,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474360216,1024976.00
09/20/2016 04:30,2,0.000,ALERT,213.74,302.98,59.996,1474360203,"201051344001230","219011344069620",0.00,16.30,0,300.57,304.18,0.0,0.0,0.000,558215.2,558215.2,1514,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474360218,1024977.00
09/20/2016 04:30,2,0.000,ALERT,214.19,303.28,59.986,1474360203,"201051344000582","219011344069620",0.00,16.30,0,301.17,304.78,0.0,0.0,0.000,550987.1,550987.1,1509,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474360219,1024978.00
09/20/2016 04:30,2,0.000,ALERT,213.51,302.68,59.986,1474360203,"201051344000955","219011344069620",0.00,16.70,0,300.87,303.88,0.0,0.0,0.000,564976.9,564976.9,1507,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474360221,1024979.00
09/20/2016 04:30,2,0.000,ALERT,213.06,300.87,59.975,1474360203,"274151322000094","219011344069620",0.00,17.00,0,299.37,302.68,0.0,0.0,0.000,676485.8,676485.8,1545,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474360223,1024980.00
09/20/2016 04:30,2,0.000,ALERT,213.74,304.48,59.996,1474360203,"201051344000579","219011344069620",0.00,16.70,0,302.07,305.98,0.0,0.0,0.000,569114.2,569114.2,1508,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474360225,1024981.00
09/20/2016 04:30,2,0.000,ALERT,213.74,302.98,59.981,1474360203,"201051344000890","219011344069620",0.00,16.70,0,301.47,305.38,0.0,0.0,0.000,562235.1,562235.1,1513,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474360227,1024982.00
09/20/2016 04:30,2,0.000,ALERT,213.96,302.68,60.002,1474360203,"201051344000438","219011344069620",0.00,16.30,0,300.87,304.48,0.0,0.0,0.000,563676.3,563676.3,1510,0,0,0,L,1122011218,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474360228,1024983.00
09/20/2016 04:30,2,0.000,ALERT,213.74,301.47,59.981,1474360203,"201051344000417","219011344069620",0.00,16.30,0,300.27,303.58,0.0,0.0,0.000,554717.5,554717.5,1509,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474360230,1024984.00
09/20/2016 04:30,2,0.000,ALERT,213.06,302.07,59.944,1474360203,"274151322000083","219011344069620",0.00,17.00,0,300.57,304.18,0.0,0.0,0.000,814473.3,814473.3,1507,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474360232,1024985.00
09/20/2016 04:30,2,0.000,ALERT,213.51,301.77,59.944,1474360203,"274151322000076","219011344069620",0.00,17.30,0,299.97,303.58,0.0,0.0,0.000,869405.0,869405.0,1516,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474360234,1024986.00
09/20/2016 04:30,2,0.000,ALERT,213.74,304.78,59.944,1474360203,"201051344000868","219011344069620",0.00,16.70,0,302.37,305.98,0.0,0.0,0.000,553533.1,553533.1,1515,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474360236,1024987.00
09/20/2016 04:30,2,0.000,ALERT,212.83,302.68,59.975,1474360203,"274151322000095","219011344069620",0.00,17.00,0,301.17,304.48,0.0,0.0,0.000,860642.3,860642.3,1514,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474360238,1024988.00
09/20/2016 04:30,2,0.000,ALERT,213.51,303.58,59.970,1474360203,"201051344000988","219011344069620",0.00,17.00,0,299.37,305.08,0.0,0.0,0.000,534558.9,534558.9,1510,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474360239,1024989.00
09/20/2016 04:30,2,0.000,ALERT,213.51,301.77,59.981,1474360203,"201051344001025","219011344069620",0.00,16.00,0,300.27,304.78,0.0,0.0,0.000,563903.5,563903.5,1510,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474360241,1024990.00
09/20/2016 04:30,2,0.000,ALERT,213.74,303.88,59.975,1474360203,"201051344000458","219011344069620",0.00,17.30,0,301.77,305.98,0.0,0.0,0.000,560900.4,560900.4,1519,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474360243,1024991.00
09/20/2016 04:30,2,0.000,ALERT,214.19,303.58,59.944,1474360203,"201051344000853","219011344069620",0.00,16.70,0,301.47,305.38,0.0,0.0,0.000,560202.5,560202.5,1525,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474360245,1024992.00
09/20/2016 04:30,2,0.000,ALERT,214.19,302.68,60.007,1474360203,"201051344000685","219011344069620",0.00,16.70,0,300.57,304.48,0.0,0.0,0.000,562883.3,562883.3,1515,0,0,0,L,1122011218,0,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474360247,1024993.00
09/20/2016 04:30,2,0.000,ALERT,213.96,302.07,60.002,1474360203,"201051344000917","219011344069620",0.00,17.50,0,299.67,303.58,0.0,0.0,0.000,559838.0,559838.0,1512,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474360249,1024994.00
09/20/2016 04:30,2,0.000,ALERT,213.96,302.98,59.981,1474360203,"201051344001145","219011344069620",0.00,16.30,0,301.17,304.78,0.0,0.0,0.000,565043.7,565043.7,1512,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474360250,1024995.00
09/20/2016 04:30,2,0.000,ALERT,213.96,301.77,59.981,1474360203,"201051344000651","219011344069620",0.00,16.00,0,300.27,303.58,0.0,0.0,0.000,558189.1,558189.1,1509,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474360252,1024996.00
09/20/2016 04:30,2,0.000,ALERT,212.38,301.17,59.981,1474360203,"274151322000088","219011344069620",0.00,17.50,0,300.27,303.58,0.0,0.0,0.000,783820.7,783820.7,1505,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474360254,1024997.00
09/20/2016 04:30,2,0.000,ALERT,213.51,300.87,59.981,1474360203,"274151322000068","219011344069620",0.00,17.80,0,299.37,302.68,0.0,0.0,0.000,676965.2,676965.2,1541,0,0,0,L,1151911521,0,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474360256,1024998.00
09/20/2016 04:30,2,0.000,ALERT,213.51,302.37,59.991,1474360203,"201051344001135","219011344069620",0.00,16.70,0,300.57,304.48,0.0,0.0,0.000,554335.0,554335.0,1508,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474360258,1024999.00
09/20/2016 04:30,2,0.000,ALERT,213.51,304.48,59.965,1474360203,"201051344000594","219011344069620",0.00,16.70,0,301.47,305.68,0.0,0.0,0.000,565293.2,565293.2,1514,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474360259,1025000.00
09/20/2016 04:30,2,0.000,ALERT,213.96,302.37,59.981,1474360203,"201051344001203","219011344069620",0.00,16.70,0,300.57,305.68,0.0,0.0,0.000,562560.7,562560.7,1513,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474360261,1025001.00
09/20/2016 04:30,2,0.000,ALERT,212.61,302.37,60.012,1474360203,"274151322000054","219011344069620",0.00,17.80,0,300.27,304.18,0.0,0.0,0.000,799937.4,799937.4,1503,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474360263,1025002.00
09/20/2016 04:30,2,0.000,ALERT,213.96,303.58,59.975,1474360203,"201051344000867","219011344069620",0.00,17.30,0,301.47,305.68,0.0,0.0,0.000,552598.5,552598.5,1518,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474360265,1025003.00
09/20/2016 04:30,2,0.000,ALERT,213.96,302.68,60.002,1474360203,"201051344001093","219011344069620",0.00,17.30,0,300.57,304.18,0.0,0.0,0.000,559207.4,559207.4,1516,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474360267,1025004.00
09/20/2016 04:30,2,0.000,ALERT,213.51,303.58,59.975,1474360203,"201051344000900","219011344069620",0.00,17.00,0,301.17,305.08,0.0,0.0,0.000,569433.5,569433.5,1519,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474360269,1025005.00
09/20/2016 04:30,2,0.000,ALERT,213.96,303.28,59.986,1474360203,"201051344000648","219011344069620",0.00,16.30,0,301.17,305.08,0.0,0.0,0.000,558094.5,558094.5,1512,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474360271,1025006.00
09/20/2016 04:30,2,0.000,ALERT,213.74,304.18,59.981,1474360203,"201051344000569","219011344069620",0.00,17.00,0,302.37,305.98,0.0,0.0,0.000,569389.6,569389.6,1519,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474360272,1025007.00
09/20/2016 04:30,2,0.000,ALERT,213.74,303.88,59.954,1474360203,"201051344000983","219011344069620",0.00,17.00,0,302.07,305.68,0.0,0.0,0.000,561905.4,561905.4,1523,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474360274,1025008.00
09/20/2016 04:30,2,0.000,ALERT,213.74,303.58,60.007,1474360203,"201051344001158","219011344069620",0.00,16.00,0,301.17,304.78,0.0,0.0,0.000,553504.2,553504.2,1512,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474360276,1025009.00
09/20/2016 04:30,2,0.000,ALERT,214.19,304.48,60.002,1474360203,"201051344000576","219011344069620",0.00,16.70,0,301.77,305.38,0.0,0.0,0.000,561076.4,561076.4,1524,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474360278,1025010.00
09/20/2016 04:30,2,0.000,ALERT,213.06,301.47,59.981,1474360203,"274151322000087","219011344069620",0.00,17.80,0,299.67,303.28,0.0,0.0,0.000,772006.2,772006.2,1518,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474360280,1025011.00
09/20/2016 04:45,2,0.000,ALERT,213.96,302.98,59.954,1474361103,"201051344000645","219011344069620",0.00,17.00,0,301.77,305.08,0.0,0.0,0.000,560550.9,560550.9,1520,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474361105,1025012.00
09/20/2016 04:45,2,0.000,ALERT,213.29,301.77,59.965,1474361103,"274151322000085","219011344069620",0.00,17.30,0,300.27,303.58,0.0,0.0,0.000,799565.8,799565.8,1507,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474361107,1025013.00
09/20/2016 04:45,2,0.000,ALERT,213.96,302.98,59.970,1474361103,"201051344000633","219011344069620",0.00,16.00,0,299.97,304.78,0.0,0.0,0.000,552140.6,552140.6,1518,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474361109,1025014.00
09/20/2016 04:45,2,0.000,ALERT,213.51,303.28,59.975,1474361103,"201051344000469","219011344069620",0.00,16.30,0,300.87,305.08,0.0,0.0,0.000,554754.8,554754.8,1524,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474361110,1025015.00
09/20/2016 04:45,2,0.000,ALERT,213.51,302.37,59.981,1474361103,"201051344000646","219011344069620",0.00,16.00,0,299.97,303.58,0.0,0.0,0.000,555254.8,555254.8,1513,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474361112,1025016.00
09/20/2016 04:45,2,0.000,ALERT,212.83,302.68,59.975,1474361103,"274151322000052","219011344069620",0.00,17.30,0,300.27,304.18,0.0,0.0,0.000,821949.8,821949.8,1509,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474361114,1025017.00
09/20/2016 04:45,2,0.000,ALERT,213.74,302.37,59.981,1474361103,"201051344000585","219011344069620",0.00,16.70,0,300.27,304.18,0.0,0.0,0.000,565275.1,565275.1,1516,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474361116,1025018.00
09/20/2016 04:45,2,0.000,ALERT,213.74,302.68,60.007,1474361103,"201051344001230","219011344069620",0.00,16.00,0,300.87,304.48,0.0,0.0,0.000,558215.2,558215.2,1516,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474361117,1025019.00
09/20/2016 04:45,2,0.000,ALERT,214.19,302.98,60.012,1474361103,"201051344000582","219011344069620",0.00,16.00,0,301.47,304.48,0.0,0.0,0.000,550987.1,550987.1,1511,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474361119,1025020.00
09/20/2016 04:45,2,0.000,ALERT,213.29,302.07,59.970,1474361103,"201051344000955","219011344069620",0.00,16.70,0,300.57,303.88,0.0,0.0,0.000,564976.9,564976.9,1509,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474361121,1025021.00
09/20/2016 04:45,2,0.000,ALERT,213.06,301.17,59.965,1474361103,"274151322000094","219011344069620",0.00,17.00,0,299.97,302.68,0.0,0.0,0.000,676485.8,676485.8,1547,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474361123,1025022.00
09/20/2016 04:45,2,0.000,ALERT,213.29,303.58,59.933,1474361103,"201051344000579","219011344069620",0.00,16.70,0,302.68,305.98,0.0,0.0,0.000,569114.2,569114.2,1510,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474361125,1025023.00
09/20/2016 04:45,2,0.000,ALERT,213.51,302.68,59.938,1474361103,"201051344000890","219011344069620",0.00,16.30,0,300.87,305.08,0.0,0.0,0.000,562235.1,562235.1,1515,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474361126,1025024.00
09/20/2016 04:45,2,0.000,ALERT,213.74,302.37,59.975,1474361103,"201051344000438","219011344069620",0.00,16.00,0,300.57,304.18,0.0,0.0,0.000,563676.3,563676.3,1512,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474361128,1025025.00
09/20/2016 04:45,2,0.000,ALERT,213.74,301.77,59.981,1474361103,"201051344000417","219011344069620",0.00,16.30,0,299.67,303.28,0.0,0.0,0.000,554717.5,554717.5,1511,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474361130,1025026.00
09/20/2016 04:45,2,0.000,ALERT,213.29,301.77,59.975,1474361103,"274151322000083","219011344069620",0.00,17.00,0,300.87,303.88,0.0,0.0,0.000,814473.3,814473.3,1509,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474361132,1025027.00
09/20/2016 04:45,2,0.000,ALERT,213.74,301.77,59.944,1474361103,"274151322000076","219011344069620",0.00,17.00,0,300.27,303.88,0.0,0.0,0.000,869405.0,869405.0,1518,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474361134,1025028.00
09/20/2016 04:45,2,0.000,ALERT,213.51,304.18,59.970,1474361103,"201051344000868","219011344069620",0.00,16.70,0,302.68,306.28,0.0,0.0,0.000,553533.1,553533.1,1517,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474361135,1025029.00
09/20/2016 04:45,2,0.000,ALERT,213.06,303.28,60.012,1474361103,"274151322000095","219011344069620",0.00,16.70,0,301.17,304.48,0.0,0.0,0.000,860642.3,860642.3,1516,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474361137,1025030.00
09/20/2016 04:45,2,0.000,ALERT,213.29,302.98,59.991,1474361103,"201051344000988","219011344069620",0.00,16.70,0,299.37,305.08,0.0,0.0,0.000,534558.9,534558.9,1512,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474361139,1025031.00
09/20/2016 04:45,2,0.000,ALERT,213.51,301.47,59.975,1474361103,"201051344001025","219011344069620",0.00,15.80,0,300.27,304.48,0.0,0.0,0.000,563903.5,563903.5,1512,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474361141,1025032.00
09/20/2016 04:45,2,0.000,ALERT,213.74,303.88,59.970,1474361103,"201051344000458","219011344069620",0.00,17.30,0,302.07,305.98,0.0,0.0,0.000,560900.4,560900.4,1521,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474361142,1025033.00
09/20/2016 04:45,2,0.000,ALERT,214.19,303.58,59.996,1474361103,"201051344000853","219011344069620",0.00,16.70,0,301.77,305.68,0.0,0.0,0.000,560202.5,560202.5,1527,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474361144,1025034.00
09/20/2016 04:45,2,0.000,ALERT,213.96,302.37,59.970,1474361103,"201051344000685","219011344069620",0.00,16.30,0,300.57,304.18,0.0,0.0,0.000,562883.3,562883.3,1517,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474361146,1025035.00
09/20/2016 04:45,2,0.000,ALERT,213.74,301.77,59.975,1474361103,"201051344000917","219011344069620",0.00,17.30,0,299.37,303.28,0.0,0.0,0.000,559838.0,559838.0,1514,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474361148,1025036.00
09/20/2016 04:45,2,0.000,ALERT,213.96,302.37,59.944,1474361103,"201051344001145","219011344069620",0.00,16.30,0,300.87,304.78,0.0,0.0,0.000,565043.7,565043.7,1514,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474361150,1025037.00
09/20/2016 04:45,2,0.000,ALERT,213.96,301.77,59.970,1474361103,"201051344000651","219011344069620",0.00,15.80,0,299.97,303.58,0.0,0.0,0.000,558189.1,558189.1,1511,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474361151,1025038.00
09/20/2016 04:45,2,0.000,ALERT,212.83,301.47,59.959,1474361103,"274151322000088","219011344069620",0.00,17.30,0,300.27,303.58,0.0,0.0,0.000,783820.7,783820.7,1507,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474361153,1025039.00
09/20/2016 04:45,2,0.000,ALERT,213.51,300.87,59.970,1474361103,"274151322000068","219011344069620",0.00,17.50,0,299.97,302.68,0.0,0.0,0.000,676965.2,676965.2,1543,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474361155,1025040.00
09/20/2016 04:45,2,0.000,ALERT,213.29,302.07,59.949,1474361103,"201051344001135","219011344069620",0.00,16.30,0,300.87,304.48,0.0,0.0,0.000,554335.0,554335.0,1510,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474361157,1025041.00
09/20/2016 04:45,2,0.000,ALERT,213.29,304.18,59.970,1474361103,"201051344000594","219011344069620",0.00,16.30,0,301.47,305.98,0.0,0.0,0.000,565293.2,565293.2,1516,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474361158,1025042.00
09/20/2016 04:45,2,0.000,ALERT,213.74,302.07,59.965,1474361103,"201051344001203","219011344069620",0.00,16.30,0,300.87,305.68,0.0,0.0,0.000,562560.7,562560.7,1515,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474361160,1025043.00
09/20/2016 04:45,2,0.000,ALERT,212.83,301.77,59.959,1474361103,"274151322000054","219011344069620",0.00,17.80,0,300.57,304.18,0.0,0.0,0.000,799937.4,799937.4,1505,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474361162,1025044.00
09/20/2016 04:45,2,0.000,ALERT,213.74,303.28,59.965,1474361103,"201051344000867","219011344069620",0.00,17.00,0,301.47,305.98,0.0,0.0,0.000,552598.5,552598.5,1520,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474361164,1025045.00
09/20/2016 04:45,2,0.000,ALERT,213.74,302.37,59.965,1474361103,"201051344001093","219011344069620",0.00,17.00,0,300.57,303.88,0.0,0.0,0.000,559207.4,559207.4,1518,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474361166,1025046.00
09/20/2016 04:45,2,0.000,ALERT,213.29,303.28,59.965,1474361103,"201051344000900","219011344069620",0.00,16.70,0,301.77,305.38,0.0,0.0,0.000,569433.5,569433.5,1521,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474361168,1025047.00
09/20/2016 04:45,2,0.000,ALERT,213.74,302.68,59.965,1474361103,"201051344000648","219011344069620",0.00,16.00,0,301.47,305.38,0.0,0.0,0.000,558094.5,558094.5,1514,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474361169,1025048.00
09/20/2016 04:45,2,0.000,ALERT,213.51,303.88,59.975,1474361103,"201051344000569","219011344069620",0.00,17.00,0,302.37,306.28,0.0,0.0,0.000,569389.6,569389.6,1521,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474361171,1025049.00
09/20/2016 04:45,2,0.000,ALERT,213.74,303.58,59.986,1474361103,"201051344000983","219011344069620",0.00,16.70,0,302.37,305.98,0.0,0.0,0.000,561905.4,561905.4,1525,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474361173,1025050.00
09/20/2016 04:45,2,0.000,ALERT,213.74,302.98,59.959,1474361103,"201051344001158","219011344069620",0.00,16.00,0,301.47,305.08,0.0,0.0,0.000,553504.2,553504.2,1514,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474361175,1025051.00
09/20/2016 04:45,2,0.000,ALERT,213.96,303.58,59.922,1474361103,"201051344000576","219011344069620",0.00,16.70,0,302.07,305.98,0.0,0.0,0.000,561076.4,561076.4,1526,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474361177,1025052.00
09/20/2016 04:45,2,0.000,ALERT,213.29,301.17,59.959,1474361103,"274151322000087","219011344069620",0.00,17.80,0,299.97,303.28,0.0,0.0,0.000,772006.2,772006.2,1520,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474361178,1025053.00
09/20/2016 05:00,2,0.000,ALERT,214.19,303.88,59.949,1474362003,"201051344000645","219011344069620",0.00,17.00,0,301.47,305.38,0.0,0.0,0.000,560550.9,560550.9,1522,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474362005,1025054.00
09/20/2016 05:00,2,0.000,ALERT,213.29,302.07,59.981,1474362003,"274151322000085","219011344069620",0.00,17.30,0,299.37,303.58,0.0,0.0,0.000,799565.8,799565.8,1509,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474362007,1025055.00
09/20/2016 05:00,2,0.000,ALERT,214.41,303.88,59.965,1474362003,"201051344000633","219011344069620",0.00,16.00,0,299.67,305.08,0.0,0.0,0.000,552140.6,552140.6,1520,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474362008,1025056.00
09/20/2016 05:00,2,0.000,ALERT,213.96,303.88,59.917,1474362003,"201051344000469","219011344069620",0.00,16.00,0,300.57,305.08,0.0,0.0,0.000,554754.8,554754.8,1526,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474362010,1025057.00
09/20/2016 05:00,2,0.000,ALERT,213.29,302.37,59.954,1474362003,"201051344000646","219011344069620",0.00,16.00,0,299.97,303.58,0.0,0.0,0.000,555254.8,555254.8,1515,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474362012,1025058.00
09/20/2016 05:00,2,0.000,ALERT,213.06,302.98,59.949,1474362003,"274151322000052","219011344069620",0.00,17.00,0,299.37,303.88,0.0,0.0,0.000,821949.8,821949.8,1511,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474362014,1025059.00
09/20/2016 05:00,2,0.000,ALERT,213.74,302.37,59.959,1474362003,"201051344000585","219011344069620",0.00,16.00,0,299.67,303.88,0.0,0.0,0.000,565275.1,565275.1,1518,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474362016,1025060.00
09/20/2016 05:00,2,0.000,ALERT,213.74,302.98,59.996,1474362003,"201051344001230","219011344069620",0.00,16.00,0,300.57,304.18,0.0,0.0,0.000,558215.2,558215.2,1518,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474362017,1025061.00
09/20/2016 05:00,2,0.000,ALERT,214.19,303.28,59.917,1474362003,"201051344000582","219011344069620",0.00,16.00,0,300.87,304.48,0.0,0.0,0.000,550987.1,550987.1,1513,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474362019,1025062.00
09/20/2016 05:00,2,0.000,ALERT,213.29,302.37,59.954,1474362003,"201051344000955","219011344069620",0.00,16.30,0,300.27,303.58,0.0,0.0,0.000,564976.9,564976.9,1511,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474362021,1025063.00
09/20/2016 05:00,2,0.000,ALERT,213.06,301.47,59.907,1474362003,"274151322000094","219011344069620",0.00,16.70,0,299.07,302.98,0.0,0.0,0.000,676485.8,676485.8,1549,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474362023,1025064.00
09/20/2016 05:00,2,0.000,ALERT,213.74,304.48,59.975,1474362003,"201051344000579","219011344069620",0.00,16.30,0,301.77,305.98,0.0,0.0,0.000,569114.2,569114.2,1512,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474362025,1025065.00
09/20/2016 05:00,2,0.000,ALERT,213.51,302.98,59.959,1474362003,"201051344000890","219011344069620",0.00,16.00,0,300.87,305.08,0.0,0.0,0.000,562235.1,562235.1,1517,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474362026,1025066.00
09/20/2016 05:00,2,0.000,ALERT,213.74,302.37,59.959,1474362003,"201051344000438","219011344069620",0.00,16.00,0,300.57,304.18,0.0,0.0,0.000,563676.3,563676.3,1514,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474362028,1025067.00
09/20/2016 05:00,2,0.000,ALERT,213.96,301.77,59.922,1474362003,"201051344000417","219011344069620",0.00,16.30,0,299.67,303.28,0.0,0.0,0.000,554717.5,554717.5,1513,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474362030,1025068.00
09/20/2016 05:00,2,0.000,ALERT,213.29,302.37,59.949,1474362003,"274151322000083","219011344069620",0.00,16.70,0,299.97,303.88,0.0,0.0,0.000,814473.3,814473.3,1511,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474362032,1025069.00
09/20/2016 05:00,2,0.000,ALERT,213.74,302.37,59.949,1474362003,"274151322000076","219011344069620",0.00,17.00,0,299.07,303.88,0.0,0.0,0.000,869405.0,869405.0,1520,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474362034,1025070.00
09/20/2016 05:00,2,0.000,ALERT,213.74,304.78,59.959,1474362003,"201051344000868","219011344069620",0.00,16.30,0,302.07,306.28,0.0,0.0,0.000,553533.1,553533.1,1519,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474362035,1025071.00
09/20/2016 05:00,2,0.000,ALERT,213.06,302.98,59.949,1474362003,"274151322000095","219011344069620",0.00,16.30,0,300.27,304.48,0.0,0.0,0.000,860642.3,860642.3,1518,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474362037,1025072.00
09/20/2016 05:00,2,0.000,ALERT,213.51,303.88,59.954,1474362003,"201051344000988","219011344069620",0.00,16.70,0,299.07,305.38,0.0,0.0,0.000,534558.9,534558.9,1514,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474362039,1025073.00
09/20/2016 05:00,2,0.000,ALERT,213.51,301.77,59.954,1474362003,"201051344001025","219011344069620",0.00,15.80,0,299.67,304.18,0.0,0.0,0.000,563903.5,563903.5,1514,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474362041,1025074.00
09/20/2016 05:00,2,0.000,ALERT,213.74,304.18,59.954,1474362003,"201051344000458","219011344069620",0.00,17.30,0,301.77,306.28,0.0,0.0,0.000,560900.4,560900.4,1523,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474362043,1025075.00
09/20/2016 05:00,2,0.000,ALERT,214.19,303.88,59.949,1474362003,"201051344000853","219011344069620",0.00,16.30,0,301.17,305.68,0.0,0.0,0.000,560202.5,560202.5,1529,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474362045,1025076.00
09/20/2016 05:00,2,0.000,ALERT,213.96,302.37,59.949,1474362003,"201051344000685","219011344069620",0.00,16.30,0,300.27,303.88,0.0,0.0,0.000,562883.3,562883.3,1519,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474362046,1025077.00
09/20/2016 05:00,2,0.000,ALERT,213.74,301.47,59.975,1474362003,"201051344000917","219011344069620",0.00,17.30,0,299.07,303.28,0.0,0.0,0.000,559838.0,559838.0,1516,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474362048,1025078.00
09/20/2016 05:00,2,0.000,ALERT,213.96,302.68,59.970,1474362003,"201051344001145","219011344069620",0.00,16.00,0,300.27,304.48,0.0,0.0,0.000,565043.7,565043.7,1516,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474362050,1025079.00
09/20/2016 05:00,2,0.000,ALERT,213.96,301.77,59.949,1474362003,"201051344000651","219011344069620",0.00,15.80,0,299.67,303.28,0.0,0.0,0.000,558189.1,558189.1,1513,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474362052,1025080.00
09/20/2016 05:00,2,0.000,ALERT,212.61,301.47,59.949,1474362003,"274151322000088","219011344069620",0.00,17.30,0,299.37,303.28,0.0,0.0,0.000,783820.7,783820.7,1509,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474362054,1025081.00
09/20/2016 05:00,2,0.000,ALERT,213.74,301.47,59.944,1474362003,"274151322000068","219011344069620",0.00,17.50,0,298.47,302.68,0.0,0.0,0.000,676965.2,676965.2,1545,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474362055,1025082.00
09/20/2016 05:00,2,0.000,ALERT,213.29,302.37,59.949,1474362003,"201051344001135","219011344069620",0.00,16.30,0,300.57,304.18,0.0,0.0,0.000,554335.0,554335.0,1512,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474362057,1025083.00
