ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/20/2016 05:00,2,0.000,ALERT,213.74,304.78,59.922,1474362003,"201051344000594","219011344069620",0.00,16.30,0,301.47,305.98,0.0,0.0,0.000,565293.2,565293.2,1518,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474362059,1025084.00
09/20/2016 05:00,2,0.000,ALERT,213.74,302.37,59.944,1474362003,"201051344001203","219011344069620",0.00,16.00,0,300.27,305.38,0.0,0.0,0.000,562560.7,562560.7,1517,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474362061,1025085.00
09/20/2016 05:00,2,0.000,ALERT,213.06,302.07,59.938,1474362003,"274151322000054","219011344069620",0.00,17.50,0,299.67,304.18,0.0,0.0,0.000,799937.4,799937.4,1507,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474362063,1025086.00
09/20/2016 05:00,2,0.000,ALERT,214.19,303.88,59.944,1474362003,"201051344000867","219011344069620",0.00,17.00,0,300.87,305.98,0.0,0.0,0.000,552598.5,552598.5,1522,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474362064,1025087.00
09/20/2016 05:00,2,0.000,ALERT,213.74,302.37,59.928,1474362003,"201051344001093","219011344069620",0.00,17.00,0,300.27,303.58,0.0,0.0,0.000,559207.4,559207.4,1520,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474362066,1025088.00
09/20/2016 05:00,2,0.000,ALERT,213.51,303.88,59.954,1474362003,"201051344000900","219011344069620",0.00,16.30,0,300.87,305.38,0.0,0.0,0.000,569433.5,569433.5,1523,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474362068,1025089.00
09/20/2016 05:00,2,0.000,ALERT,213.96,303.28,59.944,1474362003,"201051344000648","219011344069620",0.00,15.80,0,300.57,305.68,0.0,0.0,0.000,558094.5,558094.5,1516,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474362070,1025090.00
09/20/2016 05:00,2,0.000,ALERT,213.74,304.18,59.949,1474362003,"201051344000569","219011344069620",0.00,16.70,0,302.07,306.28,0.0,0.0,0.000,569389.6,569389.6,1523,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474362071,1025091.00
09/20/2016 05:00,2,0.000,ALERT,213.74,303.88,59.949,1474362003,"201051344000983","219011344069620",0.00,16.70,0,301.77,305.98,0.0,0.0,0.000,561905.4,561905.4,1527,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474362073,1025092.00
09/20/2016 05:00,2,0.000,ALERT,213.51,303.28,59.949,1474362003,"201051344001158","219011344069620",0.00,15.80,0,300.87,305.08,0.0,0.0,0.000,553504.2,553504.2,1516,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474362075,1025093.00
09/20/2016 05:00,2,0.000,ALERT,213.96,303.88,59.986,1474362003,"201051344000576","219011344069620",0.00,16.30,0,301.47,305.68,0.0,0.0,0.000,561076.4,561076.4,1528,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474362077,1025094.00
09/20/2016 05:00,2,0.000,ALERT,213.06,301.47,59.912,1474362003,"274151322000087","219011344069620",0.00,17.50,0,299.07,302.98,0.0,0.0,0.000,772006.2,772006.2,1522,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474362079,1025095.00
09/20/2016 05:15,2,0.000,ALERT,213.96,303.28,59.959,1474362904,"201051344000645","219011344069620",0.00,16.70,0,301.47,305.38,0.0,0.0,0.000,560550.9,560550.9,1524,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474362906,1025096.00
09/20/2016 05:15,2,0.000,ALERT,212.83,300.87,59.917,1474362904,"274151322000085","219011344069620",0.00,17.00,0,298.77,303.28,0.0,0.0,0.000,799565.8,799565.8,1511,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474362908,1025097.00
09/20/2016 05:15,2,0.000,ALERT,214.19,303.28,59.959,1474362904,"201051344000633","219011344069620",0.00,15.80,0,299.97,305.08,0.0,0.0,0.000,552140.6,552140.6,1522,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474362910,1025098.00
09/20/2016 05:15,2,0.000,ALERT,213.51,303.28,59.959,1474362904,"201051344000469","219011344069620",0.00,15.80,0,300.57,305.08,0.0,0.0,0.000,554754.8,554754.8,1528,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474362912,1025099.00
09/20/2016 05:15,2,0.000,ALERT,213.06,302.07,59.949,1474362904,"201051344000646","219011344069620",0.00,15.80,0,299.67,303.88,0.0,0.0,0.000,555254.8,555254.8,1517,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474362913,1025100.00
09/20/2016 05:15,2,0.000,ALERT,212.38,301.47,59.944,1474362904,"274151322000052","219011344069620",0.00,16.70,0,298.47,303.88,0.0,0.0,0.000,821949.8,821949.8,1513,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474362915,1025101.00
09/20/2016 05:15,2,0.000,ALERT,213.74,302.37,59.959,1474362904,"201051344000585","219011344069620",0.00,16.00,0,299.97,304.18,0.0,0.0,0.000,565275.1,565275.1,1520,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474362917,1025102.00
09/20/2016 05:15,2,0.000,ALERT,213.29,302.37,59.959,1474362904,"201051344001230","219011344069620",0.00,15.80,0,300.57,304.48,0.0,0.0,0.000,558215.2,558215.2,1520,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474362919,1025103.00
09/20/2016 05:15,2,0.000,ALERT,213.74,302.68,59.949,1474362904,"201051344000582","219011344069620",0.00,15.80,0,300.87,304.78,0.0,0.0,0.000,550987.1,550987.1,1515,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474362921,1025104.00
09/20/2016 05:15,2,0.000,ALERT,213.06,302.37,59.954,1474362904,"201051344000955","219011344069620",0.00,16.00,0,300.27,303.88,0.0,0.0,0.000,564976.9,564976.9,1513,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474362922,1025105.00
09/20/2016 05:15,2,0.000,ALERT,212.83,300.27,59.954,1474362904,"274151322000094","219011344069620",0.00,16.30,0,298.47,302.68,0.0,0.0,0.000,676485.8,676485.8,1551,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474362924,1025106.00
09/20/2016 05:15,2,0.000,ALERT,213.51,303.88,59.954,1474362904,"201051344000579","219011344069620",0.00,16.00,0,302.07,306.28,0.0,0.0,0.000,569114.2,569114.2,1514,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474362926,1025107.00
09/20/2016 05:15,2,0.000,ALERT,213.29,302.68,59.954,1474362904,"201051344000890","219011344069620",0.00,16.00,0,301.17,305.08,0.0,0.0,0.000,562235.1,562235.1,1519,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474362928,1025108.00
09/20/2016 05:15,2,0.000,ALERT,213.51,302.07,59.949,1474362904,"201051344000438","219011344069620",0.00,15.80,0,300.57,304.18,0.0,0.0,0.000,563676.3,563676.3,1516,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474362929,1025109.00
09/20/2016 05:15,2,0.000,ALERT,213.51,301.77,59.917,1474362904,"201051344000417","219011344069620",0.00,15.80,0,299.97,303.58,0.0,0.0,0.000,554717.5,554717.5,1515,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474362931,1025110.00
09/20/2016 05:15,2,0.000,ALERT,212.61,301.47,59.959,1474362904,"274151322000083","219011344069620",0.00,16.30,0,298.77,304.18,0.0,0.0,0.000,814473.3,814473.3,1513,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474362933,1025111.00
09/20/2016 05:15,2,0.000,ALERT,213.06,300.87,59.944,1474362904,"274151322000076","219011344069620",0.00,16.70,0,298.77,303.58,0.0,0.0,0.000,869405.0,869405.0,1522,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474362935,1025112.00
09/20/2016 05:15,2,0.000,ALERT,213.51,304.18,59.954,1474362904,"201051344000868","219011344069620",0.00,16.30,0,302.07,306.28,0.0,0.0,0.000,553533.1,553533.1,1521,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474362937,1025113.00
09/20/2016 05:15,2,0.000,ALERT,212.61,301.77,59.954,1474362904,"274151322000095","219011344069620",0.00,16.30,0,299.67,304.48,0.0,0.0,0.000,860642.3,860642.3,1520,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474362938,1025114.00
09/20/2016 05:15,2,0.000,ALERT,213.29,303.58,59.917,1474362904,"201051344000988","219011344069620",0.00,16.30,0,299.07,305.38,0.0,0.0,0.000,534558.9,534558.9,1516,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474362940,1025115.00
09/20/2016 05:15,2,0.000,ALERT,213.29,301.47,59.917,1474362904,"201051344001025","219011344069620",0.00,15.50,0,299.67,304.18,0.0,0.0,0.000,563903.5,563903.5,1516,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474362942,1025116.00
09/20/2016 05:15,2,0.000,ALERT,213.29,303.58,59.965,1474362904,"201051344000458","219011344069620",0.00,17.00,0,301.77,306.28,0.0,0.0,0.000,560900.4,560900.4,1525,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474362944,1025117.00
09/20/2016 05:15,2,0.000,ALERT,213.96,303.58,59.928,1474362904,"201051344000853","219011344069620",0.00,16.00,0,301.47,305.98,0.0,0.0,0.000,560202.5,560202.5,1531,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474362946,1025118.00
09/20/2016 05:15,2,0.000,ALERT,213.74,302.37,59.954,1474362904,"201051344000685","219011344069620",0.00,16.00,0,299.97,303.88,0.0,0.0,0.000,562883.3,562883.3,1521,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474362947,1025119.00
09/20/2016 05:15,2,0.000,ALERT,213.51,301.47,59.954,1474362904,"201051344000917","219011344069620",0.00,17.00,0,299.07,303.28,0.0,0.0,0.000,559838.0,559838.0,1518,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474362949,1025120.00
09/20/2016 05:15,2,0.000,ALERT,213.74,302.37,59.970,1474362904,"201051344001145","219011344069620",0.00,15.80,0,300.87,304.78,0.0,0.0,0.000,565043.7,565043.7,1518,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474362951,1025121.00
09/20/2016 05:15,2,0.000,ALERT,213.29,300.87,59.954,1474362904,"201051344000651","219011344069620",0.00,15.50,0,299.97,303.58,0.0,0.0,0.000,558189.1,558189.1,1515,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474362953,1025122.00
09/20/2016 05:15,2,0.000,ALERT,212.16,300.87,59.986,1474362904,"274151322000088","219011344069620",0.00,17.00,0,298.47,303.28,0.0,0.0,0.000,783820.7,783820.7,1511,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474362954,1025123.00
09/20/2016 05:15,2,0.000,ALERT,213.06,300.57,59.965,1474362904,"274151322000068","219011344069620",0.00,17.30,0,297.87,302.37,0.0,0.0,0.000,676965.2,676965.2,1547,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474362956,1025124.00
09/20/2016 05:15,2,0.000,ALERT,212.83,301.77,59.965,1474362904,"201051344001135","219011344069620",0.00,15.80,0,300.57,304.48,0.0,0.0,0.000,554335.0,554335.0,1514,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474362958,1025125.00
09/20/2016 05:15,2,0.000,ALERT,213.06,304.18,59.954,1474362904,"201051344000594","219011344069620",0.00,16.00,0,301.47,306.28,0.0,0.0,0.000,565293.2,565293.2,1520,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474362960,1025126.00
09/20/2016 05:15,2,0.000,ALERT,213.06,301.47,59.970,1474362904,"201051344001203","219011344069620",0.00,16.00,0,299.97,305.68,0.0,0.0,0.000,562560.7,562560.7,1519,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474362962,1025127.00
09/20/2016 05:15,2,0.000,ALERT,212.38,301.77,59.959,1474362904,"274151322000054","219011344069620",0.00,17.30,0,298.77,303.88,0.0,0.0,0.000,799937.4,799937.4,1509,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474362964,1025128.00
09/20/2016 05:15,2,0.000,ALERT,213.74,303.28,59.986,1474362904,"201051344000867","219011344069620",0.00,16.70,0,301.17,305.98,0.0,0.0,0.000,552598.5,552598.5,1524,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474362965,1025129.00
09/20/2016 05:15,2,0.000,ALERT,213.06,301.47,59.965,1474362904,"201051344001093","219011344069620",0.00,16.70,0,300.27,304.18,0.0,0.0,0.000,559207.4,559207.4,1522,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474362967,1025130.00
09/20/2016 05:15,2,0.000,ALERT,213.29,303.28,59.954,1474362904,"201051344000900","219011344069620",0.00,16.30,0,301.47,305.68,0.0,0.0,0.000,569433.5,569433.5,1525,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474362969,1025131.00
09/20/2016 05:15,2,0.000,ALERT,213.51,302.68,60.012,1474362904,"201051344000648","219011344069620",0.00,15.80,0,300.87,305.38,0.0,0.0,0.000,558094.5,558094.5,1518,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474362971,1025132.00
09/20/2016 05:15,2,0.000,ALERT,213.51,303.88,59.970,1474362904,"201051344000569","219011344069620",0.00,16.30,0,302.07,305.98,0.0,0.0,0.000,569389.6,569389.6,1525,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474362973,1025133.00
09/20/2016 05:15,2,0.000,ALERT,213.51,303.88,60.002,1474362904,"201051344000983","219011344069620",0.00,16.30,0,301.77,305.68,0.0,0.0,0.000,561905.4,561905.4,1529,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474362975,1025134.00
09/20/2016 05:15,2,0.000,ALERT,213.29,302.98,59.954,1474362904,"201051344001158","219011344069620",0.00,15.50,0,300.87,304.78,0.0,0.0,0.000,553504.2,553504.2,1518,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474362977,1025135.00
09/20/2016 05:15,2,0.000,ALERT,213.96,303.58,59.959,1474362904,"201051344000576","219011344069620",0.00,16.00,0,301.47,305.68,0.0,0.0,0.000,561076.4,561076.4,1530,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474362978,1025136.00
09/20/2016 05:15,2,0.000,ALERT,212.83,300.87,59.959,1474362904,"274151322000087","219011344069620",0.00,17.50,0,298.17,302.98,0.0,0.0,0.000,772006.2,772006.2,1524,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474362980,1025137.00
09/20/2016 05:30,2,0.000,ALERT,213.29,302.07,59.970,1474363803,"201051344000645","219011344069620",0.00,16.30,0,301.17,304.78,0.0,0.0,0.000,560550.9,560550.9,1526,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474363805,1025138.00
09/20/2016 05:30,2,0.000,ALERT,212.38,299.97,59.965,1474363803,"274151322000085","219011344069620",0.00,16.70,0,298.77,302.37,0.0,0.0,0.000,799565.8,799565.8,1513,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474363807,1025139.00
09/20/2016 05:30,2,0.000,ALERT,213.51,302.07,59.970,1474363803,"201051344000633","219011344069620",0.00,15.50,0,299.37,304.78,0.0,0.0,0.000,552140.6,552140.6,1524,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474363808,1025140.00
09/20/2016 05:30,2,0.000,ALERT,213.06,302.37,59.933,1474363803,"201051344000469","219011344069620",0.00,15.50,0,300.27,304.78,0.0,0.0,0.000,554754.8,554754.8,1530,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474363810,1025141.00
09/20/2016 05:30,2,0.000,ALERT,212.38,299.97,60.002,1474363803,"201051344000646","219011344069620",0.00,15.50,0,298.77,303.28,0.0,0.0,0.000,555254.8,555254.8,1519,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474363812,1025142.00
09/20/2016 05:30,2,0.000,ALERT,211.93,299.67,59.965,1474363803,"274151322000052","219011344069620",0.00,16.70,0,298.17,302.98,0.0,0.0,0.000,821949.8,821949.8,1515,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474363814,1025143.00
09/20/2016 05:30,2,0.000,ALERT,212.83,300.57,59.933,1474363803,"201051344000585","219011344069620",0.00,15.80,0,298.77,303.88,0.0,0.0,0.000,565275.1,565275.1,1522,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474363816,1025144.00
09/20/2016 05:30,2,0.000,ALERT,212.61,300.57,59.965,1474363803,"201051344001230","219011344069620",0.00,15.50,0,299.67,303.88,0.0,0.0,0.000,558215.2,558215.2,1522,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474363818,1025145.00
09/20/2016 05:30,2,0.000,ALERT,213.06,301.17,59.965,1474363803,"201051344000582","219011344069620",0.00,15.80,0,299.97,304.18,0.0,0.0,0.000,550987.1,550987.1,1517,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474363819,1025146.00
09/20/2016 05:30,2,0.000,ALERT,212.16,300.27,59.965,1474363803,"201051344000955","219011344069620",0.00,15.80,0,299.37,303.58,0.0,0.0,0.000,564976.9,564976.9,1515,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474363821,1025147.00
09/20/2016 05:30,2,0.000,ALERT,212.16,299.37,59.959,1474363803,"274151322000094","219011344069620",0.00,16.00,0,298.17,302.07,0.0,0.0,0.000,676485.8,676485.8,1553,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474363823,1025148.00
09/20/2016 05:30,2,0.000,ALERT,212.83,302.68,59.965,1474363803,"201051344000579","219011344069620",0.00,15.80,0,301.77,305.68,0.0,0.0,0.000,569114.2,569114.2,1516,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474363825,1025149.00
09/20/2016 05:30,2,0.000,ALERT,212.61,300.57,59.996,1474363803,"201051344000890","219011344069620",0.00,15.80,0,299.97,304.48,0.0,0.0,0.000,562235.1,562235.1,1521,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474363827,1025150.00
09/20/2016 05:30,2,0.000,ALERT,212.83,300.27,59.970,1474363803,"201051344000438","219011344069620",0.00,15.50,0,299.37,303.88,0.0,0.0,0.000,563676.3,563676.3,1518,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474363829,1025151.00
09/20/2016 05:30,2,0.000,ALERT,212.83,299.67,59.965,1474363803,"201051344000417","219011344069620",0.00,15.50,0,298.77,302.98,0.0,0.0,0.000,554717.5,554717.5,1517,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474363831,1025152.00
09/20/2016 05:30,2,0.000,ALERT,212.16,300.87,59.975,1474363803,"274151322000083","219011344069620",0.00,16.00,0,298.77,303.28,0.0,0.0,0.000,814473.3,814473.3,1515,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474363832,1025153.00
09/20/2016 05:30,2,0.000,ALERT,212.83,299.97,59.954,1474363803,"274151322000076","219011344069620",0.00,16.30,0,298.47,302.68,0.0,0.0,0.000,869405.0,869405.0,1524,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474363834,1025154.00
09/20/2016 05:30,2,0.000,ALERT,212.83,302.98,59.959,1474363803,"201051344000868","219011344069620",0.00,16.00,0,302.07,305.98,0.0,0.0,0.000,553533.1,553533.1,1523,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474363836,1025155.00
09/20/2016 05:30,2,0.000,ALERT,212.16,300.87,59.959,1474363803,"274151322000095","219011344069620",0.00,16.00,0,299.37,303.28,0.0,0.0,0.000,860642.3,860642.3,1522,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474363838,1025156.00
09/20/2016 05:30,2,0.000,ALERT,212.83,302.37,59.954,1474363803,"201051344000988","219011344069620",0.00,16.00,0,298.77,304.78,0.0,0.0,0.000,534558.9,534558.9,1518,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474363840,1025157.00
09/20/2016 05:30,2,0.000,ALERT,212.61,299.67,59.965,1474363803,"201051344001025","219011344069620",0.00,15.30,0,298.77,304.18,0.0,0.0,0.000,563903.5,563903.5,1518,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474363841,1025158.00
09/20/2016 05:30,2,0.000,ALERT,213.06,302.68,59.996,1474363803,"201051344000458","219011344069620",0.00,16.70,0,301.47,305.98,0.0,0.0,0.000,560900.4,560900.4,1527,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474363843,1025159.00
09/20/2016 05:30,2,0.000,ALERT,213.51,302.07,59.933,1474363803,"201051344000853","219011344069620",0.00,15.80,0,301.17,305.38,0.0,0.0,0.000,560202.5,560202.5,1533,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474363845,1025160.00
09/20/2016 05:30,2,0.000,ALERT,213.06,300.57,59.975,1474363803,"201051344000685","219011344069620",0.00,15.80,0,299.37,303.88,0.0,0.0,0.000,562883.3,562883.3,1523,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474363847,1025161.00
09/20/2016 05:30,2,0.000,ALERT,212.83,299.97,59.981,1474363803,"201051344000917","219011344069620",0.00,16.70,0,298.17,302.98,0.0,0.0,0.000,559838.0,559838.0,1520,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474363849,1025162.00
09/20/2016 05:30,2,0.000,ALERT,212.83,300.27,59.959,1474363803,"201051344001145","219011344069620",0.00,15.50,0,299.67,304.18,0.0,0.0,0.000,565043.7,565043.7,1520,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474363850,1025163.00
09/20/2016 05:30,2,0.000,ALERT,212.83,299.67,59.965,1474363803,"201051344000651","219011344069620",0.00,15.30,0,298.77,302.98,0.0,0.0,0.000,558189.1,558189.1,1517,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474363852,1025164.00
09/20/2016 05:30,2,0.000,ALERT,211.70,299.67,59.991,1474363803,"274151322000088","219011344069620",0.00,16.70,0,298.47,302.37,0.0,0.0,0.000,783820.7,783820.7,1513,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474363854,1025165.00
09/20/2016 05:30,2,0.000,ALERT,212.83,299.07,59.954,1474363803,"274151322000068","219011344069620",0.00,17.00,0,297.87,301.77,0.0,0.0,0.000,676965.2,676965.2,1549,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474363856,1025166.00
09/20/2016 05:30,2,0.000,ALERT,212.38,299.97,59.991,1474363803,"201051344001135","219011344069620",0.00,15.80,0,299.37,303.88,0.0,0.0,0.000,554335.0,554335.0,1516,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474363858,1025167.00
09/20/2016 05:30,2,0.000,ALERT,212.61,302.98,59.954,1474363803,"201051344000594","219011344069620",0.00,15.80,0,301.17,305.38,0.0,0.0,0.000,565293.2,565293.2,1522,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474363859,1025168.00
09/20/2016 05:30,2,0.000,ALERT,212.83,300.27,59.965,1474363803,"201051344001203","219011344069620",0.00,15.80,0,299.07,305.38,0.0,0.0,0.000,562560.7,562560.7,1521,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474363861,1025169.00
09/20/2016 05:30,2,0.000,ALERT,212.16,300.27,59.959,1474363803,"274151322000054","219011344069620",0.00,17.00,0,298.77,302.98,0.0,0.0,0.000,799937.4,799937.4,1511,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474363863,1025170.00
09/20/2016 05:30,2,0.000,ALERT,213.29,302.07,59.975,1474363803,"201051344000867","219011344069620",0.00,16.30,0,300.87,305.08,0.0,0.0,0.000,552598.5,552598.5,1526,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474363865,1025171.00
09/20/2016 05:30,2,0.000,ALERT,212.61,300.27,59.991,1474363803,"201051344001093","219011344069620",0.00,16.30,0,299.07,303.58,0.0,0.0,0.000,559207.4,559207.4,1524,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474363866,1025172.00
09/20/2016 05:30,2,0.000,ALERT,212.83,302.07,59.965,1474363803,"201051344000900","219011344069620",0.00,16.00,0,300.87,304.78,0.0,0.0,0.000,569433.5,569433.5,1527,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474363868,1025173.00
09/20/2016 05:30,2,0.000,ALERT,213.06,301.77,59.975,1474363803,"201051344000648","219011344069620",0.00,15.50,0,300.57,305.08,0.0,0.0,0.000,558094.5,558094.5,1520,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474363870,1025174.00
09/20/2016 05:30,2,0.000,ALERT,213.06,302.98,59.959,1474363803,"201051344000569","219011344069620",0.00,16.00,0,301.77,305.68,0.0,0.0,0.000,569389.6,569389.6,1527,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474363872,1025175.00
09/20/2016 05:30,2,0.000,ALERT,213.06,302.37,59.949,1474363803,"201051344000983","219011344069620",0.00,16.00,0,301.47,305.38,0.0,0.0,0.000,561905.4,561905.4,1531,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474363874,1025176.00
09/20/2016 05:30,2,0.000,ALERT,213.06,302.07,59.954,1474363803,"201051344001158","219011344069620",0.00,15.30,0,300.57,304.48,0.0,0.0,0.000,553504.2,553504.2,1520,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474363875,1025177.00
09/20/2016 05:30,2,0.000,ALERT,213.51,302.98,59.959,1474363803,"201051344000576","219011344069620",0.00,15.80,0,301.17,305.08,0.0,0.0,0.000,561076.4,561076.4,1532,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474363877,1025178.00
09/20/2016 05:30,2,0.000,ALERT,212.61,299.67,59.954,1474363803,"274151322000087","219011344069620",0.00,17.30,0,297.87,302.37,0.0,0.0,0.000,772006.2,772006.2,1526,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474363879,1025179.00
09/20/2016 05:45,2,0.000,ALERT,213.06,301.17,59.986,1474364703,"201051344000645","219011344069620",0.00,16.00,0,299.67,303.88,0.0,0.0,0.000,560550.9,560550.9,1528,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474364705,1025180.00
09/20/2016 05:45,2,0.000,ALERT,212.16,299.67,59.986,1474364703,"274151322000085","219011344069620",0.00,16.30,0,297.26,301.47,0.0,0.0,0.000,799565.8,799565.8,1515,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474364707,1025181.00
09/20/2016 05:45,2,0.000,ALERT,213.06,301.17,59.991,1474364703,"201051344000633","219011344069620",0.00,15.30,0,297.87,303.58,0.0,0.0,0.000,552140.6,552140.6,1526,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474364709,1025182.00
09/20/2016 05:45,2,0.000,ALERT,212.61,301.47,59.965,1474364703,"201051344000469","219011344069620",0.00,15.30,0,298.77,303.88,0.0,0.0,0.000,554754.8,554754.8,1532,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474364710,1025183.00
09/20/2016 05:45,2,0.000,ALERT,211.93,299.97,60.007,1474364703,"201051344000646","219011344069620",0.00,15.30,0,297.87,301.47,0.0,0.0,0.000,555254.8,555254.8,1521,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474364712,1025184.00
09/20/2016 05:45,2,0.000,ALERT,211.93,299.97,59.986,1474364703,"274151322000052","219011344069620",0.00,16.30,0,297.26,301.77,0.0,0.0,0.000,821949.8,821949.8,1517,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474364714,1025185.00
09/20/2016 05:45,2,0.000,ALERT,212.61,300.57,59.986,1474364703,"201051344000585","219011344069620",0.00,15.50,0,297.87,301.77,0.0,0.0,0.000,565275.1,565275.1,1524,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474364716,1025186.00
09/20/2016 05:45,2,0.000,ALERT,212.16,300.57,60.007,1474364703,"201051344001230","219011344069620",0.00,15.30,0,298.47,302.07,0.0,0.0,0.000,558215.2,558215.2,1524,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474364717,1025187.00
09/20/2016 05:45,2,0.000,ALERT,212.61,300.87,59.996,1474364703,"201051344000582","219011344069620",0.00,15.30,0,299.07,302.37,0.0,0.0,0.000,550987.1,550987.1,1519,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474364719,1025188.00
09/20/2016 05:45,2,0.000,ALERT,211.93,300.27,60.023,1474364703,"201051344000955","219011344069620",0.00,15.50,0,298.17,301.47,0.0,0.0,0.000,564976.9,564976.9,1517,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474364721,1025189.00
09/20/2016 05:45,2,0.000,ALERT,211.93,298.77,60.002,1474364703,"274151322000094","219011344069620",0.00,16.00,0,296.96,300.57,0.0,0.0,0.000,676485.8,676485.8,1555,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474364723,1025190.00
09/20/2016 05:45,2,0.000,ALERT,212.61,302.37,59.975,1474364703,"201051344000579","219011344069620",0.00,15.50,0,300.27,304.78,0.0,0.0,0.000,569114.2,569114.2,1518,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474364725,1025191.00
09/20/2016 05:45,2,0.000,ALERT,212.16,300.87,60.023,1474364703,"201051344000890","219011344069620",0.00,15.50,0,298.47,302.68,0.0,0.0,0.000,562235.1,562235.1,1523,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474364727,1025192.00
09/20/2016 05:45,2,0.000,ALERT,212.38,300.27,59.981,1474364703,"201051344000438","219011344069620",0.00,15.30,0,298.47,302.37,0.0,0.0,0.000,563676.3,563676.3,1520,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474364728,1025193.00
09/20/2016 05:45,2,0.000,ALERT,212.61,299.97,59.981,1474364703,"201051344000417","219011344069620",0.00,15.30,0,297.57,301.17,0.0,0.0,0.000,554717.5,554717.5,1519,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474364730,1025194.00
09/20/2016 05:45,2,0.000,ALERT,211.93,299.67,59.975,1474364703,"274151322000083","219011344069620",0.00,16.00,0,297.57,301.77,0.0,0.0,0.000,814473.3,814473.3,1517,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474364732,1025195.00
09/20/2016 05:45,2,0.000,ALERT,212.38,299.07,59.949,1474364703,"274151322000076","219011344069620",0.00,16.00,0,297.26,301.77,0.0,0.0,0.000,869405.0,869405.0,1526,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474364734,1025196.00
09/20/2016 05:45,2,0.000,ALERT,212.61,302.37,59.986,1474364703,"201051344000868","219011344069620",0.00,15.80,0,300.57,304.78,0.0,0.0,0.000,553533.1,553533.1,1525,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474364735,1025197.00
09/20/2016 05:45,2,0.000,ALERT,211.93,300.87,59.975,1474364703,"274151322000095","219011344069620",0.00,15.80,0,298.47,302.37,0.0,0.0,0.000,860642.3,860642.3,1524,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474364737,1025198.00
09/20/2016 05:45,2,0.000,ALERT,212.38,301.47,59.981,1474364703,"201051344000988","219011344069620",0.00,15.80,0,297.26,303.88,0.0,0.0,0.000,534558.9,534558.9,1520,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474364739,1025199.00
09/20/2016 05:45,2,0.000,ALERT,212.16,299.67,59.986,1474364703,"201051344001025","219011344069620",0.00,15.00,0,297.87,302.37,0.0,0.0,0.000,563903.5,563903.5,1520,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474364741,1025200.00
09/20/2016 05:45,2,0.000,ALERT,212.38,301.77,59.981,1474364703,"201051344000458","219011344069620",0.00,16.30,0,299.97,304.78,0.0,0.0,0.000,560900.4,560900.4,1529,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474364743,1025201.00
09/20/2016 05:45,2,0.000,ALERT,213.29,301.47,59.938,1474364703,"201051344000853","219011344069620",0.00,15.50,0,299.97,304.18,0.0,0.0,0.000,560202.5,560202.5,1535,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474364744,1025202.00
09/20/2016 05:45,2,0.000,ALERT,212.61,300.57,59.975,1474364703,"201051344000685","219011344069620",0.00,15.50,0,298.47,301.77,0.0,0.0,0.000,562883.3,562883.3,1525,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474364746,1025203.00
09/20/2016 05:45,2,0.000,ALERT,212.38,299.97,59.986,1474364703,"201051344000917","219011344069620",0.00,16.30,0,297.26,301.17,0.0,0.0,0.000,559838.0,559838.0,1522,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474364748,1025204.00
09/20/2016 05:45,2,0.000,ALERT,212.61,300.57,59.981,1474364703,"201051344001145","219011344069620",0.00,15.30,0,298.77,302.37,0.0,0.0,0.000,565043.7,565043.7,1522,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474364750,1025205.00
09/20/2016 05:45,2,0.000,ALERT,212.61,299.67,59.981,1474364703,"201051344000651","219011344069620",0.00,15.00,0,297.57,301.47,0.0,0.0,0.000,558189.1,558189.1,1519,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474364752,1025206.00
09/20/2016 05:45,2,0.000,ALERT,211.48,299.97,59.970,1474364703,"274151322000088","219011344069620",0.00,16.30,0,297.26,301.17,0.0,0.0,0.000,783820.7,783820.7,1515,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474364754,1025207.00
09/20/2016 05:45,2,0.000,ALERT,212.61,298.47,59.981,1474364703,"274151322000068","219011344069620",0.00,16.70,0,296.66,300.57,0.0,0.0,0.000,676965.2,676965.2,1551,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474364756,1025208.00
09/20/2016 05:45,2,0.000,ALERT,211.93,299.97,59.975,1474364703,"201051344001135","219011344069620",0.00,15.50,0,298.77,302.37,0.0,0.0,0.000,554335.0,554335.0,1518,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474364757,1025209.00
09/20/2016 05:45,2,0.000,ALERT,212.38,302.37,59.986,1474364703,"201051344000594","219011344069620",0.00,15.50,0,299.37,304.48,0.0,0.0,0.000,565293.2,565293.2,1524,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474364759,1025210.00
09/20/2016 05:45,2,0.000,ALERT,212.38,299.97,59.981,1474364703,"201051344001203","219011344069620",0.00,15.50,0,298.47,303.58,0.0,0.0,0.000,562560.7,562560.7,1523,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474364761,1025211.00
09/20/2016 05:45,2,0.000,ALERT,211.93,299.97,59.949,1474364703,"274151322000054","219011344069620",0.00,16.70,0,297.57,302.07,0.0,0.0,0.000,799937.4,799937.4,1513,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474364763,1025212.00
09/20/2016 05:45,2,0.000,ALERT,212.83,301.47,59.981,1474364703,"201051344000867","219011344069620",0.00,16.00,0,299.67,304.48,0.0,0.0,0.000,552598.5,552598.5,1528,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474364765,1025213.00
09/20/2016 05:45,2,0.000,ALERT,212.16,299.97,60.002,1474364703,"201051344001093","219011344069620",0.00,16.00,0,298.17,301.77,0.0,0.0,0.000,559207.4,559207.4,1526,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474364766,1025214.00
09/20/2016 05:45,2,0.000,ALERT,212.38,301.47,59.991,1474364703,"201051344000900","219011344069620",0.00,15.80,0,299.37,303.88,0.0,0.0,0.000,569433.5,569433.5,1529,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474364768,1025215.00
09/20/2016 05:45,2,0.000,ALERT,212.83,300.87,60.002,1474364703,"201051344000648","219011344069620",0.00,15.30,0,299.37,304.18,0.0,0.0,0.000,558094.5,558094.5,1522,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474364770,1025216.00
09/20/2016 05:45,2,0.000,ALERT,212.61,302.07,59.996,1474364703,"201051344000569","219011344069620",0.00,15.80,0,300.57,304.78,0.0,0.0,0.000,569389.6,569389.6,1529,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474364772,1025217.00
09/20/2016 05:45,2,0.000,ALERT,212.83,301.77,59.981,1474364703,"201051344000983","219011344069620",0.00,15.80,0,300.27,304.48,0.0,0.0,0.000,561905.4,561905.4,1533,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474364774,1025218.00
09/20/2016 05:45,2,0.000,ALERT,212.61,301.47,59.991,1474364703,"201051344001158","219011344069620",0.00,15.00,0,299.07,303.58,0.0,0.0,0.000,553504.2,553504.2,1522,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474364775,1025219.00
09/20/2016 05:45,2,0.000,ALERT,213.06,302.07,59.991,1474364703,"201051344000576","219011344069620",0.00,15.50,0,299.67,304.18,0.0,0.0,0.000,561076.4,561076.4,1534,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474364777,1025220.00
09/20/2016 05:45,2,0.000,ALERT,211.93,298.47,59.986,1474364703,"274151322000087","219011344069620",0.00,17.00,0,296.66,301.17,0.0,0.0,0.000,772006.2,772006.2,1528,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474364779,1025221.00
09/20/2016 06:00,2,0.000,ALERT,211.70,299.37,59.986,1474365603,"201051344000645","219011344069620",0.00,15.80,0,298.47,302.98,0.0,0.0,0.000,560550.9,560550.9,1530,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474365605,1025222.00
09/20/2016 06:00,2,0.000,ALERT,210.80,297.87,60.018,1474365603,"274151322000085","219011344069620",0.00,16.00,0,296.06,300.87,0.0,0.0,0.000,799565.8,799565.8,1517,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474365607,1025223.00
09/20/2016 06:00,2,0.000,ALERT,211.70,299.07,59.986,1474365603,"201051344000633","219011344069620",0.00,15.00,0,296.96,302.68,0.0,0.0,0.000,552140.6,552140.6,1528,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474365609,1025224.00
09/20/2016 06:00,2,0.000,ALERT,211.25,299.07,59.944,1474365603,"201051344000469","219011344069620",0.00,15.00,0,297.57,302.68,0.0,0.0,0.000,554754.8,554754.8,1534,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474365611,1025225.00
09/20/2016 06:00,2,0.000,ALERT,210.80,297.87,59.949,1474365603,"201051344000646","219011344069620",0.00,15.00,0,296.66,301.47,0.0,0.0,0.000,555254.8,555254.8,1523,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474365612,1025226.00
09/20/2016 06:00,2,0.000,ALERT,210.35,297.26,59.975,1474365603,"274151322000052","219011344069620",0.00,16.00,0,295.76,301.47,0.0,0.0,0.000,821949.8,821949.8,1519,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474365614,1025227.00
09/20/2016 06:00,2,0.000,ALERT,211.25,298.47,59.981,1474365603,"201051344000585","219011344069620",0.00,15.30,0,296.96,301.77,0.0,0.0,0.000,565275.1,565275.1,1526,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474365616,1025228.00
