ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/20/2016 06:00,2,0.000,ALERT,211.03,298.47,59.986,1474365603,"201051344001230","219011344069620",0.00,15.00,0,297.57,302.07,0.0,0.0,0.000,558215.2,558215.2,1526,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474365618,1025229.00
09/20/2016 06:00,2,0.000,ALERT,211.48,299.07,59.991,1474365603,"201051344000582","219011344069620",0.00,15.00,0,297.87,302.37,0.0,0.0,0.000,550987.1,550987.1,1521,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474365620,1025230.00
09/20/2016 06:00,2,0.000,ALERT,210.80,298.17,59.991,1474365603,"201051344000955","219011344069620",0.00,15.50,0,297.26,301.77,0.0,0.0,0.000,564976.9,564976.9,1519,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474365622,1025231.00
09/20/2016 06:00,2,0.000,ALERT,211.03,297.26,59.981,1474365603,"274151322000094","219011344069620",0.00,15.80,0,295.76,299.97,0.0,0.0,0.000,676485.8,676485.8,1557,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474365623,1025232.00
09/20/2016 06:00,2,0.000,ALERT,211.25,299.97,59.981,1474365603,"201051344000579","219011344069620",0.00,15.30,0,299.07,303.88,0.0,0.0,0.000,569114.2,569114.2,1520,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474365625,1025233.00
09/20/2016 06:00,2,0.000,ALERT,211.03,298.77,59.975,1474365603,"201051344000890","219011344069620",0.00,15.30,0,297.87,302.68,0.0,0.0,0.000,562235.1,562235.1,1525,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474365627,1025234.00
09/20/2016 06:00,2,0.000,ALERT,211.25,298.47,59.970,1474365603,"201051344000438","219011344069620",0.00,15.00,0,297.26,302.37,0.0,0.0,0.000,563676.3,563676.3,1522,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474365629,1025235.00
09/20/2016 06:00,2,0.000,ALERT,211.25,297.57,59.975,1474365603,"201051344000417","219011344069620",0.00,15.30,0,296.66,301.47,0.0,0.0,0.000,554717.5,554717.5,1521,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474365631,1025236.00
09/20/2016 06:00,2,0.000,ALERT,211.03,299.07,59.965,1474365603,"274151322000083","219011344069620",0.00,15.80,0,296.06,301.47,0.0,0.0,0.000,814473.3,814473.3,1519,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474365632,1025237.00
09/20/2016 06:00,2,0.000,ALERT,211.25,297.26,59.959,1474365603,"274151322000076","219011344069620",0.00,16.00,0,296.06,300.87,0.0,0.0,0.000,869405.0,869405.0,1528,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474365634,1025238.00
09/20/2016 06:00,2,0.000,ALERT,211.25,300.27,59.975,1474365603,"201051344000868","219011344069620",0.00,15.50,0,299.07,304.18,0.0,0.0,0.000,553533.1,553533.1,1527,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474365636,1025239.00
09/20/2016 06:00,2,0.000,ALERT,210.80,298.77,59.975,1474365603,"274151322000095","219011344069620",0.00,15.50,0,296.96,301.77,0.0,0.0,0.000,860642.3,860642.3,1526,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474365638,1025240.00
09/20/2016 06:00,2,0.000,ALERT,211.25,299.37,59.970,1474365603,"201051344000988","219011344069620",0.00,15.50,0,296.06,302.98,0.0,0.0,0.000,534558.9,534558.9,1522,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474365640,1025241.00
09/20/2016 06:00,2,0.000,ALERT,210.57,297.26,59.970,1474365603,"201051344001025","219011344069620",0.00,15.00,0,296.66,302.68,0.0,0.0,0.000,563903.5,563903.5,1522,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474365641,1025242.00
09/20/2016 06:00,2,0.000,ALERT,211.25,299.37,59.944,1474365603,"201051344000458","219011344069620",0.00,16.00,0,298.47,303.88,0.0,0.0,0.000,560900.4,560900.4,1531,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474365643,1025243.00
09/20/2016 06:00,2,0.000,ALERT,211.70,299.07,59.959,1474365603,"201051344000853","219011344069620",0.00,15.30,0,298.47,303.88,0.0,0.0,0.000,560202.5,560202.5,1537,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474365645,1025244.00
09/20/2016 06:00,2,0.000,ALERT,211.25,298.17,59.938,1474365603,"201051344000685","219011344069620",0.00,15.30,0,297.26,302.07,0.0,0.0,0.000,562883.3,562883.3,1527,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474365647,1025245.00
09/20/2016 06:00,2,0.000,ALERT,211.25,298.17,59.965,1474365603,"201051344001145","219011344069620",0.00,15.00,0,297.57,302.68,0.0,0.0,0.000,565043.7,565043.7,1524,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474365650,1025246.00
09/20/2016 06:00,2,0.000,ALERT,211.03,297.57,59.917,1474365603,"201051344000651","219011344069620",0.00,14.70,0,296.36,301.47,0.0,0.0,0.000,558189.1,558189.1,1521,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474365652,1025247.00
09/20/2016 06:00,2,0.000,ALERT,210.35,297.87,59.959,1474365603,"274151322000088","219011344069620",0.00,16.30,0,295.76,300.87,0.0,0.0,0.000,783820.7,783820.7,1517,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474365653,1025248.00
09/20/2016 06:00,2,0.000,ALERT,211.25,296.96,59.970,1474365603,"274151322000068","219011344069620",0.00,16.30,0,295.16,299.67,0.0,0.0,0.000,676965.2,676965.2,1553,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474365655,1025249.00
09/20/2016 06:00,2,0.000,ALERT,210.35,297.87,59.991,1474365603,"201051344001135","219011344069620",0.00,15.30,0,297.26,302.37,0.0,0.0,0.000,554335.0,554335.0,1520,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474365657,1025250.00
09/20/2016 06:00,2,0.000,ALERT,211.03,299.97,59.965,1474365603,"201051344000594","219011344069620",0.00,15.30,0,298.17,303.88,0.0,0.0,0.000,565293.2,565293.2,1526,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474365659,1025251.00
09/20/2016 06:00,2,0.000,ALERT,211.03,297.87,59.975,1474365603,"201051344001203","219011344069620",0.00,15.30,0,296.96,303.28,0.0,0.0,0.000,562560.7,562560.7,1525,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474365661,1025252.00
09/20/2016 06:00,2,0.000,ALERT,210.35,297.57,59.959,1474365603,"274151322000054","219011344069620",0.00,16.70,0,295.76,301.47,0.0,0.0,0.000,799937.4,799937.4,1515,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474365662,1025253.00
09/20/2016 06:00,2,0.000,ALERT,211.48,298.77,59.965,1474365603,"201051344000867","219011344069620",0.00,15.80,0,298.17,303.58,0.0,0.0,0.000,552598.5,552598.5,1530,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474365664,1025254.00
09/20/2016 06:00,2,0.000,ALERT,210.80,298.17,59.954,1474365603,"201051344001093","219011344069620",0.00,15.80,0,296.96,301.47,0.0,0.0,0.000,559207.4,559207.4,1528,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474365666,1025255.00
09/20/2016 06:00,2,0.000,ALERT,211.03,299.07,59.954,1474365603,"201051344000900","219011344069620",0.00,15.50,0,298.17,302.98,0.0,0.0,0.000,569433.5,569433.5,1531,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474365668,1025256.00
09/20/2016 06:00,2,0.000,ALERT,211.48,298.47,59.959,1474365603,"201051344000648","219011344069620",0.00,15.00,0,297.57,303.28,0.0,0.0,0.000,558094.5,558094.5,1524,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474365670,1025257.00
09/20/2016 06:00,2,0.000,ALERT,211.03,299.37,59.954,1474365603,"201051344000569","219011344069620",0.00,15.50,0,298.77,303.88,0.0,0.0,0.000,569389.6,569389.6,1531,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474365672,1025258.00
09/20/2016 06:00,2,0.000,ALERT,211.25,299.37,59.944,1474365603,"201051344000983","219011344069620",0.00,15.50,0,298.47,303.58,0.0,0.0,0.000,561905.4,561905.4,1535,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474365673,1025259.00
09/20/2016 06:00,2,0.000,ALERT,211.25,298.77,59.959,1474365603,"201051344001158","219011344069620",0.00,14.70,0,297.57,302.68,0.0,0.0,0.000,553504.2,553504.2,1524,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474365675,1025260.00
09/20/2016 06:00,2,0.000,ALERT,211.48,299.37,59.954,1474365603,"201051344000576","219011344069620",0.00,15.30,0,298.47,303.58,0.0,0.0,0.000,561076.4,561076.4,1536,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474365677,1025261.00
09/20/2016 06:00,2,0.000,ALERT,210.80,296.96,59.954,1474365603,"274151322000087","219011344069620",0.00,16.70,0,295.46,300.57,0.0,0.0,0.000,772006.2,772006.2,1530,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474365679,1025262.00
09/20/2016 06:00,2,0.000,ALERT,211.03,297.57,59.965,1474365603,"201051344000917","219011344069620",0.00,16.00,0,295.76,301.17,0.0,0.0,0.000,559838.0,559838.0,1524,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474365681,1025263.00
09/20/2016 06:15,2,0.000,ALERT,211.25,298.47,60.034,1474366503,"201051344000645","219011344069620",0.00,15.50,0,296.96,300.87,0.0,0.0,0.000,560550.9,560550.9,1532,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474366505,1025264.00
09/20/2016 06:15,2,0.000,ALERT,210.35,297.57,59.975,1474366503,"274151322000085","219011344069620",0.00,15.80,0,295.76,299.37,0.0,0.0,0.000,799565.8,799565.8,1519,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474366507,1025265.00
09/20/2016 06:15,2,0.000,ALERT,211.25,298.47,60.002,1474366503,"201051344000633","219011344069620",0.00,14.70,0,295.16,300.57,0.0,0.0,0.000,552140.6,552140.6,1530,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474366509,1025266.00
09/20/2016 06:15,2,0.000,ALERT,211.03,298.77,59.986,1474366503,"201051344000469","219011344069620",0.00,14.70,0,296.06,300.87,0.0,0.0,0.000,554754.8,554754.8,1536,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474366510,1025267.00
09/20/2016 06:15,2,0.000,ALERT,210.12,297.87,59.975,1474366503,"274151322000052","219011344069620",0.00,15.80,0,295.46,299.67,0.0,0.0,0.000,821949.8,821949.8,1521,0,0,0,L,1151911521,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474366513,1025268.00
09/20/2016 06:15,2,0.000,ALERT,210.57,297.57,59.996,1474366503,"201051344000585","219011344069620",0.00,15.30,0,295.46,299.67,0.0,0.0,0.000,565275.1,565275.1,1528,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474366515,1025269.00
09/20/2016 06:15,2,0.000,ALERT,210.35,297.57,59.991,1474366503,"201051344001230","219011344069620",0.00,15.00,0,296.06,299.97,0.0,0.0,0.000,558215.2,558215.2,1528,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474366517,1025270.00
09/20/2016 06:15,2,0.000,ALERT,210.57,297.87,59.996,1474366503,"201051344000582","219011344069620",0.00,15.00,0,296.36,300.57,0.0,0.0,0.000,550987.1,550987.1,1523,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474366519,1025271.00
09/20/2016 06:15,2,0.000,ALERT,209.90,296.96,59.996,1474366503,"201051344000955","219011344069620",0.00,15.30,0,295.76,299.67,0.0,0.0,0.000,564976.9,564976.9,1521,0,0,0,L,1122011218,0,119.97,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474366521,1025272.00
09/20/2016 06:15,2,0.000,ALERT,210.12,296.66,59.981,1474366503,"274151322000094","219011344069620",0.00,15.50,0,295.16,298.77,0.0,0.0,0.000,676485.8,676485.8,1559,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474366522,1025273.00
09/20/2016 06:15,2,0.000,ALERT,210.80,299.37,59.991,1474366503,"201051344000579","219011344069620",0.00,15.00,0,297.57,301.47,0.0,0.0,0.000,569114.2,569114.2,1522,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474366524,1025274.00
09/20/2016 06:15,2,0.000,ALERT,210.12,297.57,59.981,1474366503,"201051344000890","219011344069620",0.00,15.00,0,296.36,300.87,0.0,0.0,0.000,562235.1,562235.1,1527,0,0,0,L,1122011218,0,120.65,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474366526,1025275.00
09/20/2016 06:15,2,0.000,ALERT,210.35,297.26,59.981,1474366503,"201051344000438","219011344069620",0.00,14.70,0,295.76,299.97,0.0,0.0,0.000,563676.3,563676.3,1524,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474366528,1025276.00
09/20/2016 06:15,2,0.000,ALERT,210.35,296.66,59.981,1474366503,"201051344000417","219011344069620",0.00,15.00,0,295.16,299.07,0.0,0.0,0.000,554717.5,554717.5,1523,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474366530,1025277.00
09/20/2016 06:15,2,0.000,ALERT,210.35,297.87,59.938,1474366503,"274151322000083","219011344069620",0.00,15.50,0,296.06,299.97,0.0,0.0,0.000,814473.3,814473.3,1521,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474366531,1025278.00
09/20/2016 06:15,2,0.000,ALERT,211.03,296.96,59.986,1474366503,"274151322000076","219011344069620",0.00,15.50,0,295.76,299.67,0.0,0.0,0.000,869405.0,869405.0,1530,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474366533,1025279.00
09/20/2016 06:15,2,0.000,ALERT,210.80,299.37,59.991,1474366503,"201051344000868","219011344069620",0.00,15.30,0,297.57,301.77,0.0,0.0,0.000,553533.1,553533.1,1529,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474366535,1025280.00
09/20/2016 06:15,2,0.000,ALERT,210.35,298.47,59.970,1474366503,"274151322000095","219011344069620",0.00,15.30,0,296.66,300.27,0.0,0.0,0.000,860642.3,860642.3,1528,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474366537,1025281.00
09/20/2016 06:15,2,0.000,ALERT,210.80,298.77,59.975,1474366503,"201051344000988","219011344069620",0.00,15.30,0,294.26,300.87,0.0,0.0,0.000,534558.9,534558.9,1524,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474366539,1025282.00
09/20/2016 06:15,2,0.000,ALERT,210.12,296.66,59.986,1474366503,"201051344001025","219011344069620",0.00,14.30,0,295.16,300.27,0.0,0.0,0.000,563903.5,563903.5,1524,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474366541,1025283.00
09/20/2016 06:15,2,0.000,ALERT,211.03,299.07,59.981,1474366503,"201051344000458","219011344069620",0.00,15.80,0,296.96,301.77,0.0,0.0,0.000,560900.4,560900.4,1533,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474366542,1025284.00
09/20/2016 06:15,2,0.000,ALERT,211.48,298.77,59.970,1474366503,"201051344000853","219011344069620",0.00,15.00,0,296.96,301.17,0.0,0.0,0.000,560202.5,560202.5,1539,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474366544,1025285.00
09/20/2016 06:15,2,0.000,ALERT,210.57,297.26,59.981,1474366503,"201051344000685","219011344069620",0.00,15.30,0,295.76,299.97,0.0,0.0,0.000,562883.3,562883.3,1529,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474366546,1025286.00
09/20/2016 06:15,2,0.000,ALERT,210.57,296.96,59.981,1474366503,"201051344000917","219011344069620",0.00,15.80,0,294.26,298.77,0.0,0.0,0.000,559838.0,559838.0,1526,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474366548,1025287.00
09/20/2016 06:15,2,0.000,ALERT,210.57,297.57,59.975,1474366503,"201051344001145","219011344069620",0.00,15.00,0,296.06,300.27,0.0,0.0,0.000,565043.7,565043.7,1526,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474366549,1025288.00
09/20/2016 06:15,2,0.000,ALERT,210.57,296.66,59.975,1474366503,"201051344000651","219011344069620",0.00,14.30,0,295.16,299.07,0.0,0.0,0.000,558189.1,558189.1,1523,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474366551,1025289.00
09/20/2016 06:15,2,0.000,ALERT,210.12,296.96,59.975,1474366503,"274151322000088","219011344069620",0.00,15.80,0,295.46,299.07,0.0,0.0,0.000,783820.7,783820.7,1519,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474366553,1025290.00
09/20/2016 06:15,2,0.000,ALERT,211.03,297.26,59.970,1474366503,"274151322000068","219011344069620",0.00,16.30,0,294.86,298.17,0.0,0.0,0.000,676965.2,676965.2,1555,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474366555,1025291.00
09/20/2016 06:15,2,0.000,ALERT,210.12,297.26,59.970,1474366503,"201051344001135","219011344069620",0.00,15.00,0,295.76,299.97,0.0,0.0,0.000,554335.0,554335.0,1522,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474366557,1025292.00
09/20/2016 06:15,2,0.000,ALERT,210.80,299.67,59.970,1474366503,"201051344000594","219011344069620",0.00,15.00,0,296.66,301.17,0.0,0.0,0.000,565293.2,565293.2,1528,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474366558,1025293.00
09/20/2016 06:15,2,0.000,ALERT,210.57,296.96,59.981,1474366503,"201051344001203","219011344069620",0.00,15.00,0,295.76,301.17,0.0,0.0,0.000,562560.7,562560.7,1527,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474366560,1025294.00
09/20/2016 06:15,2,0.000,ALERT,210.12,297.87,59.970,1474366503,"274151322000054","219011344069620",0.00,16.30,0,295.46,299.67,0.0,0.0,0.000,799937.4,799937.4,1517,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474366562,1025295.00
09/20/2016 06:15,2,0.000,ALERT,211.25,298.77,59.970,1474366503,"201051344000867","219011344069620",0.00,15.80,0,296.36,301.17,0.0,0.0,0.000,552598.5,552598.5,1532,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474366564,1025296.00
09/20/2016 06:15,2,0.000,ALERT,210.35,297.26,59.970,1474366503,"201051344001093","219011344069620",0.00,15.50,0,295.76,299.67,0.0,0.0,0.000,559207.4,559207.4,1530,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474366566,1025297.00
09/20/2016 06:15,2,0.000,ALERT,210.80,298.77,59.970,1474366503,"201051344000900","219011344069620",0.00,15.30,0,296.66,300.57,0.0,0.0,0.000,569433.5,569433.5,1533,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474366567,1025298.00
09/20/2016 06:15,2,0.000,ALERT,211.25,298.47,59.975,1474366503,"201051344000648","219011344069620",0.00,14.70,0,296.36,300.87,0.0,0.0,0.000,558094.5,558094.5,1526,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474366569,1025299.00
09/20/2016 06:15,2,0.000,ALERT,211.03,299.37,60.018,1474366503,"201051344000569","219011344069620",0.00,15.50,0,297.26,301.77,0.0,0.0,0.000,569389.6,569389.6,1533,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474366571,1025300.00
09/20/2016 06:15,2,0.000,ALERT,211.03,299.07,59.965,1474366503,"201051344000983","219011344069620",0.00,15.30,0,297.26,301.47,0.0,0.0,0.000,561905.4,561905.4,1537,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474366573,1025301.00
09/20/2016 06:15,2,0.000,ALERT,211.03,298.47,59.970,1474366503,"201051344001158","219011344069620",0.00,14.70,0,296.36,300.57,0.0,0.0,0.000,553504.2,553504.2,1526,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474366575,1025302.00
09/20/2016 06:15,2,0.000,ALERT,211.48,299.07,59.959,1474366503,"201051344000576","219011344069620",0.00,15.30,0,296.66,301.17,0.0,0.0,0.000,561076.4,561076.4,1538,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474366576,1025303.00
09/20/2016 06:15,2,0.000,ALERT,210.35,296.96,59.970,1474366503,"274151322000087","219011344069620",0.00,16.30,0,294.86,298.77,0.0,0.0,0.000,772006.2,772006.2,1532,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474366578,1025304.00
09/20/2016 06:15,2,0.000,ALERT,210.12,297.26,59.965,1474366503,"201051344000646","219011344069620",0.00,14.70,0,295.16,299.37,0.0,0.0,0.000,555254.8,555254.8,1525,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474366580,1025305.00
09/20/2016 06:30,2,0.000,ALERT,211.70,299.67,59.986,1474367404,"201051344000645","219011344069620",0.00,15.50,0,296.66,301.17,0.0,0.0,0.000,560550.9,560550.9,1534,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474367406,1025306.00
09/20/2016 06:30,2,0.000,ALERT,210.35,297.57,60.028,1474367404,"274151322000085","219011344069620",0.00,15.80,0,295.76,299.67,0.0,0.0,0.000,799565.8,799565.8,1521,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474367407,1025307.00
09/20/2016 06:30,2,0.000,ALERT,211.70,299.37,59.944,1474367404,"201051344000633","219011344069620",0.00,14.70,0,294.86,300.57,0.0,0.0,0.000,552140.6,552140.6,1532,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474367409,1025308.00
09/20/2016 06:30,2,0.000,ALERT,211.25,299.67,59.986,1474367404,"201051344000469","219011344069620",0.00,14.70,0,295.46,300.57,0.0,0.0,0.000,554754.8,554754.8,1538,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474367411,1025309.00
09/20/2016 06:30,2,0.000,ALERT,210.35,297.57,59.949,1474367404,"201051344000646","219011344069620",0.00,14.70,0,294.86,308.99,0.0,0.0,0.000,555254.8,555254.8,1527,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474367413,1025310.00
09/20/2016 06:30,2,0.000,ALERT,210.35,297.57,59.981,1474367404,"274151322000052","219011344069620",0.00,15.50,0,295.46,299.67,0.0,0.0,0.000,821949.8,821949.8,1523,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474367415,1025311.00
09/20/2016 06:30,2,0.000,ALERT,210.80,298.17,59.986,1474367404,"201051344000585","219011344069620",0.00,14.70,0,294.86,308.99,0.0,0.0,0.000,565275.1,565275.1,1530,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474367416,1025312.00
09/20/2016 06:30,2,0.000,ALERT,210.80,298.47,59.996,1474367404,"201051344001230","219011344069620",0.00,14.70,0,295.76,310.19,0.0,0.0,0.000,558215.2,558215.2,1530,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474367418,1025313.00
09/20/2016 06:30,2,0.000,ALERT,211.25,298.77,59.970,1474367404,"201051344000582","219011344069620",0.00,14.70,0,296.06,309.89,0.0,0.0,0.000,550987.1,550987.1,1525,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474367420,1025314.00
09/20/2016 06:30,2,0.000,ALERT,210.35,297.87,59.944,1474367404,"201051344000955","219011344069620",0.00,15.00,0,295.16,309.59,0.0,0.0,0.000,564976.9,564976.9,1523,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474367422,1025315.00
09/20/2016 06:30,2,0.000,ALERT,210.57,297.26,59.965,1474367404,"274151322000094","219011344069620",0.00,15.30,0,295.16,299.07,0.0,0.0,0.000,676485.8,676485.8,1561,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474367423,1025316.00
09/20/2016 06:30,2,0.000,ALERT,211.25,299.97,60.028,1474367404,"201051344000579","219011344069620",0.00,15.00,0,297.26,301.77,0.0,0.0,0.000,569114.2,569114.2,1524,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474367425,1025317.00
09/20/2016 06:30,2,0.000,ALERT,210.57,298.47,59.970,1474367404,"201051344000890","219011344069620",0.00,15.00,0,295.76,310.79,0.0,0.0,0.000,562235.1,562235.1,1529,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474367427,1025318.00
09/20/2016 06:30,2,0.000,ALERT,210.80,297.57,59.981,1474367404,"201051344000438","219011344069620",0.00,14.70,0,295.16,309.89,0.0,0.0,0.000,563676.3,563676.3,1526,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474367429,1025319.00
09/20/2016 06:30,2,0.000,ALERT,210.80,297.26,59.959,1474367404,"201051344000417","219011344069620",0.00,14.70,0,294.56,308.99,0.0,0.0,0.000,554717.5,554717.5,1525,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474367431,1025320.00
09/20/2016 06:30,2,0.000,ALERT,210.57,298.17,59.954,1474367404,"274151322000083","219011344069620",0.00,15.30,0,295.76,299.67,0.0,0.0,0.000,814473.3,814473.3,1523,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474367433,1025321.00
09/20/2016 06:30,2,0.000,ALERT,211.25,297.87,59.975,1474367404,"274151322000076","219011344069620",0.00,15.50,0,295.46,299.97,0.0,0.0,0.000,869405.0,869405.0,1532,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474367434,1025322.00
09/20/2016 06:30,2,0.000,ALERT,211.25,300.57,59.975,1474367404,"201051344000868","219011344069620",0.00,15.00,0,297.57,302.07,0.0,0.0,0.000,553533.1,553533.1,1531,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474367436,1025323.00
09/20/2016 06:30,2,0.000,ALERT,210.80,299.07,59.981,1474367404,"274151322000095","219011344069620",0.00,15.00,0,296.66,300.27,0.0,0.0,0.000,860642.3,860642.3,1530,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474367438,1025324.00
09/20/2016 06:30,2,0.000,ALERT,211.03,299.67,59.975,1474367404,"201051344000988","219011344069620",0.00,15.30,0,294.56,300.87,0.0,0.0,0.000,534558.9,534558.9,1526,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474367440,1025325.00
09/20/2016 06:30,2,0.000,ALERT,210.57,297.26,59.975,1474367404,"201051344001025","219011344069620",0.00,14.30,0,294.86,309.59,0.0,0.0,0.000,563903.5,563903.5,1526,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474367442,1025326.00
09/20/2016 06:30,2,0.000,ALERT,211.25,299.97,59.970,1474367404,"201051344000458","219011344069620",0.00,15.80,0,296.96,301.77,0.0,0.0,0.000,560900.4,560900.4,1535,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474367443,1025327.00
09/20/2016 06:30,2,0.000,ALERT,211.70,299.67,59.975,1474367404,"201051344000853","219011344069620",0.00,15.00,0,296.96,301.47,0.0,0.0,0.000,560202.5,560202.5,1541,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474367445,1025328.00
09/20/2016 06:30,2,0.000,ALERT,211.03,297.87,59.970,1474367404,"201051344000685","219011344069620",0.00,15.00,0,294.86,310.19,0.0,0.0,0.000,562883.3,562883.3,1531,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474367447,1025329.00
09/20/2016 06:30,2,0.000,ALERT,211.03,297.57,59.949,1474367404,"201051344000917","219011344069620",0.00,15.80,0,294.26,308.69,0.0,0.0,0.000,559838.0,559838.0,1528,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474367449,1025330.00
09/20/2016 06:30,2,0.000,ALERT,211.25,298.77,59.944,1474367404,"201051344001145","219011344069620",0.00,14.70,0,295.46,310.79,0.0,0.0,0.000,565043.7,565043.7,1528,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474367451,1025331.00
09/20/2016 06:30,2,0.000,ALERT,210.80,297.26,59.965,1474367404,"201051344000651","219011344069620",0.00,14.30,0,294.86,308.69,0.0,0.0,0.000,558189.1,558189.1,1525,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474367452,1025332.00
09/20/2016 06:30,2,0.000,ALERT,210.12,297.26,59.965,1474367404,"274151322000088","219011344069620",0.00,15.50,0,295.46,299.07,0.0,0.0,0.000,783820.7,783820.7,1521,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474367454,1025333.00
09/20/2016 06:30,2,0.000,ALERT,211.25,297.26,59.965,1474367404,"274151322000068","219011344069620",0.00,16.00,0,294.86,298.47,0.0,0.0,0.000,676965.2,676965.2,1557,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474367456,1025334.00
09/20/2016 06:30,2,0.000,ALERT,210.57,298.17,59.965,1474367404,"201051344001135","219011344069620",0.00,15.00,0,295.46,309.59,0.0,0.0,0.000,554335.0,554335.0,1524,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474367458,1025335.00
09/20/2016 06:30,2,0.000,ALERT,211.03,300.57,59.954,1474367404,"201051344000594","219011344069620",0.00,15.00,0,296.66,301.77,0.0,0.0,0.000,565293.2,565293.2,1530,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474367460,1025336.00
09/20/2016 06:30,2,0.000,ALERT,210.80,297.87,59.965,1474367404,"201051344001203","219011344069620",0.00,14.70,0,295.16,310.79,0.0,0.0,0.000,562560.7,562560.7,1529,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474367462,1025337.00
09/20/2016 06:30,2,0.000,ALERT,210.57,298.17,59.959,1474367404,"274151322000054","219011344069620",0.00,16.00,0,295.46,299.97,0.0,0.0,0.000,799937.4,799937.4,1519,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474367463,1025338.00
09/20/2016 06:30,2,0.000,ALERT,211.70,299.67,59.991,1474367404,"201051344000867","219011344069620",0.00,15.50,0,296.36,301.77,0.0,0.0,0.000,552598.5,552598.5,1534,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474367465,1025339.00
09/20/2016 06:30,2,0.000,ALERT,210.80,298.17,59.965,1474367404,"201051344001093","219011344069620",0.00,15.50,0,295.46,308.99,0.0,0.0,0.000,559207.4,559207.4,1532,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474367467,1025340.00
09/20/2016 06:30,2,0.000,ALERT,211.48,299.97,59.965,1474367404,"201051344000900","219011344069620",0.00,15.30,0,296.66,300.87,0.0,0.0,0.000,569433.5,569433.5,1535,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474367469,1025341.00
09/20/2016 06:30,2,0.000,ALERT,211.25,299.07,59.944,1474367404,"201051344000648","219011344069620",0.00,14.70,0,296.36,301.47,0.0,0.0,0.000,558094.5,558094.5,1528,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474367471,1025342.00
09/20/2016 06:30,2,0.000,ALERT,211.48,300.57,59.981,1474367404,"201051344000569","219011344069620",0.00,15.30,0,297.57,302.07,0.0,0.0,0.000,569389.6,569389.6,1535,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474367473,1025343.00
09/20/2016 06:30,2,0.000,ALERT,211.48,300.27,59.996,1474367404,"201051344000983","219011344069620",0.00,15.00,0,297.26,301.77,0.0,0.0,0.000,561905.4,561905.4,1539,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474367474,1025344.00
09/20/2016 06:30,2,0.000,ALERT,211.48,299.67,59.933,1474367404,"201051344001158","219011344069620",0.00,14.30,0,296.06,300.87,0.0,0.0,0.000,553504.2,553504.2,1528,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474367476,1025345.00
09/20/2016 06:30,2,0.000,ALERT,211.70,300.57,59.933,1474367404,"201051344000576","219011344069620",0.00,15.00,0,296.96,301.47,0.0,0.0,0.000,561076.4,561076.4,1540,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474367478,1025346.00
09/20/2016 06:30,2,0.000,ALERT,210.80,297.26,59.965,1474367404,"274151322000087","219011344069620",0.00,16.00,0,294.86,298.77,0.0,0.0,0.000,772006.2,772006.2,1534,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474367480,1025347.00
09/20/2016 06:45,2,0.000,ALERT,214.19,303.28,59.981,1474368303,"201051344000645","219011344069620",0.00,15.50,0,295.16,305.68,0.0,0.0,0.000,560550.9,560550.9,1536,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474368305,1025348.00
09/20/2016 06:45,2,0.000,ALERT,213.06,300.87,59.965,1474368303,"274151322000085","219011344069620",0.00,15.50,0,293.06,302.37,0.0,0.0,0.000,799565.8,799565.8,1523,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474368307,1025349.00
09/20/2016 06:45,2,0.000,ALERT,214.41,302.98,59.986,1474368303,"201051344000633","219011344069620",0.00,14.70,0,293.66,304.78,0.0,0.0,0.000,552140.6,552140.6,1534,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474368309,1025350.00
09/20/2016 06:45,2,0.000,ALERT,213.96,303.28,59.981,1474368303,"201051344000469","219011344069620",0.00,14.70,0,294.56,305.08,0.0,0.0,0.000,554754.8,554754.8,1540,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474368311,1025351.00
09/20/2016 06:45,2,0.000,ALERT,213.06,300.87,60.018,1474368303,"201051344000646","219011344069620",0.00,14.70,0,291.85,302.07,0.0,0.0,0.000,555254.8,555254.8,1529,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474368313,1025352.00
09/20/2016 06:45,2,0.000,ALERT,212.61,301.77,59.981,1474368303,"274151322000052","219011344069620",0.00,15.50,0,292.76,302.68,0.0,0.0,0.000,821949.8,821949.8,1525,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474368314,1025353.00
09/20/2016 06:45,2,0.000,ALERT,213.51,301.17,60.018,1474368303,"201051344000585","219011344069620",0.00,15.00,0,292.16,302.37,0.0,0.0,0.000,565275.1,565275.1,1532,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474368316,1025354.00
09/20/2016 06:45,2,0.000,ALERT,213.29,301.47,59.981,1474368303,"201051344001230","219011344069620",0.00,14.70,0,292.76,302.37,0.0,0.0,0.000,558215.2,558215.2,1532,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474368318,1025355.00
09/20/2016 06:45,2,0.000,ALERT,213.74,301.77,59.981,1474368303,"201051344000582","219011344069620",0.00,14.70,0,293.06,302.68,0.0,0.0,0.000,550987.1,550987.1,1527,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474368320,1025356.00
09/20/2016 06:45,2,0.000,ALERT,213.06,301.17,59.986,1474368303,"201051344000955","219011344069620",0.00,15.00,0,292.46,302.07,0.0,0.0,0.000,564976.9,564976.9,1525,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474368322,1025357.00
09/20/2016 06:45,2,0.000,ALERT,213.29,300.87,59.981,1474368303,"274151322000094","219011344069620",0.00,15.30,0,292.46,301.47,0.0,0.0,0.000,676485.8,676485.8,1563,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474368323,1025358.00
09/20/2016 06:45,2,0.000,ALERT,213.74,304.18,59.986,1474368303,"201051344000579","219011344069620",0.00,15.00,0,296.06,306.28,0.0,0.0,0.000,569114.2,569114.2,1526,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474368325,1025359.00
09/20/2016 06:45,2,0.000,ALERT,213.29,301.77,59.986,1474368303,"201051344000890","219011344069620",0.00,14.70,0,293.06,303.28,0.0,0.0,0.000,562235.1,562235.1,1531,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474368327,1025360.00
09/20/2016 06:45,2,0.000,ALERT,213.29,301.17,59.986,1474368303,"201051344000438","219011344069620",0.00,14.70,0,292.76,302.37,0.0,0.0,0.000,563676.3,563676.3,1528,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474368329,1025361.00
09/20/2016 06:45,2,0.000,ALERT,213.51,300.57,59.981,1474368303,"201051344000417","219011344069620",0.00,14.70,0,291.85,301.47,0.0,0.0,0.000,554717.5,554717.5,1527,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474368331,1025362.00
09/20/2016 06:45,2,0.000,ALERT,212.83,300.87,60.023,1474368303,"274151322000083","219011344069620",0.00,15.30,0,293.06,302.68,0.0,0.0,0.000,814473.3,814473.3,1525,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474368333,1025363.00
09/20/2016 06:45,2,0.000,ALERT,213.29,300.57,59.981,1474368303,"274151322000076","219011344069620",0.00,15.50,0,292.76,302.37,0.0,0.0,0.000,869405.0,869405.0,1534,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474368334,1025364.00
09/20/2016 06:45,2,0.000,ALERT,213.74,303.88,59.986,1474368303,"201051344000868","219011344069620",0.00,15.00,0,296.06,306.88,0.0,0.0,0.000,553533.1,553533.1,1533,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474368336,1025365.00
09/20/2016 06:45,2,0.000,ALERT,212.83,301.77,59.986,1474368303,"274151322000095","219011344069620",0.00,15.00,0,293.96,302.98,0.0,0.0,0.000,860642.3,860642.3,1532,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474368338,1025366.00
09/20/2016 06:45,2,0.000,ALERT,213.51,302.98,59.965,1474368303,"201051344000988","219011344069620",0.00,15.00,0,292.76,305.08,0.0,0.0,0.000,534558.9,534558.9,1528,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474368340,1025367.00
09/20/2016 06:45,2,0.000,ALERT,213.06,300.27,59.991,1474368303,"201051344001025","219011344069620",0.00,14.30,0,292.16,302.68,0.0,0.0,0.000,563903.5,563903.5,1528,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474368342,1025368.00
09/20/2016 06:45,2,0.000,ALERT,213.51,303.28,60.012,1474368303,"201051344000458","219011344069620",0.00,15.80,0,295.46,306.28,0.0,0.0,0.000,560900.4,560900.4,1537,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474368343,1025369.00
09/20/2016 06:45,2,0.000,ALERT,214.41,303.58,59.944,1474368303,"201051344000853","219011344069620",0.00,15.00,0,295.46,305.98,0.0,0.0,0.000,560202.5,560202.5,1543,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474368346,1025370.00
09/20/2016 06:45,2,0.000,ALERT,213.51,300.87,59.986,1474368303,"201051344000685","219011344069620",0.00,15.00,0,292.46,302.37,0.0,0.0,0.000,562883.3,562883.3,1533,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474368347,1025371.00
09/20/2016 06:45,2,0.000,ALERT,213.29,300.27,59.986,1474368303,"201051344000917","219011344069620",0.00,15.80,0,291.25,301.47,0.0,0.0,0.000,559838.0,559838.0,1530,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474368349,1025372.00
09/20/2016 06:45,2,0.000,ALERT,213.51,301.17,59.986,1474368303,"201051344001145","219011344069620",0.00,14.70,0,293.06,302.98,0.0,0.0,0.000,565043.7,565043.7,1530,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474368351,1025373.00
