ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/20/2016 06:45,2,0.000,ALERT,213.51,300.27,59.991,1474368303,"201051344000651","219011344069620",0.00,14.30,0,292.16,301.77,0.0,0.0,0.000,558189.1,558189.1,1527,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474368353,1025374.00
09/20/2016 06:45,2,0.000,ALERT,212.38,300.87,59.981,1474368303,"274151322000088","219011344069620",0.00,15.80,0,292.76,302.07,0.0,0.0,0.000,783820.7,783820.7,1523,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474368354,1025375.00
09/20/2016 06:45,2,0.000,ALERT,213.29,299.67,59.986,1474368303,"274151322000068","219011344069620",0.00,16.00,0,292.16,301.17,0.0,0.0,0.000,676965.2,676965.2,1559,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474368356,1025376.00
09/20/2016 06:45,2,0.000,ALERT,212.83,300.87,59.986,1474368303,"201051344001135","219011344069620",0.00,15.00,0,292.76,302.68,0.0,0.0,0.000,554335.0,554335.0,1526,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474368358,1025377.00
09/20/2016 06:45,2,0.000,ALERT,213.51,303.88,59.991,1474368303,"201051344000594","219011344069620",0.00,15.00,0,295.16,305.98,0.0,0.0,0.000,565293.2,565293.2,1532,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474368360,1025378.00
09/20/2016 06:45,2,0.000,ALERT,213.29,300.57,59.991,1474368303,"201051344001203","219011344069620",0.00,15.00,0,292.46,303.88,0.0,0.0,0.000,562560.7,562560.7,1531,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474368362,1025379.00
09/20/2016 06:45,2,0.000,ALERT,212.61,301.47,59.991,1474368303,"274151322000054","219011344069620",0.00,16.00,0,292.76,302.68,0.0,0.0,0.000,799937.4,799937.4,1521,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474368363,1025380.00
09/20/2016 06:45,2,0.000,ALERT,213.96,303.28,59.991,1474368303,"201051344000867","219011344069620",0.00,15.50,0,295.16,306.28,0.0,0.0,0.000,552598.5,552598.5,1536,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474368365,1025381.00
09/20/2016 06:45,2,0.000,ALERT,213.29,301.17,60.034,1474368303,"201051344001093","219011344069620",0.00,15.50,0,292.46,302.07,0.0,0.0,0.000,559207.4,559207.4,1534,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474368367,1025382.00
09/20/2016 06:45,2,0.000,ALERT,213.51,303.28,59.991,1474368303,"201051344000900","219011344069620",0.00,15.30,0,295.16,305.38,0.0,0.0,0.000,569433.5,569433.5,1537,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474368369,1025383.00
09/20/2016 06:45,2,0.000,ALERT,213.96,302.68,59.991,1474368303,"201051344000648","219011344069620",0.00,14.70,0,294.86,305.98,0.0,0.0,0.000,558094.5,558094.5,1530,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474368371,1025384.00
09/20/2016 06:45,2,0.000,ALERT,213.51,303.58,59.970,1474368303,"201051344000569","219011344069620",0.00,15.30,0,296.06,306.58,0.0,0.0,0.000,569389.6,569389.6,1537,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474368373,1025385.00
09/20/2016 06:45,2,0.000,ALERT,213.74,303.58,59.986,1474368303,"201051344000983","219011344069620",0.00,15.30,0,295.76,306.28,0.0,0.0,0.000,561905.4,561905.4,1541,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474368375,1025386.00
09/20/2016 06:45,2,0.000,ALERT,213.51,302.98,60.034,1474368303,"201051344001158","219011344069620",0.00,14.30,0,294.86,304.78,0.0,0.0,0.000,553504.2,553504.2,1530,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474368376,1025387.00
09/20/2016 06:45,2,0.000,ALERT,213.96,303.28,60.023,1474368303,"201051344000576","219011344069620",0.00,15.00,0,295.46,305.68,0.0,0.0,0.000,561076.4,561076.4,1542,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474368378,1025388.00
09/20/2016 06:45,2,0.000,ALERT,212.83,300.27,59.981,1474368303,"274151322000087","219011344069620",0.00,16.00,0,292.16,301.77,0.0,0.0,0.000,772006.2,772006.2,1536,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474368380,1025389.00
09/20/2016 07:00,2,0.000,ALERT,213.74,302.07,59.949,1474369204,"201051344000645","219011344069620",0.00,15.50,0,298.77,305.98,0.0,0.0,0.000,560550.9,560550.9,1538,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474369206,1025390.00
09/20/2016 07:00,2,0.000,ALERT,212.38,299.97,59.981,1474369204,"274151322000085","219011344069620",0.00,15.50,0,296.06,302.68,0.0,0.0,0.000,799565.8,799565.8,1525,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474369208,1025391.00
09/20/2016 07:00,2,0.000,ALERT,213.74,301.77,59.991,1474369204,"201051344000633","219011344069620",0.00,14.70,0,296.96,305.98,0.0,0.0,0.000,552140.6,552140.6,1536,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474369210,1025392.00
09/20/2016 07:00,2,0.000,ALERT,213.29,302.07,59.991,1474369204,"201051344000469","219011344069620",0.00,15.00,0,297.57,305.68,0.0,0.0,0.000,554754.8,554754.8,1542,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474369212,1025393.00
09/20/2016 07:00,2,0.000,ALERT,212.38,299.97,59.991,1474369204,"201051344000646","219011344069620",0.00,14.70,0,295.16,302.37,0.0,0.0,0.000,555254.8,555254.8,1531,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474369213,1025394.00
09/20/2016 07:00,2,0.000,ALERT,211.93,300.87,60.002,1474369204,"274151322000052","219011344069620",0.00,15.50,0,295.76,302.98,0.0,0.0,0.000,821949.8,821949.8,1527,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474369215,1025395.00
09/20/2016 07:00,2,0.000,ALERT,212.83,300.27,60.018,1474369204,"201051344000585","219011344069620",0.00,15.30,0,295.46,302.68,0.0,0.0,0.000,565275.1,565275.1,1534,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474369217,1025396.00
09/20/2016 07:00,2,0.000,ALERT,212.61,300.27,59.991,1474369204,"201051344001230","219011344069620",0.00,14.70,0,296.06,302.68,0.0,0.0,0.000,558215.2,558215.2,1534,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474369219,1025397.00
09/20/2016 07:00,2,0.000,ALERT,213.06,300.87,59.949,1474369204,"201051344000582","219011344069620",0.00,14.70,0,296.36,303.28,0.0,0.0,0.000,550987.1,550987.1,1529,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474369220,1025398.00
09/20/2016 07:00,2,0.000,ALERT,212.16,300.27,60.012,1474369204,"201051344000955","219011344069620",0.00,15.30,0,295.76,302.68,0.0,0.0,0.000,564976.9,564976.9,1527,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474369222,1025399.00
09/20/2016 07:00,2,0.000,ALERT,212.38,299.37,59.986,1474369204,"274151322000094","219011344069620",0.00,15.30,0,295.76,301.77,0.0,0.0,0.000,676485.8,676485.8,1565,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474369224,1025400.00
09/20/2016 07:00,2,0.000,ALERT,213.29,302.98,59.991,1474369204,"201051344000579","219011344069620",0.00,15.00,0,299.37,306.58,0.0,0.0,0.000,569114.2,569114.2,1528,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474369226,1025401.00
09/20/2016 07:00,2,0.000,ALERT,212.61,300.87,59.986,1474369204,"201051344000890","219011344069620",0.00,15.00,0,296.36,303.88,0.0,0.0,0.000,562235.1,562235.1,1533,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474369228,1025402.00
09/20/2016 07:00,2,0.000,ALERT,212.83,300.27,59.981,1474369204,"201051344000438","219011344069620",0.00,14.70,0,295.76,302.98,0.0,0.0,0.000,563676.3,563676.3,1530,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474369230,1025403.00
09/20/2016 07:00,2,0.000,ALERT,212.83,299.67,59.986,1474369204,"201051344000417","219011344069620",0.00,14.70,0,295.16,302.07,0.0,0.0,0.000,554717.5,554717.5,1529,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474369232,1025404.00
09/20/2016 07:00,2,0.000,ALERT,212.38,300.57,59.975,1474369204,"274151322000083","219011344069620",0.00,15.00,0,296.36,302.98,0.0,0.0,0.000,814473.3,814473.3,1527,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474369234,1025405.00
09/20/2016 07:00,2,0.000,ALERT,212.83,299.97,59.981,1474369204,"274151322000076","219011344069620",0.00,15.50,0,296.06,302.68,0.0,0.0,0.000,869405.0,869405.0,1536,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474369236,1025406.00
09/20/2016 07:00,2,0.000,ALERT,213.29,303.28,59.986,1474369204,"201051344000868","219011344069620",0.00,15.30,0,299.37,307.18,0.0,0.0,0.000,553533.1,553533.1,1535,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474369237,1025407.00
09/20/2016 07:00,2,0.000,ALERT,212.16,301.17,59.938,1474369204,"274151322000095","219011344069620",0.00,15.00,0,296.96,303.28,0.0,0.0,0.000,860642.3,860642.3,1534,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474369239,1025408.00
09/20/2016 07:00,2,0.000,ALERT,213.29,302.37,60.007,1474369204,"201051344000988","219011344069620",0.00,15.30,0,296.36,305.98,0.0,0.0,0.000,534558.9,534558.9,1530,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474369241,1025409.00
09/20/2016 07:00,2,0.000,ALERT,212.61,299.67,59.949,1474369204,"201051344001025","219011344069620",0.00,14.30,0,295.16,302.98,0.0,0.0,0.000,563903.5,563903.5,1530,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474369243,1025410.00
09/20/2016 07:00,2,0.000,ALERT,213.29,302.68,59.981,1474369204,"201051344000458","219011344069620",0.00,15.80,0,299.07,306.58,0.0,0.0,0.000,560900.4,560900.4,1539,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474369245,1025411.00
09/20/2016 07:00,2,0.000,ALERT,213.96,302.37,59.996,1474369204,"201051344000853","219011344069620",0.00,15.30,0,298.77,306.28,0.0,0.0,0.000,560202.5,560202.5,1545,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474369247,1025412.00
09/20/2016 07:00,2,0.000,ALERT,213.06,300.57,59.944,1474369204,"201051344000685","219011344069620",0.00,15.00,0,295.76,302.68,0.0,0.0,0.000,562883.3,562883.3,1535,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474369248,1025413.00
09/20/2016 07:00,2,0.000,ALERT,212.83,299.97,59.986,1474369204,"201051344000917","219011344069620",0.00,15.80,0,294.56,301.77,0.0,0.0,0.000,559838.0,559838.0,1532,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474369250,1025414.00
09/20/2016 07:00,2,0.000,ALERT,213.06,300.57,59.975,1474369204,"201051344001145","219011344069620",0.00,15.00,0,296.06,302.98,0.0,0.0,0.000,565043.7,565043.7,1532,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474369252,1025415.00
09/20/2016 07:00,2,0.000,ALERT,212.83,299.67,59.970,1474369204,"201051344000651","219011344069620",0.00,14.30,0,295.16,302.07,0.0,0.0,0.000,558189.1,558189.1,1529,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474369254,1025416.00
09/20/2016 07:00,2,0.000,ALERT,211.93,299.67,60.002,1474369204,"274151322000088","219011344069620",0.00,15.80,0,296.06,302.07,0.0,0.0,0.000,783820.7,783820.7,1525,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474369255,1025417.00
09/20/2016 07:00,2,0.000,ALERT,212.83,299.37,59.959,1474369204,"274151322000068","219011344069620",0.00,16.00,0,295.46,301.47,0.0,0.0,0.000,676965.2,676965.2,1561,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474369257,1025418.00
09/20/2016 07:00,2,0.000,ALERT,212.61,300.57,59.965,1474369204,"201051344001135","219011344069620",0.00,15.00,0,295.76,302.98,0.0,0.0,0.000,554335.0,554335.0,1528,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474369259,1025419.00
09/20/2016 07:00,2,0.000,ALERT,213.29,303.28,59.928,1474369204,"201051344000594","219011344069620",0.00,15.00,0,298.77,307.18,0.0,0.0,0.000,565293.2,565293.2,1534,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474369261,1025420.00
09/20/2016 07:00,2,0.000,ALERT,212.83,299.97,59.975,1474369204,"201051344001203","219011344069620",0.00,15.00,0,295.76,304.18,0.0,0.0,0.000,562560.7,562560.7,1533,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474369263,1025421.00
09/20/2016 07:00,2,0.000,ALERT,212.38,300.27,59.981,1474369204,"274151322000054","219011344069620",0.00,16.00,0,296.06,302.68,0.0,0.0,0.000,799937.4,799937.4,1523,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474369264,1025422.00
09/20/2016 07:00,2,0.000,ALERT,213.74,302.68,59.981,1474369204,"201051344000867","219011344069620",0.00,15.80,0,298.47,306.28,0.0,0.0,0.000,552598.5,552598.5,1538,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474369266,1025423.00
09/20/2016 07:00,2,0.000,ALERT,212.83,300.57,59.970,1474369204,"201051344001093","219011344069620",0.00,15.50,0,295.76,302.37,0.0,0.0,0.000,559207.4,559207.4,1536,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474369268,1025424.00
09/20/2016 07:00,2,0.000,ALERT,213.29,302.68,59.981,1474369204,"201051344000900","219011344069620",0.00,15.30,0,298.47,306.28,0.0,0.0,0.000,569433.5,569433.5,1539,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474369270,1025425.00
09/20/2016 07:00,2,0.000,ALERT,213.74,302.37,59.965,1474369204,"201051344000648","219011344069620",0.00,14.70,0,298.17,305.98,0.0,0.0,0.000,558094.5,558094.5,1532,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474369271,1025426.00
09/20/2016 07:00,2,0.000,ALERT,213.51,303.28,59.970,1474369204,"201051344000569","219011344069620",0.00,15.50,0,299.37,306.58,0.0,0.0,0.000,569389.6,569389.6,1539,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474369273,1025427.00
09/20/2016 07:00,2,0.000,ALERT,213.51,302.98,59.970,1474369204,"201051344000983","219011344069620",0.00,15.30,0,299.07,306.28,0.0,0.0,0.000,561905.4,561905.4,1543,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474369275,1025428.00
09/20/2016 07:00,2,0.000,ALERT,213.51,302.37,59.928,1474369204,"201051344001158","219011344069620",0.00,14.70,0,298.17,305.68,0.0,0.0,0.000,553504.2,553504.2,1532,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474369277,1025429.00
09/20/2016 07:00,2,0.000,ALERT,213.96,302.98,59.949,1474369204,"201051344000576","219011344069620",0.00,15.00,0,298.77,306.58,0.0,0.0,0.000,561076.4,561076.4,1544,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474369279,1025430.00
09/20/2016 07:00,2,0.000,ALERT,212.38,299.37,59.944,1474369204,"274151322000087","219011344069620",0.00,16.00,0,295.46,302.07,0.0,0.0,0.000,772006.2,772006.2,1538,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474369280,1025431.00
09/20/2016 07:15,2,0.000,ALERT,213.51,301.77,59.949,1474370104,"201051344000645","219011344069620",0.00,15.80,0,298.77,304.48,0.0,0.0,0.000,560550.9,560550.9,1540,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474370106,1025432.00
09/20/2016 07:15,2,0.000,ALERT,212.16,299.37,59.970,1474370104,"274151322000085","219011344069620",0.00,15.80,0,296.06,301.47,0.0,0.0,0.000,799565.8,799565.8,1527,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474370108,1025433.00
09/20/2016 07:15,2,0.000,ALERT,213.74,302.07,59.975,1474370104,"201051344000633","219011344069620",0.00,14.70,0,296.96,303.88,0.0,0.0,0.000,552140.6,552140.6,1538,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474370109,1025434.00
09/20/2016 07:15,2,0.000,ALERT,213.06,301.77,59.970,1474370104,"201051344000469","219011344069620",0.00,15.00,0,297.87,303.88,0.0,0.0,0.000,554754.8,554754.8,1544,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474370111,1025435.00
09/20/2016 07:15,2,0.000,ALERT,212.38,300.57,59.975,1474370104,"201051344000646","219011344069620",0.00,14.70,0,296.96,301.77,0.0,0.0,0.000,555254.8,555254.8,1533,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474370113,1025436.00
09/20/2016 07:15,2,0.000,ALERT,211.70,298.77,59.965,1474370104,"274151322000052","219011344069620",0.00,15.50,0,295.76,301.77,0.0,0.0,0.000,821949.8,821949.8,1529,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474370115,1025437.00
09/20/2016 07:15,2,0.000,ALERT,212.83,300.87,59.970,1474370104,"201051344000585","219011344069620",0.00,15.30,0,297.26,302.37,0.0,0.0,0.000,565275.1,565275.1,1536,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474370117,1025438.00
09/20/2016 07:15,2,0.000,ALERT,212.61,301.17,59.970,1474370104,"201051344001230","219011344069620",0.00,15.00,0,297.87,302.37,0.0,0.0,0.000,558215.2,558215.2,1536,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474370119,1025439.00
09/20/2016 07:15,2,0.000,ALERT,213.06,301.17,59.965,1474370104,"201051344000582","219011344069620",0.00,15.00,0,298.17,302.68,0.0,0.0,0.000,550987.1,550987.1,1531,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474370120,1025440.00
09/20/2016 07:15,2,0.000,ALERT,212.16,300.57,59.996,1474370104,"201051344000955","219011344069620",0.00,15.30,0,297.57,302.07,0.0,0.0,0.000,564976.9,564976.9,1529,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474370122,1025441.00
09/20/2016 07:15,2,0.000,ALERT,211.93,298.77,59.933,1474370104,"274151322000094","219011344069620",0.00,15.30,0,295.76,300.87,0.0,0.0,0.000,676485.8,676485.8,1567,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474370124,1025442.00
09/20/2016 07:15,2,0.000,ALERT,212.83,302.37,59.975,1474370104,"201051344000579","219011344069620",0.00,15.30,0,299.37,305.38,0.0,0.0,0.000,569114.2,569114.2,1530,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474370126,1025443.00
09/20/2016 07:15,2,0.000,ALERT,212.61,301.47,59.986,1474370104,"201051344000890","219011344069620",0.00,15.00,0,298.17,303.28,0.0,0.0,0.000,562235.1,562235.1,1535,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474370128,1025444.00
09/20/2016 07:15,2,0.000,ALERT,212.61,300.57,59.975,1474370104,"201051344000438","219011344069620",0.00,14.70,0,297.57,302.37,0.0,0.0,0.000,563676.3,563676.3,1532,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474370129,1025445.00
09/20/2016 07:15,2,0.000,ALERT,212.83,299.97,59.981,1474370104,"201051344000417","219011344069620",0.00,15.00,0,296.96,301.47,0.0,0.0,0.000,554717.5,554717.5,1531,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474370131,1025446.00
09/20/2016 07:15,2,0.000,ALERT,211.93,299.07,59.965,1474370104,"274151322000083","219011344069620",0.00,15.30,0,296.06,301.77,0.0,0.0,0.000,814473.3,814473.3,1529,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474370133,1025447.00
09/20/2016 07:15,2,0.000,ALERT,212.38,299.07,59.970,1474370104,"274151322000076","219011344069620",0.00,15.50,0,296.06,301.77,0.0,0.0,0.000,869405.0,869405.0,1538,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474370135,1025448.00
09/20/2016 07:15,2,0.000,ALERT,213.06,302.68,59.975,1474370104,"201051344000868","219011344069620",0.00,15.30,0,299.37,305.38,0.0,0.0,0.000,553533.1,553533.1,1537,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474370137,1025449.00
09/20/2016 07:15,2,0.000,ALERT,211.93,299.97,59.970,1474370104,"274151322000095","219011344069620",0.00,15.00,0,296.96,302.37,0.0,0.0,0.000,860642.3,860642.3,1536,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474370138,1025450.00
09/20/2016 07:15,2,0.000,ALERT,212.83,301.77,59.970,1474370104,"201051344000988","219011344069620",0.00,15.30,0,296.36,303.88,0.0,0.0,0.000,534558.9,534558.9,1532,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474370140,1025451.00
09/20/2016 07:15,2,0.000,ALERT,212.38,299.97,59.970,1474370104,"201051344001025","219011344069620",0.00,14.70,0,296.96,302.68,0.0,0.0,0.000,563903.5,563903.5,1532,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474370142,1025452.00
09/20/2016 07:15,2,0.000,ALERT,213.06,302.37,59.949,1474370104,"201051344000458","219011344069620",0.00,16.00,0,299.07,305.38,0.0,0.0,0.000,560900.4,560900.4,1541,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474370144,1025453.00
09/20/2016 07:15,2,0.000,ALERT,213.51,302.07,59.965,1474370104,"201051344000853","219011344069620",0.00,15.30,0,298.77,304.78,0.0,0.0,0.000,560202.5,560202.5,1547,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474370146,1025454.00
09/20/2016 07:15,2,0.000,ALERT,212.83,300.57,59.981,1474370104,"201051344000685","219011344069620",0.00,15.00,0,297.57,302.07,0.0,0.0,0.000,562883.3,562883.3,1537,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474370147,1025455.00
09/20/2016 07:15,2,0.000,ALERT,212.61,299.97,59.981,1474370104,"201051344000917","219011344069620",0.00,15.80,0,296.36,301.47,0.0,0.0,0.000,559838.0,559838.0,1534,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474370149,1025456.00
09/20/2016 07:15,2,0.000,ALERT,212.83,300.57,59.991,1474370104,"201051344001145","219011344069620",0.00,15.00,0,297.87,302.98,0.0,0.0,0.000,565043.7,565043.7,1534,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474370151,1025457.00
09/20/2016 07:15,2,0.000,ALERT,212.83,299.97,59.970,1474370104,"201051344000651","219011344069620",0.00,14.30,0,296.96,301.77,0.0,0.0,0.000,558189.1,558189.1,1531,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474370153,1025458.00
09/20/2016 07:15,2,0.000,ALERT,211.48,299.67,59.970,1474370104,"274151322000088","219011344069620",0.00,15.80,0,295.76,301.17,0.0,0.0,0.000,783820.7,783820.7,1527,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474370155,1025459.00
09/20/2016 07:15,2,0.000,ALERT,212.61,298.47,59.959,1474370104,"274151322000068","219011344069620",0.00,16.00,0,295.16,300.57,0.0,0.0,0.000,676965.2,676965.2,1563,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474370156,1025460.00
09/20/2016 07:15,2,0.000,ALERT,212.16,300.27,60.007,1474370104,"201051344001135","219011344069620",0.00,15.00,0,297.87,302.68,0.0,0.0,0.000,554335.0,554335.0,1530,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474370158,1025461.00
09/20/2016 07:15,2,0.000,ALERT,212.83,302.98,59.970,1474370104,"201051344000594","219011344069620",0.00,15.00,0,298.77,304.78,0.0,0.0,0.000,565293.2,565293.2,1536,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474370160,1025462.00
09/20/2016 07:15,2,0.000,ALERT,212.61,299.97,59.965,1474370104,"201051344001203","219011344069620",0.00,15.00,0,297.57,303.88,0.0,0.0,0.000,562560.7,562560.7,1535,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474370162,1025463.00
09/20/2016 07:15,2,0.000,ALERT,211.93,299.07,59.959,1474370104,"274151322000054","219011344069620",0.00,16.00,0,296.06,302.07,0.0,0.0,0.000,799937.4,799937.4,1525,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474370164,1025464.00
09/20/2016 07:15,2,0.000,ALERT,213.51,302.07,59.933,1474370104,"201051344000867","219011344069620",0.00,15.80,0,298.77,304.78,0.0,0.0,0.000,552598.5,552598.5,1540,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474370165,1025465.00
09/20/2016 07:15,2,0.000,ALERT,212.38,300.27,59.954,1474370104,"201051344001093","219011344069620",0.00,15.50,0,297.57,302.07,0.0,0.0,0.000,559207.4,559207.4,1538,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474370167,1025466.00
09/20/2016 07:15,2,0.000,ALERT,213.29,302.68,59.970,1474370104,"201051344000900","219011344069620",0.00,15.30,0,298.47,304.18,0.0,0.0,0.000,569433.5,569433.5,1541,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474370169,1025467.00
09/20/2016 07:15,2,0.000,ALERT,213.51,301.77,59.970,1474370104,"201051344000648","219011344069620",0.00,15.00,0,298.17,304.78,0.0,0.0,0.000,558094.5,558094.5,1534,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474370171,1025468.00
09/20/2016 07:15,2,0.000,ALERT,213.29,302.68,59.965,1474370104,"201051344000569","219011344069620",0.00,15.50,0,299.37,305.38,0.0,0.0,0.000,569389.6,569389.6,1541,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474370173,1025469.00
09/20/2016 07:15,2,0.000,ALERT,213.29,302.68,59.991,1474370104,"201051344000983","219011344069620",0.00,15.50,0,299.07,305.08,0.0,0.0,0.000,561905.4,561905.4,1545,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474370174,1025470.00
09/20/2016 07:15,2,0.000,ALERT,213.29,302.07,59.970,1474370104,"201051344001158","219011344069620",0.00,14.70,0,298.17,303.88,0.0,0.0,0.000,553504.2,553504.2,1534,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474370176,1025471.00
09/20/2016 07:15,2,0.000,ALERT,213.51,302.68,59.959,1474370104,"201051344000576","219011344069620",0.00,15.30,0,298.77,304.48,0.0,0.0,0.000,561076.4,561076.4,1546,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474370178,1025472.00
09/20/2016 07:15,2,0.000,ALERT,212.16,298.77,59.959,1474370104,"274151322000087","219011344069620",0.00,16.00,0,295.46,301.17,0.0,0.0,0.000,772006.2,772006.2,1540,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474370180,1025473.00
09/20/2016 07:30,2,0.000,ALERT,214.64,303.28,59.991,1474371004,"201051344000645","219011344069620",0.00,15.50,0,299.97,304.48,0.0,0.0,0.000,560550.9,560550.9,1542,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474371006,1025474.00
09/20/2016 07:30,2,0.000,ALERT,213.51,300.87,59.965,1474371004,"274151322000085","219011344069620",0.00,15.50,0,297.87,302.07,0.0,0.0,0.000,799565.8,799565.8,1529,0,0,0,L,1151911521,0,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474371008,1025475.00
09/20/2016 07:30,2,0.000,ALERT,214.41,302.68,59.970,1474371004,"201051344000633","219011344069620",0.00,14.70,0,298.47,304.18,0.0,0.0,0.000,552140.6,552140.6,1540,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474371009,1025476.00
09/20/2016 07:30,2,0.000,ALERT,214.19,303.28,59.981,1474371004,"201051344000469","219011344069620",0.00,15.00,0,299.37,304.18,0.0,0.0,0.000,554754.8,554754.8,1546,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474371011,1025477.00
09/20/2016 07:30,2,0.000,ALERT,213.29,301.77,59.959,1474371004,"201051344000646","219011344069620",0.00,14.70,0,298.17,302.98,0.0,0.0,0.000,555254.8,555254.8,1535,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474371013,1025478.00
09/20/2016 07:30,2,0.000,ALERT,213.06,300.57,59.996,1474371004,"274151322000052","219011344069620",0.00,15.50,0,297.26,302.68,0.0,0.0,0.000,821949.8,821949.8,1531,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474371015,1025479.00
09/20/2016 07:30,2,0.000,ALERT,213.74,302.37,59.996,1474371004,"201051344000585","219011344069620",0.00,15.30,0,297.87,303.58,0.0,0.0,0.000,565275.1,565275.1,1538,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474371017,1025480.00
09/20/2016 07:30,2,0.000,ALERT,213.74,302.68,59.996,1474371004,"201051344001230","219011344069620",0.00,14.70,0,299.07,303.58,0.0,0.0,0.000,558215.2,558215.2,1538,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474371019,1025481.00
09/20/2016 07:30,2,0.000,ALERT,214.19,303.28,59.959,1474371004,"201051344000582","219011344069620",0.00,15.00,0,299.37,303.88,0.0,0.0,0.000,550987.1,550987.1,1533,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474371020,1025482.00
09/20/2016 07:30,2,0.000,ALERT,213.51,302.37,59.996,1474371004,"201051344000955","219011344069620",0.00,15.30,0,298.77,303.28,0.0,0.0,0.000,564976.9,564976.9,1531,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474371022,1025483.00
09/20/2016 07:30,2,0.000,ALERT,213.06,300.27,60.034,1474371004,"274151322000094","219011344069620",0.00,15.30,0,296.96,301.77,0.0,0.0,0.000,676485.8,676485.8,1569,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474371024,1025484.00
09/20/2016 07:30,2,0.000,ALERT,214.19,304.18,59.996,1474371004,"201051344000579","219011344069620",0.00,15.00,0,300.27,306.28,0.0,0.0,0.000,569114.2,569114.2,1532,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474371026,1025485.00
09/20/2016 07:30,2,0.000,ALERT,213.74,302.68,60.012,1474371004,"201051344000890","219011344069620",0.00,15.00,0,299.07,304.48,0.0,0.0,0.000,562235.1,562235.1,1537,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474371028,1025486.00
09/20/2016 07:30,2,0.000,ALERT,213.96,302.07,59.986,1474371004,"201051344000438","219011344069620",0.00,14.70,0,298.77,303.88,0.0,0.0,0.000,563676.3,563676.3,1534,0,0,0,L,1122011218,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474371029,1025487.00
09/20/2016 07:30,2,0.000,ALERT,213.96,301.47,59.991,1474371004,"201051344000417","219011344069620",0.00,15.00,0,298.17,302.68,0.0,0.0,0.000,554717.5,554717.5,1533,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474371031,1025488.00
09/20/2016 07:30,2,0.000,ALERT,213.29,301.47,60.018,1474371004,"274151322000083","219011344069620",0.00,15.30,0,297.87,302.98,0.0,0.0,0.000,814473.3,814473.3,1531,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474371033,1025489.00
09/20/2016 07:30,2,0.000,ALERT,213.96,301.17,59.996,1474371004,"274151322000076","219011344069620",0.00,15.50,0,297.57,302.68,0.0,0.0,0.000,869405.0,869405.0,1540,0,0,0,L,1151911521,0,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474371035,1025490.00
09/20/2016 07:30,2,0.000,ALERT,214.19,303.88,59.991,1474371004,"201051344000868","219011344069620",0.00,15.30,0,301.17,306.58,0.0,0.0,0.000,553533.1,553533.1,1539,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474371036,1025491.00
09/20/2016 07:30,2,0.000,ALERT,213.06,301.77,60.018,1474371004,"274151322000095","219011344069620",0.00,15.00,0,298.77,303.28,0.0,0.0,0.000,860642.3,860642.3,1538,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474371038,1025492.00
09/20/2016 07:30,2,0.000,ALERT,213.96,303.28,59.965,1474371004,"201051344000988","219011344069620",0.00,15.30,0,297.57,304.78,0.0,0.0,0.000,534558.9,534558.9,1534,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474371040,1025493.00
09/20/2016 07:30,2,0.000,ALERT,213.51,301.17,59.986,1474371004,"201051344001025","219011344069620",0.00,14.30,0,298.17,303.88,0.0,0.0,0.000,563903.5,563903.5,1534,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474371042,1025494.00
09/20/2016 07:30,2,0.000,ALERT,213.96,303.28,59.981,1474371004,"201051344000458","219011344069620",0.00,15.80,0,300.57,306.28,0.0,0.0,0.000,560900.4,560900.4,1543,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474371044,1025495.00
09/20/2016 07:30,2,0.000,ALERT,214.64,303.28,59.981,1474371004,"201051344000853","219011344069620",0.00,15.30,0,300.57,305.68,0.0,0.0,0.000,560202.5,560202.5,1549,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474371046,1025496.00
09/20/2016 07:30,2,0.000,ALERT,214.19,302.07,59.981,1474371004,"201051344000685","219011344069620",0.00,15.00,0,298.77,303.28,0.0,0.0,0.000,562883.3,562883.3,1539,0,0,0,L,1122011218,0,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474371047,1025497.00
09/20/2016 07:30,2,0.000,ALERT,213.96,301.47,59.996,1474371004,"201051344000917","219011344069620",0.00,15.80,0,297.57,302.68,0.0,0.0,0.000,559838.0,559838.0,1536,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474371049,1025498.00
09/20/2016 07:30,2,0.000,ALERT,214.19,302.68,59.991,1474371004,"201051344001145","219011344069620",0.00,15.00,0,298.77,304.18,0.0,0.0,0.000,565043.7,565043.7,1536,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474371051,1025499.00
09/20/2016 07:30,2,0.000,ALERT,213.96,301.47,59.975,1474371004,"201051344000651","219011344069620",0.00,14.30,0,297.87,302.98,0.0,0.0,0.000,558189.1,558189.1,1533,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474371053,1025500.00
09/20/2016 07:30,2,0.000,ALERT,212.83,300.57,59.975,1474371004,"274151322000088","219011344069620",0.00,15.80,0,297.57,302.37,0.0,0.0,0.000,783820.7,783820.7,1529,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474371055,1025501.00
09/20/2016 07:30,2,0.000,ALERT,213.96,300.27,59.970,1474371004,"274151322000068","219011344069620",0.00,16.00,0,296.96,301.47,0.0,0.0,0.000,676965.2,676965.2,1565,0,0,0,L,1151911521,0,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474371056,1025502.00
09/20/2016 07:30,2,0.000,ALERT,213.51,302.07,59.970,1474371004,"201051344001135","219011344069620",0.00,15.00,0,298.77,303.88,0.0,0.0,0.000,554335.0,554335.0,1532,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474371058,1025503.00
09/20/2016 07:30,2,0.000,ALERT,213.74,304.18,60.007,1474371004,"201051344000594","219011344069620",0.00,15.00,0,300.27,305.68,0.0,0.0,0.000,565293.2,565293.2,1538,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474371060,1025504.00
09/20/2016 07:30,2,0.000,ALERT,213.74,301.77,59.970,1474371004,"201051344001203","219011344069620",0.00,15.00,0,298.47,305.08,0.0,0.0,0.000,562560.7,562560.7,1537,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474371062,1025505.00
09/20/2016 07:30,2,0.000,ALERT,213.29,302.07,59.991,1474371004,"274151322000054","219011344069620",0.00,16.00,0,297.57,302.98,0.0,0.0,0.000,799937.4,799937.4,1527,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474371064,1025506.00
09/20/2016 07:30,2,0.000,ALERT,214.41,303.28,59.996,1474371004,"201051344000867","219011344069620",0.00,15.50,0,300.27,305.98,0.0,0.0,0.000,552598.5,552598.5,1542,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474371065,1025507.00
09/20/2016 07:30,2,0.000,ALERT,213.96,302.07,59.970,1474371004,"201051344001093","219011344069620",0.00,15.50,0,297.87,303.28,0.0,0.0,0.000,559207.4,559207.4,1540,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474371067,1025508.00
09/20/2016 07:30,2,0.000,ALERT,213.96,303.58,59.970,1474371004,"201051344000900","219011344069620",0.00,15.30,0,299.97,305.08,0.0,0.0,0.000,569433.5,569433.5,1543,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474371069,1025509.00
09/20/2016 07:30,2,0.000,ALERT,214.19,302.68,59.970,1474371004,"201051344000648","219011344069620",0.00,14.70,0,299.97,305.68,0.0,0.0,0.000,558094.5,558094.5,1536,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474371071,1025510.00
09/20/2016 07:30,2,0.000,ALERT,214.19,304.18,59.949,1474371004,"201051344000569","219011344069620",0.00,15.50,0,301.17,306.28,0.0,0.0,0.000,569389.6,569389.6,1543,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474371072,1025511.00
09/20/2016 07:30,2,0.000,ALERT,214.19,303.88,59.986,1474371004,"201051344000983","219011344069620",0.00,15.30,0,300.87,305.98,0.0,0.0,0.000,561905.4,561905.4,1547,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474371074,1025512.00
09/20/2016 07:30,2,0.000,ALERT,213.96,302.98,59.965,1474371004,"201051344001158","219011344069620",0.00,14.70,0,299.97,304.48,0.0,0.0,0.000,553504.2,553504.2,1536,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474371076,1025513.00
09/20/2016 07:30,2,0.000,ALERT,214.41,303.88,59.970,1474371004,"201051344000576","219011344069620",0.00,15.30,0,300.57,305.38,0.0,0.0,0.000,561076.4,561076.4,1548,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474371078,1025514.00
09/20/2016 07:30,2,0.000,ALERT,213.51,300.57,59.965,1474371004,"274151322000087","219011344069620",0.00,16.00,0,297.26,302.07,0.0,0.0,0.000,772006.2,772006.2,1542,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474371080,1025515.00
09/20/2016 07:45,2,0.160,ALERT,213.29,333.63,59.991,1474371904,"201051344000645","219011344069620",24.37,15.80,0,299.37,334.24,4.0,1.9,0.000,560551.0,560551.0,1544,0,0,0,L,1122011218,0,122.01,122.46,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1474371906,1025516.00
09/20/2016 07:45,2,0.078,ALERT,211.93,300.57,60.002,1474371904,"274151322000085","219011344069620",24.41,15.80,0,297.57,302.98,2.0,0.0,0.000,799565.8,799565.8,1531,0,0,0,L,1151911521,0,121.78,122.23,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,147,0,0,0,0,0,0,0,0,0,0,0,1474371908,1025517.00
09/20/2016 07:45,2,0.168,ALERT,213.29,318.61,59.986,1474371904,"201051344000633","219011344069620",24.71,15.00,0,297.57,319.21,4.2,2.2,0.000,552140.7,552140.7,1542,0,0,0,L,1122011218,0,122.01,122.46,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,1474371910,1025518.00
