ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/20/2016 07:45,2,0.176,ALERT,212.83,328.22,59.949,1474371904,"201051344000469","219011344069620",25.96,15.30,0,298.47,338.44,4.7,2.6,0.000,554755.0,554755.0,1548,0,0,0,L,1122011218,0,121.10,122.23,0100,12,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1474371911,1025519.00
09/20/2016 07:45,2,0.164,ALERT,211.70,323.11,59.996,1474371904,"201051344000646","219011344069620",25.60,15.00,0,298.17,335.74,4.3,2.2,0.000,555254.9,555254.9,1537,0,0,0,L,1122011218,0,122.01,121.10,0100,12,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1474371913,1025520.00
09/20/2016 07:45,2,0.107,ALERT,211.70,309.29,59.991,1474371904,"274151322000052","219011344069620",24.69,15.80,0,297.26,311.99,2.7,0.7,0.000,821949.8,821949.8,1533,0,0,0,L,1151911521,0,120.88,122.46,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,158,0,0,0,0,0,0,0,0,0,0,0,1474371915,1025521.00
09/20/2016 07:45,2,0.174,ALERT,212.38,327.62,60.007,1474371904,"201051344000585","219011344069620",25.68,15.50,0,298.17,336.34,4.5,2.5,0.000,565275.3,565275.3,1540,0,0,0,L,1122011218,0,121.55,121.78,0100,12,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1474371917,1025522.00
09/20/2016 07:45,2,0.162,ALERT,211.93,300.57,60.002,1474371904,"201051344001230","219011344069620",22.17,15.00,0,299.07,304.18,3.6,1.6,0.000,558215.3,558215.3,1540,0,0,0,L,1122011218,0,121.78,121.10,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1474371919,1025523.00
09/20/2016 07:45,2,0.180,ALERT,212.38,302.07,59.986,1474371904,"201051344000582","219011344069620",21.91,15.00,0,299.37,304.48,4.0,2.0,0.000,550987.3,550987.3,1535,0,0,0,L,1122011218,0,121.78,121.78,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1474371920,1025524.00
09/20/2016 07:45,2,0.209,ALERT,211.70,322.51,60.034,1474371904,"201051344000955","219011344069620",22.94,15.30,0,298.77,335.74,4.9,2.8,0.000,564977.1,564977.1,1533,0,0,0,L,1122011218,0,121.33,121.33,0200,12,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,2,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474371922,1025525.00
09/20/2016 07:45,2,0.000,ALERT,211.93,299.97,59.986,1474371904,"274151322000094","219011344069620",40.37,15.30,0,297.26,385.03,0.0,0.0,0.000,676485.8,676485.8,1571,0,0,0,L,1151911521,0,121.10,122.68,0002,12,0,0,0,0,0,0,95,1028,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,162,0,0,0,0,0,0,0,0,0,0,0,1474371924,1025526.00
09/20/2016 07:45,2,0.221,ALERT,212.61,324.32,59.991,1474371904,"201051344000579","219011344069620",23.32,15.30,0,299.97,338.44,5.2,3.1,0.000,569114.5,569114.5,1534,0,0,0,L,1122011218,0,121.33,121.55,0100,11,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1474371926,1025527.00
09/20/2016 07:45,2,0.174,ALERT,211.93,327.92,59.986,1474371904,"201051344000890","219011344069620",26.00,15.30,0,299.37,336.64,4.6,2.5,0.000,562235.3,562235.3,1539,0,0,0,L,1122011218,0,122.01,120.88,0200,14,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474371928,1025528.00
09/20/2016 07:45,2,0.166,ALERT,212.38,325.22,59.991,1474371904,"201051344000438","219011344069620",26.12,15.00,0,298.77,336.94,4.4,2.4,0.000,563676.4,563676.4,1536,0,0,0,L,1122011218,0,122.01,121.55,0100,14,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1474371929,1025529.00
09/20/2016 07:45,2,0.223,ALERT,212.38,335.74,59.986,1474371904,"201051344000417","219011344069620",23.60,15.00,0,298.17,336.34,5.3,3.2,0.000,554717.8,554717.8,1535,0,0,0,L,1122011218,0,121.55,121.55,0200,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474371931,1025530.00
09/20/2016 07:45,2,0.082,ALERT,211.93,301.47,59.981,1474371904,"274151322000083","219011344069620",24.29,15.30,0,297.87,303.88,2.0,0.0,0.000,814473.3,814473.3,1533,0,0,0,L,1151911521,0,121.33,122.46,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,161,0,0,0,0,0,0,0,0,0,0,0,1474371933,1025531.00
09/20/2016 07:45,2,0.084,ALERT,212.61,338.14,59.986,1474371904,"274151322000076","219011344069620",26.94,15.80,0,297.57,339.04,2.3,0.3,0.000,869405.0,869405.0,1542,0,0,0,L,1151911521,0,121.55,122.91,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,149,0,0,0,0,0,0,0,0,0,0,0,1474371935,1025532.00
09/20/2016 07:45,2,0.162,ALERT,212.83,336.64,59.996,1474371904,"201051344000868","219011344069620",26.10,15.50,0,300.27,338.14,4.3,2.2,0.000,553533.2,553533.2,1541,0,0,0,L,1122011218,0,121.55,122.23,0100,12,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1474371937,1025533.00
09/20/2016 07:45,2,0.080,ALERT,211.93,320.41,59.986,1474371904,"274151322000095","219011344069620",24.39,15.30,0,298.77,321.31,2.0,0.0,0.000,860642.3,860642.3,1540,0,0,0,L,1151911521,0,121.78,122.23,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,158,0,0,0,0,0,0,0,0,0,0,0,1474371938,1025534.00
09/20/2016 07:45,2,0.102,ALERT,212.61,302.98,59.991,1474371904,"201051344000988","219011344069620",19.30,15.50,0,296.96,304.48,2.0,0.0,0.000,534558.9,534558.9,1536,0,0,0,L,1122011218,0,121.10,122.23,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1474371940,1025535.00
09/20/2016 07:45,2,0.164,ALERT,212.38,329.13,60.028,1474371904,"201051344001025","219011344069620",25.50,14.70,0,298.17,336.94,4.3,2.2,0.000,563903.6,563903.6,1536,0,0,0,L,1122011218,0,121.78,121.55,0200,12,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474371942,1025536.00
09/20/2016 07:45,2,0.180,ALERT,212.83,329.73,59.965,1474371904,"201051344000458","219011344069620",24.47,16.00,0,299.67,339.04,4.5,2.4,0.000,560900.5,560900.5,1545,0,0,0,L,1122011218,0,121.78,122.01,0100,13,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1474371944,1025537.00
09/20/2016 07:45,2,0.166,ALERT,213.51,341.45,60.007,1474371904,"201051344000853","219011344069620",25.03,15.30,0,299.37,342.35,4.3,2.2,0.000,560202.6,560202.6,1551,0,0,0,L,1122011218,0,122.23,122.23,0100,15,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1474371946,1025538.00
09/20/2016 07:45,2,0.137,ALERT,212.61,324.92,60.028,1474371904,"201051344000685","219011344069620",25.66,15.30,0,298.77,337.84,3.6,1.5,0.000,562883.4,562883.4,1541,0,0,0,L,1122011218,0,122.68,121.33,0100,12,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1474371947,1025539.00
09/20/2016 07:45,2,0.170,ALERT,212.38,300.57,60.007,1474371904,"201051344000917","219011344069620",20.83,16.00,0,297.26,302.98,3.6,1.6,0.000,559838.1,559838.1,1538,0,0,0,L,1122011218,0,121.78,122.01,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1474371949,1025540.00
09/20/2016 07:45,2,0.145,ALERT,212.38,326.72,59.996,1474371904,"201051344001145","219011344069620",25.47,15.30,0,299.07,327.62,3.8,1.7,0.000,565043.8,565043.8,1538,0,0,0,L,1122011218,0,121.78,121.55,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1474371951,1025541.00
09/20/2016 07:45,2,0.199,ALERT,212.38,321.31,60.002,1474371904,"201051344000651","219011344069620",22.56,14.70,0,298.17,336.94,4.5,2.5,0.000,558189.3,558189.3,1535,0,0,0,L,1122011218,0,122.23,121.10,0100,12,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1474371953,1025542.00
09/20/2016 07:45,2,0.074,ALERT,211.70,303.58,59.991,1474371904,"274151322000088","219011344069620",23.12,15.80,0,297.57,304.18,1.8,0.0,0.000,783820.7,783820.7,1531,0,0,0,L,1151911521,0,122.01,122.01,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,158,0,0,0,0,0,0,0,0,0,0,0,1474371955,1025543.00
09/20/2016 07:45,2,0.059,ALERT,212.83,313.50,59.996,1474371904,"274151322000068","219011344069620",23.30,16.30,0,296.96,390.74,1.4,0.0,0.000,676965.2,676965.2,1567,0,0,0,L,1151911521,0,122.01,122.68,0002,14,0,0,0,0,0,0,116,1031,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,168,0,0,0,0,0,0,0,0,0,0,0,1474371957,1025544.00
09/20/2016 07:45,2,0.168,ALERT,211.70,340.85,59.991,1474371904,"201051344001135","219011344069620",27.15,15.50,0,298.77,342.35,4.7,2.6,0.000,554335.2,554335.2,1534,0,0,0,L,1122011218,0,121.78,121.10,0100,14,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1474371958,1025545.00
09/20/2016 07:45,2,0.189,ALERT,212.61,333.33,60.002,1474371904,"201051344000594","219011344069620",22.86,15.30,0,299.07,338.14,4.4,2.3,0.000,565293.4,565293.4,1540,0,0,0,L,1122011218,0,121.55,121.55,0100,12,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1474371960,1025546.00
09/20/2016 07:45,2,0.162,ALERT,212.38,330.33,60.012,1474371904,"201051344001203","219011344069620",25.82,15.30,0,298.77,338.14,4.2,2.2,0.000,562560.8,562560.8,1539,0,0,0,L,1122011218,0,122.46,121.10,0200,12,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474371962,1025547.00
09/20/2016 07:45,2,0.084,ALERT,211.93,332.73,59.981,1474371904,"274151322000054","219011344069620",24.47,16.30,0,297.87,338.44,2.1,0.1,0.000,799937.4,799937.4,1529,0,0,0,L,1151911521,0,121.78,122.01,0100,15,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,153,0,0,0,0,0,0,0,0,0,0,0,1474371964,1025548.00
09/20/2016 07:45,2,0.180,ALERT,213.06,327.02,60.012,1474371904,"201051344000867","219011344069620",24.27,16.00,0,299.07,339.04,4.4,2.3,0.000,552598.7,552598.7,1544,0,0,0,L,1122011218,0,122.01,121.78,0100,13,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1474371966,1025549.00
09/20/2016 07:45,2,0.197,ALERT,212.16,312.89,59.991,1474371904,"201051344001093","219011344069620",23.64,15.80,0,298.47,316.80,4.8,2.7,0.000,559207.6,559207.6,1542,0,0,0,L,1122011218,0,121.78,121.55,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1474371968,1025550.00
09/20/2016 07:45,2,0.133,ALERT,212.83,333.33,59.996,1474371904,"201051344000900","219011344069620",23.82,15.50,0,299.07,338.74,3.2,1.2,0.000,569433.5,569433.5,1545,0,0,0,L,1122011218,0,121.78,121.78,0100,12,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1474371969,1025551.00
09/20/2016 07:45,2,0.193,ALERT,213.06,335.14,59.991,1474371904,"201051344000648","219011344069620",23.80,15.30,0,299.07,339.34,4.7,2.6,0.000,558094.7,558094.7,1538,0,0,0,L,1122011218,0,121.33,122.23,0100,12,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1474371971,1025552.00
09/20/2016 07:45,2,0.166,ALERT,213.06,350.17,60.002,1474371904,"201051344000569","219011344069620",27.75,16.00,0,299.97,351.07,4.7,2.6,0.000,569389.8,569389.8,1545,0,0,0,L,1122011218,0,121.33,122.23,0100,13,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1474371973,1025553.00
09/20/2016 07:45,2,0.186,ALERT,212.83,347.76,60.007,1474371904,"201051344000983","219011344069620",25.86,15.80,0,299.67,348.66,4.9,2.8,0.000,561905.6,561905.6,1549,0,0,0,L,1122011218,0,121.78,121.78,0100,15,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1474371975,1025554.00
09/20/2016 07:45,2,0.172,ALERT,212.83,344.15,59.996,1474371904,"201051344001158","219011344069620",24.69,15.00,0,298.77,345.06,4.3,2.2,0.000,553504.4,553504.4,1538,0,0,0,L,1122011218,0,121.55,121.78,0100,14,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1474371977,1025555.00
09/20/2016 07:45,2,0.174,ALERT,213.29,333.33,60.007,1474371904,"201051344000576","219011344069620",25.25,15.50,0,299.37,339.04,4.5,2.4,0.000,561076.6,561076.6,1550,0,0,0,L,1122011218,0,121.78,122.01,0100,12,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1474371978,1025556.00
09/20/2016 07:45,2,0.094,ALERT,211.93,300.27,60.028,1474371904,"274151322000087","219011344069620",23.85,16.30,0,296.96,302.68,2.2,0.2,0.000,772006.2,772006.2,1544,0,0,0,L,1151911521,0,121.33,122.46,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,167,0,0,0,0,0,0,0,0,0,0,0,1474371980,1025557.00
09/20/2016 08:00,2,0.518,ACTIVE,213.51,342.95,60.039,1474372803,"201051344000645","219011344069620",28.39,17.00,0,300.87,352.57,14.9,12.5,0.097,560552.5,560552.5,1546,0,0,0,L,1122011218,0,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474372804,1025558.00
09/20/2016 08:00,2,0.402,ACTIVE,211.70,340.25,59.981,1474372803,"274151322000085","219011344069620",28.31,17.30,0,299.37,345.96,11.5,9.2,0.062,799566.2,799566.2,1533,0,0,0,L,1151911521,0,122.23,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474372805,1025559.00
09/20/2016 08:00,2,0.527,ACTIVE,213.51,343.85,60.007,1474372803,"201051344000633","219011344069620",28.69,16.00,0,299.07,355.88,15.4,12.9,0.097,552142.3,552142.3,1544,0,0,0,L,1122011218,0,122.01,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474372806,1025560.00
09/20/2016 08:00,2,0.535,ACTIVE,213.06,342.35,59.991,1474372803,"201051344000469","219011344069620",29.16,16.00,0,299.07,354.97,15.8,13.3,0.106,554756.9,554756.9,1550,0,0,0,L,1122011218,0,121.10,122.46,0002,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474372807,1025561.00
09/20/2016 08:00,2,0.512,ACTIVE,211.93,339.65,60.012,1474372803,"201051344000646","219011344069620",28.86,16.00,0,297.57,353.77,14.9,12.5,0.093,555256.7,555256.7,1539,0,0,0,L,1122011218,0,122.01,121.10,0002,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474372808,1025562.00
09/20/2016 08:00,2,0.467,ACTIVE,211.70,340.55,59.991,1474372803,"274151322000052","219011344069620",27.93,17.50,0,299.07,358.88,13.2,10.8,0.084,821950.8,821950.8,1535,0,0,0,L,1151911521,0,121.10,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474372809,1025563.00
09/20/2016 08:00,2,0.496,ACTIVE,212.38,339.65,59.996,1474372803,"201051344000585","219011344069620",28.53,16.70,0,298.17,354.07,14.3,11.9,0.093,565277.0,565277.0,1542,0,0,0,L,1122011218,0,121.55,121.78,0002,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474372810,1025564.00
09/20/2016 08:00,2,0.516,ALERT,212.16,339.65,59.991,1474372803,"201051344001230","219011344069620",29.00,16.00,0,298.77,354.07,15.2,12.7,0.093,558216.6,558216.6,1542,0,0,0,L,1122011218,0,122.23,121.10,0002,14,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474372812,1025565.00
09/20/2016 08:00,2,0.510,ACTIVE,212.83,340.55,59.991,1474372803,"201051344000582","219011344069620",28.35,16.00,0,299.97,350.17,14.7,12.2,0.088,550988.7,550988.7,1537,0,0,0,L,1122011218,0,122.01,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474372813,1025566.00
09/20/2016 08:00,2,0.572,ACTIVE,211.93,339.95,60.023,1474372803,"201051344000955","219011344069620",29.00,16.70,0,298.47,348.96,16.8,14.3,0.106,564979.1,564979.1,1535,0,0,0,L,1122011218,0,121.55,121.55,0002,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474372814,1025567.00
09/20/2016 08:00,2,0.268,ALERT,211.93,413.59,60.007,1474372803,"274151322000094","219011344069620",39.04,17.00,0,298.17,425.01,10.6,8.3,0.057,676486.0,676486.0,1573,0,0,0,L,1151911521,0,121.33,122.46,0002,14,0,0,0,0,0,0,102,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474372816,1025568.00
09/20/2016 08:00,2,0.561,ACTIVE,213.06,342.65,59.991,1474372803,"201051344000579","219011344069620",28.65,16.70,0,300.87,350.47,16.3,13.8,0.097,569116.4,569116.4,1536,0,0,0,L,1122011218,0,121.55,122.01,0002,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474372816,1025569.00
09/20/2016 08:00,2,0.549,ACTIVE,212.16,339.95,59.991,1474372803,"201051344000890","219011344069620",29.04,16.30,0,298.77,347.16,16.2,13.7,0.102,562237.0,562237.0,1541,0,0,0,L,1122011218,0,122.23,120.88,0002,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474372817,1025570.00
09/20/2016 08:00,2,0.543,ACTIVE,212.38,340.55,59.986,1474372803,"201051344000438","219011344069620",28.82,16.00,0,297.87,350.17,15.9,13.4,0.102,563678.2,563678.2,1538,0,0,0,L,1122011218,0,122.23,121.55,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474372818,1025571.00
09/20/2016 08:00,2,0.549,ACTIVE,212.38,340.25,59.981,1474372803,"201051344000417","219011344069620",29.06,16.30,0,298.77,351.07,16.2,13.7,0.093,554719.7,554719.7,1537,0,0,0,L,1122011218,0,121.78,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474372819,1025572.00
09/20/2016 08:00,2,0.344,ACTIVE,211.93,340.55,60.002,1474372803,"274151322000083","219011344069620",29.52,17.00,0,299.37,348.36,10.3,8.0,0.057,814473.7,814473.7,1535,0,0,0,L,1151911521,0,121.33,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474372820,1025573.00
09/20/2016 08:00,2,0.488,ACTIVE,212.38,340.85,59.991,1474372803,"274151322000076","219011344069620",29.26,17.50,0,299.67,346.26,14.5,12.0,0.093,869405.9,869405.9,1544,0,0,0,L,1151911521,0,122.01,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474372821,1025574.00
09/20/2016 08:00,2,0.539,ACTIVE,212.83,341.75,59.996,1474372803,"201051344000868","219011344069620",28.47,16.70,0,301.17,352.27,15.5,13.1,0.093,553534.8,553534.8,1543,0,0,0,L,1122011218,0,121.33,122.23,0002,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474372822,1025575.00
09/20/2016 08:00,2,0.383,ACTIVE,211.70,338.74,59.986,1474372803,"274151322000095","219011344069620",30.06,17.00,0,300.57,348.96,11.7,9.4,0.066,860642.7,860642.7,1542,0,0,0,L,1151911521,0,121.78,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474372823,1025576.00
09/20/2016 08:00,2,0.111,ACTIVE,212.83,303.58,60.012,1474372803,"201051344000988","219011344069620",21.85,15.80,0,297.87,305.08,2.5,0.5,0.000,534558.9,534558.9,1538,0,0,0,L,1122011218,0,121.10,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474372824,1025577.00
09/20/2016 08:00,2,0.523,ACTIVE,212.16,339.95,59.954,1474372803,"201051344001025","219011344069620",28.01,16.00,0,297.87,346.56,14.9,12.4,0.093,563905.3,563905.3,1538,0,0,0,L,1122011218,0,121.55,121.55,0002,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474372825,1025578.00
09/20/2016 08:00,2,0.514,ACTIVE,213.06,342.35,60.018,1474372803,"201051344000458","219011344069620",29.34,17.50,0,300.87,348.36,15.3,12.8,0.093,560902.3,560902.3,1547,0,0,0,L,1122011218,0,121.55,122.01,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474372825,1025579.00
09/20/2016 08:00,2,0.527,ACTIVE,213.74,343.55,59.991,1474372803,"201051344000853","219011344069620",28.15,16.30,0,300.87,349.56,15.1,12.6,0.097,560204.3,560204.3,1553,0,0,0,L,1122011218,0,122.23,122.23,0002,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474372826,1025580.00
09/20/2016 08:00,2,0.506,ACTIVE,212.61,341.15,59.996,1474372803,"201051344000685","219011344069620",28.88,16.30,0,298.17,352.57,14.8,12.4,0.102,562884.8,562884.8,1543,0,0,0,L,1122011218,0,122.68,121.10,0002,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474372827,1025581.00
09/20/2016 08:00,2,0.510,ACTIVE,212.38,340.25,59.986,1474372803,"201051344000917","219011344069620",28.43,17.30,0,296.96,351.07,14.7,12.2,0.093,559839.3,559839.3,1540,0,0,0,L,1122011218,0,122.01,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474372828,1025582.00
09/20/2016 08:00,2,0.475,ACTIVE,212.38,340.85,59.996,1474372803,"201051344001145","219011344069620",29.42,16.00,0,299.37,354.07,14.2,11.8,0.084,565045.0,565045.0,1540,0,0,0,L,1122011218,0,122.01,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474372829,1025583.00
09/20/2016 08:00,2,0.541,ACTIVE,212.38,340.55,59.991,1474372803,"201051344000651","219011344069620",28.09,15.80,0,297.87,346.86,15.4,13.0,0.097,558191.0,558191.0,1537,0,0,0,L,1122011218,0,122.46,121.10,0002,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474372830,1025584.00
09/20/2016 08:00,2,0.439,ACTIVE,211.25,341.45,59.975,1474372803,"274151322000088","219011344069620",27.25,17.50,0,299.07,348.36,12.1,9.8,0.071,783821.5,783821.5,1533,0,0,0,L,1151911521,0,121.78,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474372831,1025585.00
09/20/2016 08:00,2,0.314,ALERT,212.16,397.35,59.970,1474372803,"274151322000068","219011344069620",37.35,18.30,0,298.47,437.63,11.9,9.6,0.062,676965.9,676965.9,1569,0,0,0,L,1151911521,0,121.78,122.46,0002,17,0,0,0,0,0,0,74,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474372833,1025586.00
09/20/2016 08:00,2,0.531,ACTIVE,211.93,339.34,59.991,1474372803,"201051344001135","219011344069620",28.82,16.30,0,298.47,345.96,15.5,13.1,0.097,554337.0,554337.0,1536,0,0,0,L,1122011218,0,121.78,121.10,0002,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474372834,1025587.00
09/20/2016 08:00,2,0.547,ACTIVE,212.83,342.95,59.996,1474372803,"201051344000594","219011344069620",28.45,16.30,0,300.27,348.66,15.8,13.3,0.102,565295.1,565295.1,1542,0,0,0,L,1122011218,0,121.33,121.78,0002,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474372835,1025588.00
09/20/2016 08:00,2,0.531,ACTIVE,212.38,340.55,59.991,1474372803,"201051344001203","219011344069620",29.62,16.30,0,298.77,351.07,15.9,13.5,0.102,562562.5,562562.5,1541,0,0,0,L,1122011218,0,122.46,121.10,0002,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474372836,1025589.00
09/20/2016 08:00,2,0.447,ACTIVE,211.70,340.55,59.986,1474372803,"274151322000054","219011344069620",27.91,18.00,0,299.07,349.26,12.7,10.3,0.075,799938.3,799938.3,1531,0,0,0,L,1151911521,0,121.78,121.78,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474372836,1025590.00
09/20/2016 08:00,2,0.537,ACTIVE,213.06,341.75,59.991,1474372803,"201051344000867","219011344069620",28.78,17.00,0,299.97,350.77,15.7,13.2,0.097,552600.4,552600.4,1546,0,0,0,L,1122011218,0,121.78,122.01,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474372837,1025591.00
09/20/2016 08:00,2,0.592,ACTIVE,212.38,341.45,59.996,1474372803,"201051344001093","219011344069620",28.73,17.00,0,299.07,351.67,17.3,14.8,0.110,559209.3,559209.3,1544,0,0,0,L,1122011218,0,122.01,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474372838,1025592.00
09/20/2016 08:00,2,0.498,ACTIVE,212.83,343.25,59.986,1474372803,"201051344000900","219011344069620",28.86,16.70,0,299.67,348.96,14.6,12.2,0.102,569434.9,569434.9,1547,0,0,0,L,1122011218,0,121.55,122.01,0002,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474372839,1025593.00
09/20/2016 08:00,2,0.533,ACTIVE,213.06,342.35,59.944,1474372803,"201051344000648","219011344069620",29.10,16.00,0,299.97,348.96,15.7,13.2,0.097,558096.4,558096.4,1540,0,0,0,L,1122011218,0,121.10,122.23,0002,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474372840,1025594.00
09/20/2016 08:00,2,0.527,ACTIVE,213.06,343.25,60.012,1474372803,"201051344000569","219011344069620",28.86,17.00,0,301.17,350.17,15.4,13.0,0.097,569391.6,569391.6,1547,0,0,0,L,1122011218,0,121.10,122.23,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474372841,1025595.00
09/20/2016 08:00,2,0.533,ACTIVE,213.06,342.05,59.991,1474372803,"201051344000983","219011344069620",28.88,16.70,0,300.87,348.66,15.6,13.1,0.102,561907.4,561907.4,1551,0,0,0,L,1122011218,0,121.55,122.01,0002,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474372842,1025596.00
09/20/2016 08:00,2,0.525,ACTIVE,213.06,342.65,59.981,1474372803,"201051344001158","219011344069620",28.67,16.00,0,299.97,348.66,15.3,12.8,0.102,553506.1,553506.1,1540,0,0,0,L,1122011218,0,121.33,121.78,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474372843,1025597.00
09/20/2016 08:00,2,0.533,ACTIVE,213.51,343.85,59.981,1474372803,"201051344000576","219011344069620",28.53,16.70,0,300.87,349.86,15.4,12.9,0.097,561078.3,561078.3,1552,0,0,0,L,1122011218,0,121.78,122.01,0002,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474372844,1025598.00
09/20/2016 08:00,2,0.432,ALERT,211.93,341.15,59.970,1474372803,"274151322000087","219011344069620",27.33,18.00,0,297.57,346.86,12.0,9.6,0.062,772006.7,772006.7,1546,0,0,0,L,1151911521,0,121.78,122.01,0002,15,0,0,0,0,0,0,47,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474372845,1025599.00
09/20/2016 08:15,2,0.984,ACTIVE,213.06,346.26,59.981,1474373704,"201051344000645","219011344069620",29.22,18.00,0,335.44,358.28,29.1,26.2,0.225,560557.3,560557.3,1547,0,0,0,L,1122011218,0,122.01,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474373705,1025600.00
09/20/2016 08:15,2,0.908,ACTIVE,211.48,342.35,59.981,1474373704,"274151322000085","219011344069620",28.84,18.70,0,333.03,351.97,26.6,23.7,0.172,799570.4,799570.4,1534,0,0,0,L,1151911521,0,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474373706,1025601.00
09/20/2016 08:15,2,0.979,ACTIVE,212.83,346.86,59.986,1474373704,"201051344000633","219011344069620",29.66,17.30,0,334.24,359.18,29.4,26.4,0.234,552147.1,552147.1,1545,0,0,0,L,1122011218,0,122.01,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474373706,1025602.00
09/20/2016 08:15,2,0.975,ACTIVE,212.83,345.96,59.965,1474373704,"201051344000469","219011344069620",30.26,17.30,0,333.33,358.28,29.9,26.9,0.234,554761.8,554761.8,1551,0,0,0,L,1122011218,0,121.10,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474373707,1025603.00
09/20/2016 08:15,2,0.949,ACTIVE,211.48,344.45,60.002,1474373704,"201051344000646","219011344069620",29.80,17.30,0,331.83,355.88,28.7,25.7,0.221,555261.3,555261.3,1540,0,0,0,L,1122011218,0,121.55,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474373708,1025604.00
09/20/2016 08:15,2,0.936,ACTIVE,211.25,342.95,60.002,1474373704,"274151322000052","219011344069620",29.20,19.00,0,332.73,352.87,27.7,24.8,0.181,821955.2,821955.2,1536,0,0,0,L,1151911521,0,120.88,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474373709,1025605.00
09/20/2016 08:15,2,0.924,ACTIVE,212.16,345.06,59.991,1474373704,"201051344000585","219011344069620",29.68,17.80,0,331.53,355.28,27.8,24.9,0.212,565281.5,565281.5,1543,0,0,0,L,1122011218,0,121.33,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474373710,1025606.00
09/20/2016 08:15,2,0.990,ACTIVE,211.70,343.85,59.954,1474373704,"201051344001230","219011344069620",29.48,17.80,0,330.93,355.28,29.6,26.6,0.230,558221.4,558221.4,1544,0,0,0,L,1122011218,0,121.55,120.65,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474373711,1025607.00
09/20/2016 08:15,2,0.961,ACTIVE,212.38,345.36,60.034,1474373704,"201051344000582","219011344069620",29.34,17.30,0,333.03,356.78,28.6,25.6,0.217,550993.4,550993.4,1538,0,0,0,L,1122011218,0,121.78,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474373712,1025608.00
09/20/2016 08:15,2,1.033,ACTIVE,211.48,344.76,59.981,1474373704,"201051344000955","219011344069620",30.10,17.80,0,331.83,356.48,31.5,28.5,0.247,564984.4,564984.4,1536,0,0,0,L,1122011218,0,121.10,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474373713,1025609.00
09/20/2016 08:15,2,0.635,ACTIVE,211.48,411.18,59.991,1474373704,"274151322000094","219011344069620",38.65,19.30,0,336.04,429.52,24.9,22.1,0.168,676489.7,676489.7,1575,0,0,0,L,1151911521,0,121.10,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474373714,1025610.00
09/20/2016 08:15,2,1.002,ACTIVE,212.83,346.26,59.986,1474373704,"201051344000579","219011344069620",29.94,17.80,0,335.14,358.28,30.4,27.4,0.234,569121.5,569121.5,1537,0,0,0,L,1122011218,0,121.55,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474373715,1025611.00
09/20/2016 08:15,2,1.035,ACTIVE,211.93,344.15,60.034,1474373704,"201051344000890","219011344069620",29.52,17.80,0,332.13,356.78,31.0,28.0,0.230,562242.1,562242.1,1542,0,0,0,L,1122011218,0,121.78,120.65,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474373716,1025612.00
09/20/2016 08:15,2,0.996,ACTIVE,211.93,344.76,59.986,1474373704,"201051344000438","219011344069620",30.22,17.50,0,332.43,357.68,30.6,27.6,0.239,563683.2,563683.2,1539,0,0,0,L,1122011218,0,121.78,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474373717,1025613.00
09/20/2016 08:15,2,0.984,ACTIVE,211.93,343.85,59.975,1474373704,"201051344000417","219011344069620",30.04,17.50,0,332.43,356.48,30.0,27.0,0.230,554724.7,554724.7,1538,0,0,0,L,1122011218,0,121.33,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474373718,1025614.00
09/20/2016 08:15,2,0.857,ACTIVE,211.48,342.05,59.975,1474373704,"274151322000083","219011344069620",29.18,18.30,0,333.03,351.37,25.4,22.6,0.168,814477.5,814477.5,1536,0,0,0,L,1151911521,0,121.10,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474373719,1025615.00
09/20/2016 08:15,2,1.012,ACTIVE,211.93,348.06,59.986,1474373704,"274151322000076","219011344069620",29.94,19.00,0,333.33,354.37,30.7,27.7,0.212,869410.8,869410.8,1545,0,0,0,L,1151911521,0,121.55,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474373720,1025616.00
09/20/2016 08:15,2,1.012,ACTIVE,212.61,345.66,60.012,1474373704,"201051344000868","219011344069620",29.18,17.30,0,334.24,357.98,29.9,26.9,0.225,553539.8,553539.8,1544,0,0,0,L,1122011218,0,121.33,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474373721,1025617.00
09/20/2016 08:15,2,0.943,ACTIVE,211.48,342.35,59.996,1474373704,"274151322000095","219011344069620",29.72,18.30,0,332.73,352.27,28.4,25.5,0.186,860647.1,860647.1,1543,0,0,0,L,1151911521,0,121.78,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474373722,1025618.00
09/20/2016 08:15,2,0.115,ACTIVE,212.61,303.88,60.039,1474373704,"201051344000988","219011344069620",22.44,16.70,0,298.47,305.38,2.6,0.6,0.000,534559.1,534559.1,1539,0,0,0,L,1122011218,0,121.33,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474373723,1025619.00
09/20/2016 08:15,2,0.986,ACTIVE,212.16,343.85,59.996,1474373704,"201051344001025","219011344069620",29.24,17.30,0,331.83,356.48,29.2,26.3,0.225,563910.0,563910.0,1539,0,0,0,L,1122011218,0,121.33,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474373723,1025620.00
09/20/2016 08:15,2,0.984,ACTIVE,212.61,345.96,60.007,1474373704,"201051344000458","219011344069620",29.38,18.30,0,335.74,357.38,29.3,26.4,0.239,560907.1,560907.1,1548,0,0,0,L,1122011218,0,121.55,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474373724,1025621.00
09/20/2016 08:15,2,0.986,ACTIVE,213.51,347.16,60.007,1474373704,"201051344000853","219011344069620",29.30,17.50,0,336.64,358.88,29.3,26.4,0.230,560209.0,560209.0,1554,0,0,0,L,1122011218,0,122.23,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474373725,1025622.00
09/20/2016 08:15,2,0.971,ACTIVE,212.38,345.66,59.981,1474373704,"201051344000685","219011344069620",29.46,17.50,0,333.03,357.38,29.0,26.1,0.234,562889.5,562889.5,1544,0,0,0,L,1122011218,0,122.46,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474373726,1025623.00
09/20/2016 08:15,2,0.959,ACTIVE,212.38,345.66,59.981,1474373704,"201051344000917","219011344069620",29.50,18.30,0,331.83,357.08,28.7,25.8,0.225,559844.0,559844.0,1541,0,0,0,L,1122011218,0,121.55,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474373727,1025624.00
09/20/2016 08:15,2,0.943,ACTIVE,212.16,345.06,60.018,1474373704,"201051344001145","219011344069620",29.60,17.50,0,333.33,356.48,28.3,25.4,0.212,565049.5,565049.5,1541,0,0,0,L,1122011218,0,121.55,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474373728,1025625.00
09/20/2016 08:15,2,0.998,ACTIVE,212.38,345.36,59.991,1474373704,"201051344000651","219011344069620",29.50,17.00,0,333.03,357.38,29.9,26.9,0.225,558195.9,558195.9,1538,0,0,0,L,1122011218,0,122.01,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474373729,1025626.00
09/20/2016 08:15,2,0.922,ACTIVE,211.03,346.86,59.986,1474373704,"274151322000088","219011344069620",28.51,19.30,0,332.73,351.67,26.6,23.7,0.172,783825.6,783825.6,1534,0,0,0,L,1151911521,0,121.55,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474373730,1025627.00
09/20/2016 08:15,2,0.619,ACTIVE,211.93,424.71,59.991,1474373704,"274151322000068","219011344069620",39.78,20.30,0,336.94,434.63,25.4,22.6,0.159,676969.8,676969.8,1571,0,0,0,L,1151911521,0,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474373731,1025628.00
09/20/2016 08:15,2,0.980,ACTIVE,211.70,344.45,60.002,1474373704,"201051344001135","219011344069620",29.88,17.50,0,332.43,356.18,29.7,26.8,0.221,554341.9,554341.9,1537,0,0,0,L,1122011218,0,121.33,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474373732,1025629.00
09/20/2016 08:15,2,0.990,ACTIVE,211.93,345.66,59.991,1474373704,"201051344000594","219011344069620",29.86,17.50,0,333.63,357.98,30.0,27.0,0.230,565300.0,565300.0,1543,0,0,0,L,1122011218,0,121.33,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474373733,1025630.00
09/20/2016 08:15,2,1.029,ACTIVE,212.16,344.15,60.007,1474373704,"201051344001203","219011344069620",29.56,17.50,0,333.63,358.88,30.9,27.9,0.243,562567.5,562567.5,1542,0,0,0,L,1122011218,0,122.01,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474373734,1025631.00
09/20/2016 08:15,2,0.932,ACTIVE,211.25,342.35,59.970,1474373704,"274151322000054","219011344069620",28.90,19.50,0,332.13,352.87,27.3,24.4,0.181,799942.5,799942.5,1532,0,0,0,L,1151911521,0,121.33,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474373734,1025632.00
09/20/2016 08:15,2,1.012,ACTIVE,212.83,345.06,60.007,1474373704,"201051344000867","219011344069620",29.48,18.00,0,334.84,357.38,30.2,27.2,0.230,552605.3,552605.3,1547,0,0,0,L,1122011218,0,121.78,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474373735,1025633.00
09/20/2016 08:15,2,1.088,ACTIVE,211.93,346.26,60.034,1474373704,"201051344001093","219011344069620",29.44,18.00,0,333.03,358.58,32.5,29.5,0.243,559214.7,559214.7,1545,0,0,0,L,1122011218,0,121.55,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474373736,1025634.00
09/20/2016 08:15,2,0.990,ACTIVE,212.61,346.56,60.012,1474373704,"201051344000900","219011344069620",29.32,17.50,0,334.84,358.28,29.4,26.5,0.230,569439.6,569439.6,1548,0,0,0,L,1122011218,0,121.55,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474373737,1025635.00
09/20/2016 08:15,2,0.992,ACTIVE,212.83,345.36,60.023,1474373704,"201051344000648","219011344069620",29.66,17.30,0,335.44,358.58,29.8,26.9,0.230,558101.3,558101.3,1541,0,0,0,L,1122011218,0,121.10,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474373738,1025636.00
09/20/2016 08:15,2,0.986,ACTIVE,212.83,345.96,59.986,1474373704,"201051344000569","219011344069620",29.54,17.80,0,335.74,358.28,29.5,26.6,0.230,569396.4,569396.4,1548,0,0,0,L,1122011218,0,121.33,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474373739,1025637.00
09/20/2016 08:15,2,0.990,ACTIVE,212.83,345.66,60.012,1474373704,"201051344000983","219011344069620",29.88,17.80,0,334.24,358.28,30.0,27.0,0.239,561912.3,561912.3,1552,0,0,0,L,1122011218,0,121.55,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474373740,1025638.00
09/20/2016 08:15,2,0.998,ACTIVE,212.83,345.96,60.007,1474373704,"201051344001158","219011344069620",29.40,17.30,0,335.44,358.28,29.8,26.8,0.230,553510.9,553510.9,1541,0,0,0,L,1122011218,0,121.55,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474373741,1025639.00
09/20/2016 08:15,2,0.988,ACTIVE,213.29,348.06,60.028,1474373704,"201051344000576","219011344069620",29.58,17.50,0,335.44,359.18,29.6,26.7,0.230,561083.1,561083.1,1553,0,0,0,L,1122011218,0,121.78,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474373742,1025640.00
09/20/2016 08:15,2,0.916,ACTIVE,211.70,344.15,59.996,1474373704,"274151322000087","219011344069620",28.37,20.30,0,331.23,352.57,26.3,23.5,0.159,772010.8,772010.8,1548,0,0,0,L,1151911521,0,121.55,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474373742,1025641.00
09/20/2016 08:30,2,1.539,ACTIVE,213.96,351.97,60.002,1474374603,"201051344000645","219011344069620",29.48,19.30,0,334.84,371.21,46.0,42.5,0.371,560565.8,560565.8,1548,0,0,0,L,1122011218,0,122.23,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474374604,1025642.00
09/20/2016 08:30,2,1.453,ACTIVE,211.70,350.47,59.991,1474374603,"274151322000085","219011344069620",29.02,20.30,0,333.63,360.08,42.7,39.3,0.283,799578.2,799578.2,1535,0,0,0,L,1151911521,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474374605,1025643.00
09/20/2016 08:30,2,1.527,ACTIVE,213.74,352.87,60.002,1474374603,"201051344000633","219011344069620",29.70,18.70,0,334.54,371.51,46.0,42.5,0.380,552155.7,552155.7,1546,0,0,0,L,1122011218,0,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474374606,1025644.00
09/20/2016 08:30,2,1.561,ACTIVE,213.51,351.67,60.034,1474374603,"201051344000469","219011344069620",29.84,17.80,0,333.63,371.51,47.2,43.6,0.398,554770.6,554770.6,1552,0,0,0,L,1122011218,0,121.33,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474374607,1025645.00
09/20/2016 08:30,2,1.516,ACTIVE,212.16,349.56,59.996,1474374603,"201051344000646","219011344069620",29.38,18.70,0,331.83,368.50,45.1,41.6,0.367,555269.7,555269.7,1541,0,0,0,L,1122011218,0,122.01,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474374608,1025646.00
09/20/2016 08:30,2,1.477,ACTIVE,211.25,347.76,59.986,1474374603,"274151322000052","219011344069620",29.48,20.70,0,333.93,360.69,44.1,40.7,0.296,821963.3,821963.3,1537,0,0,0,L,1151911521,0,121.10,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474374609,1025647.00
09/20/2016 08:30,2,1.461,ACTIVE,212.83,350.47,59.986,1474374603,"201051344000585","219011344069620",29.86,19.30,0,332.73,367.30,44.2,40.7,0.349,565289.7,565289.7,1544,0,0,0,L,1122011218,0,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474374610,1025648.00
09/20/2016 08:30,2,1.520,ACTIVE,212.38,349.26,59.986,1474374603,"201051344001230","219011344069620",30.06,19.80,0,332.13,367.90,46.4,42.8,0.376,558230.1,558230.1,1545,0,0,0,L,1122011218,0,122.01,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474374611,1025649.00
09/20/2016 08:30,2,1.492,ACTIVE,213.06,350.17,60.002,1474374603,"201051344000582","219011344069620",29.64,18.70,0,333.63,369.10,44.8,41.3,0.358,551001.7,551001.7,1539,0,0,0,L,1122011218,0,122.23,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474374612,1025650.00
09/20/2016 08:30,2,1.598,ACTIVE,212.16,350.17,60.039,1474374603,"201051344000955","219011344069620",30.08,19.00,0,332.13,369.10,48.8,45.1,0.402,564993.5,564993.5,1537,0,0,0,L,1122011218,0,121.33,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474374613,1025651.00
09/20/2016 08:30,2,0.982,ACTIVE,211.48,424.71,59.991,1474374603,"274151322000094","219011344069620",39.92,21.50,0,333.33,440.34,39.7,36.4,0.265,676497.0,676497.0,1576,0,0,0,L,1151911521,0,121.10,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474374614,1025652.00
09/20/2016 08:30,2,1.551,ACTIVE,213.29,352.27,59.975,1474374603,"201051344000579","219011344069620",29.98,19.00,0,334.84,370.60,47.1,43.6,0.380,569130.3,569130.3,1538,0,0,0,L,1122011218,0,121.78,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474374614,1025653.00
09/20/2016 08:30,2,1.582,ACTIVE,212.16,348.96,59.986,1474374603,"201051344000890","219011344069620",29.82,19.80,0,332.43,369.70,47.8,44.2,0.384,562251.1,562251.1,1543,0,0,0,L,1122011218,0,121.78,120.65,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474374615,1025654.00
09/20/2016 08:30,2,1.549,ACTIVE,212.38,350.17,59.991,1474374603,"201051344000438","219011344069620",30.22,19.00,0,333.63,370.30,47.5,43.9,0.389,563692.1,563692.1,1540,0,0,0,L,1122011218,0,122.01,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474374616,1025655.00
09/20/2016 08:30,2,1.535,ACTIVE,212.38,349.86,59.959,1474374603,"201051344000417","219011344069620",29.80,19.30,0,332.73,368.50,46.3,42.8,0.380,554733.3,554733.3,1539,0,0,0,L,1122011218,0,121.55,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474374617,1025656.00
09/20/2016 08:30,2,1.389,ACTIVE,211.25,347.76,59.965,1474374603,"274151322000083","219011344069620",29.50,20.00,0,334.54,359.18,41.4,38.1,0.283,814485.1,814485.1,1537,0,0,0,L,1151911521,0,121.33,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474374618,1025657.00
09/20/2016 08:30,2,1.609,ACTIVE,212.16,351.97,59.938,1474374603,"274151322000076","219011344069620",30.00,21.00,0,335.14,363.39,48.9,45.3,0.340,869419.9,869419.9,1546,0,0,0,L,1151911521,0,121.55,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474374619,1025658.00
09/20/2016 08:30,2,1.570,ACTIVE,212.83,350.77,59.986,1474374603,"201051344000868","219011344069620",29.50,18.70,0,333.93,370.00,46.9,43.3,0.376,553548.5,553548.5,1545,0,0,0,L,1122011218,0,121.55,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474374620,1025659.00
09/20/2016 08:30,2,1.535,ACTIVE,211.25,343.55,59.981,1474374603,"274151322000095","219011344069620",29.88,20.30,0,333.63,361.59,46.4,42.9,0.305,860655.6,860655.6,1544,0,0,0,L,1151911521,0,121.55,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474374621,1025660.00
09/20/2016 08:30,2,0.113,ACTIVE,213.06,304.78,59.959,1474374603,"201051344000988","219011344069620",22.78,17.30,0,299.37,306.58,2.6,0.6,0.000,534559.2,534559.2,1540,0,0,0,L,1122011218,0,121.33,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474374622,1025661.00
