ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/20/2016 08:30,2,1.521,ACTIVE,212.38,348.96,59.970,1474374603,"201051344001025","219011344069620",29.78,19.00,0,333.03,368.80,45.9,42.4,0.371,563918.6,563918.6,1540,0,0,0,L,1122011218,0,121.55,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474374623,1025662.00
09/20/2016 08:30,2,1.547,ACTIVE,213.29,351.37,60.007,1474374603,"201051344000458","219011344069620",29.22,19.50,0,333.63,370.00,45.8,42.3,0.380,560915.6,560915.6,1549,0,0,0,L,1122011218,0,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474374624,1025663.00
09/20/2016 08:30,2,1.525,ACTIVE,213.74,352.57,59.944,1474374603,"201051344000853","219011344069620",29.80,18.70,0,336.04,371.81,46.1,42.6,0.371,560217.6,560217.6,1555,0,0,0,L,1122011218,0,122.23,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474374625,1025664.00
09/20/2016 08:30,2,1.525,ACTIVE,212.38,350.17,59.981,1474374603,"201051344000685","219011344069620",29.48,19.00,0,332.73,368.80,45.6,42.1,0.393,562898.0,562898.0,1545,0,0,0,L,1122011218,0,122.46,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474374625,1025665.00
09/20/2016 08:30,2,1.518,ACTIVE,212.61,349.26,60.018,1474374603,"201051344000917","219011344069620",29.36,19.80,0,332.73,368.20,45.1,41.6,0.371,559852.4,559852.4,1542,0,0,0,L,1122011218,0,121.55,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474374626,1025666.00
09/20/2016 08:30,2,1.490,ACTIVE,212.38,349.86,60.002,1474374603,"201051344001145","219011344069620",29.54,19.30,0,334.24,368.20,44.6,41.2,0.362,565057.8,565057.8,1542,0,0,0,L,1122011218,0,121.78,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474374627,1025667.00
09/20/2016 08:30,2,1.559,ACTIVE,212.61,350.77,60.039,1474374603,"201051344000651","219011344069620",29.52,18.00,0,333.63,369.10,46.6,43.1,0.371,558204.6,558204.6,1539,0,0,0,L,1122011218,0,122.46,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474374628,1025668.00
09/20/2016 08:30,2,1.471,ACTIVE,211.03,344.76,59.991,1474374603,"274151322000088","219011344069620",28.77,20.70,0,333.33,360.38,42.8,39.4,0.287,783833.5,783833.5,1535,0,0,0,L,1151911521,0,121.78,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474374629,1025669.00
09/20/2016 08:30,2,0.984,ACTIVE,212.16,435.23,60.002,1474374603,"274151322000068","219011344069620",40.41,22.50,0,333.33,444.54,40.2,36.9,0.261,676977.2,676977.2,1572,0,0,0,L,1151911521,0,121.55,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474374630,1025670.00
09/20/2016 08:30,2,1.541,ACTIVE,212.38,348.96,59.996,1474374603,"201051344001135","219011344069620",29.72,18.70,0,332.73,368.20,46.4,42.8,0.376,554350.6,554350.6,1538,0,0,0,L,1122011218,0,121.78,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474374631,1025671.00
09/20/2016 08:30,2,1.559,ACTIVE,212.61,351.37,60.018,1474374603,"201051344000594","219011344069620",29.64,19.00,0,333.03,370.00,46.8,43.3,0.371,565308.8,565308.8,1544,0,0,0,L,1122011218,0,121.55,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474374632,1025672.00
09/20/2016 08:30,2,1.600,ACTIVE,212.61,349.56,60.002,1474374603,"201051344001203","219011344069620",29.60,19.30,0,333.03,370.90,47.9,44.3,0.398,562576.5,562576.5,1543,0,0,0,L,1122011218,0,122.46,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474374633,1025673.00
09/20/2016 08:30,2,1.482,ACTIVE,211.25,350.47,60.012,1474374603,"274151322000054","219011344069620",29.02,21.30,0,333.33,360.69,43.5,40.1,0.296,799950.5,799950.5,1533,0,0,0,L,1151911521,0,121.33,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474374634,1025674.00
09/20/2016 08:30,2,1.564,ACTIVE,213.29,349.56,60.034,1474374603,"201051344000867","219011344069620",29.62,19.30,0,333.93,370.00,46.9,43.4,0.376,552614.1,552614.1,1548,0,0,0,L,1122011218,0,122.01,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474374635,1025675.00
09/20/2016 08:30,2,1.629,ACTIVE,212.38,350.47,59.944,1474374603,"201051344001093","219011344069620",30.06,19.80,0,333.03,370.90,49.5,45.9,0.393,559224.1,559224.1,1546,0,0,0,L,1122011218,0,122.01,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474374635,1025676.00
09/20/2016 08:30,2,1.559,ACTIVE,213.06,351.67,59.970,1474374603,"201051344000900","219011344069620",29.62,18.70,0,334.24,370.90,46.8,43.2,0.389,569448.3,569448.3,1549,0,0,0,L,1122011218,0,121.78,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474374637,1025677.00
09/20/2016 08:30,2,1.541,ACTIVE,213.51,351.67,59.981,1474374603,"201051344000648","219011344069620",29.72,18.00,0,334.24,370.60,46.4,42.9,0.371,558110.0,558110.0,1542,0,0,0,L,1122011218,0,121.33,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474374638,1025678.00
09/20/2016 08:30,2,1.516,ACTIVE,213.29,351.07,59.986,1474374603,"201051344000569","219011344069620",30.16,19.00,0,334.54,370.30,46.3,42.8,0.380,569405.0,569405.0,1549,0,0,0,L,1122011218,0,121.33,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474374639,1025679.00
09/20/2016 08:30,2,1.553,ACTIVE,213.29,351.37,59.981,1474374603,"201051344000983","219011344069620",29.84,18.70,0,334.24,370.60,46.9,43.4,0.393,561921.0,561921.0,1553,0,0,0,L,1122011218,0,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474374640,1025680.00
09/20/2016 08:30,2,1.578,ACTIVE,213.51,351.67,59.986,1474374603,"201051344001158","219011344069620",29.18,18.30,0,334.84,370.30,46.7,43.1,0.384,553519.6,553519.6,1542,0,0,0,L,1122011218,0,121.55,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474374641,1025681.00
09/20/2016 08:30,2,1.549,ACTIVE,213.74,352.87,59.996,1474374603,"201051344000576","219011344069620",29.58,18.70,0,334.84,371.51,46.5,42.9,0.371,561091.7,561091.7,1554,0,0,0,L,1122011218,0,122.01,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474374642,1025682.00
09/20/2016 08:30,2,1.449,ACTIVE,211.25,348.36,59.981,1474374603,"274151322000087","219011344069620",28.82,23.00,0,334.54,359.18,42.3,38.9,0.261,772018.5,772018.5,1549,0,0,0,L,1151911521,0,121.55,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474374643,1025683.00
09/20/2016 08:45,2,2.146,ACTIVE,214.64,359.18,59.970,1474375503,"201051344000645","219011344069620",29.36,20.30,0,336.34,387.74,63.9,59.8,0.521,560578.6,560578.6,1549,0,0,0,L,1122011218,0,122.68,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474375504,1025684.00
09/20/2016 08:45,2,2.031,ACTIVE,212.38,354.97,59.975,1474375503,"274151322000085","219011344069620",28.90,22.00,0,335.14,369.70,59.4,55.4,0.407,799590.0,799590.0,1536,0,0,0,L,1151911521,0,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474375505,1025685.00
09/20/2016 08:45,2,2.117,ACTIVE,214.64,359.48,60.012,1474375503,"201051344000633","219011344069620",29.64,20.00,0,335.14,387.44,63.6,59.4,0.535,552168.4,552168.4,1547,0,0,0,L,1122011218,0,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474375506,1025686.00
09/20/2016 08:45,2,2.137,ACTIVE,214.64,359.18,60.034,1474375503,"201051344000469","219011344069620",29.90,19.30,0,334.54,387.44,64.8,60.6,0.548,554783.6,554783.6,1553,0,0,0,L,1122011218,0,121.78,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474375507,1025687.00
09/20/2016 08:45,2,2.066,ACTIVE,213.06,356.48,59.949,1474375503,"201051344000646","219011344069620",29.78,20.30,0,332.13,381.12,62.3,58.2,0.526,555282.2,555282.2,1542,0,0,0,L,1122011218,0,122.46,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474375508,1025688.00
09/20/2016 08:45,2,2.068,ACTIVE,211.93,353.77,59.970,1474375503,"274151322000052","219011344069620",29.30,23.00,0,334.24,370.30,61.3,57.3,0.424,821975.5,821975.5,1538,0,0,0,L,1151911521,0,121.10,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474375509,1025689.00
09/20/2016 08:45,2,2.037,ACTIVE,213.51,355.58,59.944,1474375503,"201051344000585","219011344069620",29.80,21.30,0,334.24,380.22,61.4,57.4,0.499,565301.9,565301.9,1545,0,0,0,L,1122011218,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474375510,1025690.00
09/20/2016 08:45,2,2.127,ACTIVE,213.06,354.07,59.933,1474375503,"201051344001230","219011344069620",29.66,22.00,0,332.43,380.82,63.9,59.8,0.526,558242.8,558242.8,1546,0,0,0,L,1122011218,0,122.23,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474375511,1025691.00
09/20/2016 08:45,2,2.061,ACTIVE,213.96,357.08,59.959,1474375503,"201051344000582","219011344069620",29.76,20.00,0,334.84,381.73,62.1,58.0,0.499,551014.0,551014.0,1540,0,0,0,L,1122011218,0,122.68,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474375511,1025692.00
09/20/2016 08:45,2,2.189,ACTIVE,212.83,356.18,59.965,1474375503,"201051344000955","219011344069620",29.90,20.70,0,332.43,382.63,66.4,62.1,0.552,565006.9,565006.9,1538,0,0,0,L,1122011218,0,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474375512,1025693.00
09/20/2016 08:45,2,1.414,ACTIVE,211.93,425.01,59.975,1474375503,"274151322000094","219011344069620",39.00,23.30,0,334.84,454.16,55.5,51.6,0.376,676507.9,676507.9,1577,0,0,0,L,1151911521,0,121.55,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474375513,1025694.00
09/20/2016 08:45,2,2.141,ACTIVE,214.41,358.28,59.996,1474375503,"201051344000579","219011344069620",29.72,20.30,0,334.54,386.83,64.5,60.3,0.535,569143.2,569143.2,1539,0,0,0,L,1122011218,0,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474375514,1025695.00
09/20/2016 08:45,2,2.164,ACTIVE,213.06,355.88,59.954,1474375503,"201051344000890","219011344069620",29.72,21.80,0,332.73,382.03,65.2,61.0,0.526,562264.2,562264.2,1544,0,0,0,L,1122011218,0,122.46,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474375515,1025696.00
09/20/2016 08:45,2,2.129,ACTIVE,213.74,356.78,60.039,1474375503,"201051344000438","219011344069620",30.12,20.30,0,333.03,382.93,65.0,60.8,0.544,563705.1,563705.1,1541,0,0,0,L,1122011218,0,122.68,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474375516,1025697.00
09/20/2016 08:45,2,2.115,ACTIVE,213.29,356.18,59.944,1474375503,"201051344000417","219011344069620",29.52,21.50,0,331.83,381.12,63.3,59.2,0.526,554746.0,554746.0,1540,0,0,0,L,1122011218,0,122.23,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474375517,1025698.00
09/20/2016 08:45,2,1.982,ACTIVE,212.16,347.76,59.991,1474375503,"274151322000083","219011344069620",28.92,22.50,0,333.93,368.50,58.1,54.2,0.411,814496.6,814496.6,1538,0,0,0,L,1151911521,0,121.55,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474375518,1025699.00
09/20/2016 08:45,2,2.232,ACTIVE,212.61,348.06,59.959,1474375503,"274151322000076","219011344069620",29.94,23.00,0,336.04,373.91,67.7,63.4,0.473,869433.4,869433.4,1547,0,0,0,L,1151911521,0,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474375519,1025700.00
09/20/2016 08:45,2,2.170,ACTIVE,213.96,357.98,60.023,1474375503,"201051344000868","219011344069620",29.34,19.80,0,334.54,383.23,64.5,60.3,0.521,553561.4,553561.4,1546,0,0,0,L,1122011218,0,122.01,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474375520,1025701.00
09/20/2016 08:45,2,2.143,ACTIVE,211.70,353.77,59.981,1474375503,"274151322000095","219011344069620",29.86,22.30,0,334.54,372.11,64.8,60.6,0.451,860668.5,860668.5,1545,0,0,0,L,1151911521,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474375520,1025702.00
09/20/2016 08:45,2,0.113,ACTIVE,214.19,307.18,60.044,1474375503,"201051344000988","219011344069620",22.92,18.00,0,300.57,308.99,2.7,0.6,0.000,534559.4,534559.4,1541,0,0,0,L,1122011218,0,121.78,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474375521,1025703.00
09/20/2016 08:45,2,2.121,ACTIVE,213.29,355.58,60.018,1474375503,"201051344001025","219011344069620",29.52,21.00,0,333.33,382.03,63.4,59.3,0.513,563931.2,563931.2,1541,0,0,0,L,1122011218,0,122.01,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474375522,1025704.00
09/20/2016 08:45,2,2.096,ACTIVE,214.41,358.28,59.986,1474375503,"201051344000458","219011344069620",29.80,21.00,0,335.44,385.33,63.3,59.1,0.539,560928.3,560928.3,1550,0,0,0,L,1122011218,0,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474375523,1025705.00
09/20/2016 08:45,2,2.117,ACTIVE,214.87,359.48,59.917,1474375503,"201051344000853","219011344069620",29.72,20.00,0,336.64,387.44,63.8,59.6,0.544,560230.3,560230.3,1556,0,0,0,L,1122011218,0,122.68,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474375524,1025706.00
09/20/2016 08:45,2,2.090,ACTIVE,213.29,355.88,59.981,1474375503,"201051344000685","219011344069620",29.86,20.70,0,333.33,381.73,63.3,59.2,0.535,562910.6,562910.6,1546,0,0,0,L,1122011218,0,122.91,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474375525,1025707.00
09/20/2016 08:45,2,2.107,ACTIVE,213.51,357.68,60.023,1474375503,"201051344000917","219011344069620",29.24,21.30,0,332.43,381.12,62.4,58.3,0.521,559864.8,559864.8,1543,0,0,0,L,1122011218,0,122.23,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474375526,1025708.00
09/20/2016 08:45,2,2.041,ACTIVE,213.51,355.58,59.996,1474375503,"201051344001145","219011344069620",30.02,20.70,0,333.93,381.12,62.1,58.0,0.513,565070.1,565070.1,1543,0,0,0,L,1122011218,0,122.46,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474375527,1025709.00
09/20/2016 08:45,2,2.139,ACTIVE,213.96,357.98,59.970,1474375503,"201051344000651","219011344069620",29.62,20.00,0,333.93,383.23,64.2,60.0,0.530,558217.4,558217.4,1540,0,0,0,L,1122011218,0,122.91,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474375528,1025710.00
09/20/2016 08:45,2,2.027,ACTIVE,211.70,359.48,59.959,1474375503,"274151322000088","219011344069620",28.98,22.30,0,333.93,369.40,59.4,55.4,0.393,783845.3,783845.3,1536,0,0,0,L,1151911521,0,122.46,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474375529,1025711.00
09/20/2016 08:45,2,1.404,ACTIVE,212.61,418.09,59.991,1474375503,"274151322000068","219011344069620",39.12,24.80,0,334.54,451.46,55.9,52.1,0.371,676988.3,676988.3,1573,0,0,0,L,1151911521,0,122.01,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474375529,1025712.00
09/20/2016 08:45,2,2.143,ACTIVE,213.51,356.18,59.928,1474375503,"201051344001135","219011344069620",29.32,20.00,0,333.03,381.42,63.7,59.6,0.521,554363.4,554363.4,1539,0,0,0,L,1122011218,0,122.46,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474375530,1025713.00
09/20/2016 08:45,2,2.123,ACTIVE,213.74,358.28,59.996,1474375503,"201051344000594","219011344069620",29.88,20.70,0,333.03,383.23,64.3,60.2,0.530,565321.6,565321.6,1545,0,0,0,L,1122011218,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474375531,1025714.00
09/20/2016 08:45,2,2.186,ACTIVE,213.74,357.38,59.959,1474375503,"201051344001203","219011344069620",29.64,21.00,0,333.93,384.13,65.7,61.4,0.548,562589.6,562589.6,1544,0,0,0,L,1122011218,0,122.91,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474375532,1025715.00
09/20/2016 08:45,2,2.061,ACTIVE,211.93,347.46,59.970,1474375503,"274151322000054","219011344069620",28.94,22.80,0,334.24,370.60,60.4,56.4,0.420,799962.5,799962.5,1534,0,0,0,L,1151911521,0,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474375533,1025716.00
09/20/2016 08:45,2,2.160,ACTIVE,214.41,358.28,59.981,1474375503,"201051344000867","219011344069620",29.46,20.70,0,334.54,382.93,64.5,60.3,0.530,552627.1,552627.1,1549,0,0,0,L,1122011218,0,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474375534,1025717.00
09/20/2016 08:45,2,2.205,ACTIVE,213.74,358.58,59.938,1474375503,"201051344001093","219011344069620",29.94,21.50,0,333.33,385.03,66.9,62.6,0.539,559237.6,559237.6,1547,0,0,0,L,1122011218,0,122.46,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474375535,1025718.00
09/20/2016 08:45,2,2.141,ACTIVE,214.41,358.88,59.965,1474375503,"201051344000900","219011344069620",29.92,19.80,0,335.74,387.14,64.9,60.7,0.526,569461.2,569461.2,1550,0,0,0,L,1122011218,0,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474375536,1025719.00
09/20/2016 08:45,2,2.137,ACTIVE,214.64,358.58,59.991,1474375503,"201051344000648","219011344069620",29.46,19.80,0,336.04,388.04,63.8,59.6,0.521,558122.7,558122.7,1543,0,0,0,L,1122011218,0,122.01,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474375537,1025720.00
09/20/2016 08:45,2,2.117,ACTIVE,214.41,358.58,59.991,1474375503,"201051344000569","219011344069620",29.74,20.00,0,335.44,385.93,63.8,59.7,0.526,569417.8,569417.8,1550,0,0,0,L,1122011218,0,121.78,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474375538,1025721.00
09/20/2016 08:45,2,2.135,ACTIVE,214.41,358.58,59.959,1474375503,"201051344000983","219011344069620",29.78,20.00,0,335.14,385.63,64.4,60.2,0.548,561933.9,561933.9,1554,0,0,0,L,1122011218,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474375539,1025722.00
09/20/2016 08:45,2,2.135,ACTIVE,214.64,358.58,59.949,1474375503,"201051344001158","219011344069620",29.60,20.00,0,335.44,387.14,64.0,59.9,0.535,553532.5,553532.5,1543,0,0,0,L,1122011218,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474375540,1025723.00
09/20/2016 08:45,2,2.121,ACTIVE,214.87,358.58,59.954,1474375503,"201051344000576","219011344069620",29.80,19.80,0,336.64,388.94,64.0,59.8,0.548,561104.5,561104.5,1555,0,0,0,L,1122011218,0,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474375541,1025724.00
09/20/2016 08:45,2,2.010,ACTIVE,212.38,357.68,59.975,1474375503,"274151322000087","219011344069620",28.92,26.50,0,334.84,367.90,58.9,54.9,0.354,772030.2,772030.2,1550,0,0,0,L,1151911521,0,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474375541,1025725.00
09/20/2016 09:00,2,2.752,ACTIVE,215.54,350.77,59.965,1474376403,"201051344000645","219011344069620",29.32,22.30,0,335.14,399.46,81.8,77.1,0.371,560595.6,560595.6,1550,0,0,0,L,1122011218,0,123.14,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474376404,1025726.00
09/20/2016 09:00,2,2.621,ACTIVE,212.61,350.17,59.991,1474376403,"274151322000085","219011344069620",28.67,24.00,0,333.03,378.42,76.0,71.5,0.526,799605.9,799605.9,1537,0,0,0,L,1151911521,0,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474376405,1025727.00
09/20/2016 09:00,2,2.723,ACTIVE,215.09,351.37,59.975,1474376403,"201051344000633","219011344069620",29.46,22.80,0,335.14,399.16,81.3,76.5,0.376,552185.4,552185.4,1548,0,0,0,L,1122011218,0,122.91,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474376406,1025728.00
09/20/2016 09:00,2,2.748,ACTIVE,215.32,350.47,60.012,1474376403,"201051344000469","219011344069620",29.76,21.00,0,334.84,398.56,82.8,78.0,0.393,554800.9,554800.9,1554,0,0,0,L,1122011218,0,122.23,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474376407,1025729.00
09/20/2016 09:00,2,2.660,ACTIVE,213.06,347.76,59.975,1474376403,"201051344000646","219011344069620",29.68,22.30,0,332.13,391.04,80.0,75.3,0.380,555298.8,555298.8,1543,0,0,0,L,1122011218,0,122.68,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474376408,1025730.00
09/20/2016 09:00,2,2.643,ACTIVE,212.16,367.00,59.970,1474376403,"274151322000052","219011344069620",29.32,25.50,0,332.13,379.92,78.5,73.8,0.561,821991.9,821991.9,1539,0,0,0,L,1151911521,0,121.33,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474376409,1025731.00
09/20/2016 09:00,2,2.641,ACTIVE,214.19,360.69,59.965,1474376403,"201051344000585","219011344069620",29.62,23.00,0,333.03,390.14,79.2,74.5,0.667,565318.4,565318.4,1546,0,0,0,L,1122011218,0,122.46,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474376410,1025732.00
09/20/2016 09:00,2,2.703,ACTIVE,213.29,347.46,59.975,1474376403,"201051344001230","219011344069620",29.78,24.80,0,331.83,390.14,81.5,76.8,0.384,558259.9,558259.9,1547,0,0,0,L,1122011218,0,122.68,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474376411,1025733.00
09/20/2016 09:00,2,2.652,ACTIVE,214.19,360.69,59.975,1474376403,"201051344000582","219011344069620",29.58,21.50,0,332.43,391.94,79.5,74.8,0.654,551030.6,551030.6,1541,0,0,0,L,1122011218,0,122.91,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474376412,1025734.00
09/20/2016 09:00,2,2.807,ACTIVE,213.29,347.46,59.981,1474376403,"201051344000955","219011344069620",29.56,23.30,0,333.03,391.04,84.0,79.2,0.402,565024.5,565024.5,1539,0,0,0,L,1122011218,0,122.23,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474376412,1025735.00
09/20/2016 09:00,2,1.764,ACTIVE,212.16,438.83,59.975,1474376403,"274151322000094","219011344069620",39.80,25.50,0,394.95,461.68,71.2,66.8,0.499,676522.6,676522.6,1578,0,0,0,L,1151911521,0,121.33,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474376413,1025736.00
09/20/2016 09:00,2,2.717,ACTIVE,215.32,349.56,59.938,1474376403,"201051344000579","219011344069620",29.92,22.80,0,335.74,397.35,82.3,77.5,0.380,569160.4,569160.4,1540,0,0,0,L,1122011218,0,122.68,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474376414,1025737.00
09/20/2016 09:00,2,2.752,ACTIVE,213.29,346.86,59.970,1474376403,"201051344000890","219011344069620",29.68,25.80,0,332.13,391.04,82.7,77.9,0.380,562281.5,562281.5,1545,0,0,0,L,1122011218,0,122.68,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474376415,1025738.00
09/20/2016 09:00,2,2.777,ACTIVE,213.51,347.46,59.986,1474376403,"201051344000438","219011344069620",29.40,22.50,0,334.24,392.55,82.7,77.9,0.384,563722.5,563722.5,1542,0,0,0,L,1122011218,0,122.91,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474376416,1025739.00
09/20/2016 09:00,2,2.719,ACTIVE,213.51,347.46,59.959,1474376403,"201051344000417","219011344069620",29.30,23.30,0,333.03,391.04,80.6,75.9,0.380,554762.9,554762.9,1541,0,0,0,L,1122011218,0,122.23,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474376417,1025740.00
09/20/2016 09:00,2,2.570,ACTIVE,212.38,349.56,59.996,1474376403,"274151322000083","219011344069620",28.92,24.50,0,332.43,377.82,75.2,70.7,0.544,814512.2,814512.2,1539,0,0,0,L,1151911521,0,121.55,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474376418,1025741.00
09/20/2016 09:00,2,2.852,ACTIVE,213.06,354.97,59.986,1474376403,"274151322000076","219011344069620",30.00,27.30,0,334.54,380.82,86.6,81.6,0.340,869451.6,869451.6,1548,0,0,0,L,1151911521,0,121.78,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474376419,1025742.00
09/20/2016 09:00,2,2.770,ACTIVE,214.64,348.96,59.975,1474376403,"201051344000868","219011344069620",29.40,22.00,0,335.14,397.66,82.4,77.6,0.376,553578.6,553578.6,1547,0,0,0,L,1122011218,0,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474376420,1025743.00
09/20/2016 09:00,2,2.779,ACTIVE,212.16,348.06,59.981,1474376403,"274151322000095","219011344069620",29.66,26.30,0,333.63,379.92,83.4,78.6,0.318,860685.9,860685.9,1546,0,0,0,L,1151911521,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474376421,1025744.00
09/20/2016 09:00,2,2.734,ACTIVE,215.09,355.88,60.023,1474376403,"201051344000988","219011344069620",19.42,20.30,0,302.98,381.73,53.7,49.9,0.455,534569.2,534569.2,1542,0,0,0,L,1122011218,0,122.46,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474376422,1025745.00
09/20/2016 09:00,2,2.709,ACTIVE,213.74,347.76,59.975,1474376403,"201051344001025","219011344069620",29.68,23.30,0,334.24,391.34,81.5,76.7,0.371,563948.2,563948.2,1542,0,0,0,L,1122011218,0,122.46,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474376423,1025746.00
09/20/2016 09:00,2,2.705,ACTIVE,215.09,349.86,59.970,1474376403,"201051344000458","219011344069620",29.72,22.80,0,335.74,397.66,81.5,76.7,0.384,560945.3,560945.3,1551,0,0,0,L,1122011218,0,122.91,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474376423,1025747.00
09/20/2016 09:00,2,2.709,ACTIVE,215.77,351.37,59.970,1474376403,"201051344000853","219011344069620",29.86,21.80,0,334.24,398.56,81.9,77.2,0.380,560247.4,560247.4,1557,0,0,0,L,1122011218,0,123.36,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474376424,1025748.00
09/20/2016 09:00,2,2.705,ACTIVE,213.51,348.66,60.018,1474376403,"201051344000685","219011344069620",29.64,22.80,0,333.63,391.94,81.2,76.5,0.398,562927.5,562927.5,1547,0,0,0,L,1122011218,0,123.14,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474376425,1025749.00
09/20/2016 09:00,2,2.674,ACTIVE,213.96,347.76,59.981,1474376403,"201051344000917","219011344069620",29.68,22.50,0,333.03,391.34,80.4,75.6,0.376,559881.5,559881.5,1544,0,0,0,L,1122011218,0,122.68,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474376426,1025750.00
09/20/2016 09:00,2,2.668,ACTIVE,213.74,358.58,59.970,1474376403,"201051344001145","219011344069620",29.48,22.30,0,333.03,390.74,79.7,75.0,0.658,565086.7,565086.7,1544,0,0,0,L,1122011218,0,122.68,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474376427,1025751.00
09/20/2016 09:00,2,2.738,ACTIVE,214.19,348.36,59.975,1474376403,"201051344000651","219011344069620",29.64,22.50,0,334.54,394.65,82.2,77.4,0.380,558234.6,558234.6,1541,0,0,0,L,1122011218,0,123.14,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474376428,1025752.00
09/20/2016 09:00,2,2.627,ACTIVE,211.93,358.58,59.965,1474376403,"274151322000088","219011344069620",28.69,24.30,0,332.73,378.42,76.4,71.8,0.526,783861.2,783861.2,1537,0,0,0,L,1151911521,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474376429,1025753.00
09/20/2016 09:00,2,1.705,ACTIVE,213.06,434.93,59.970,1474376403,"274151322000068","219011344069620",40.63,26.80,0,394.65,460.47,70.5,66.1,0.486,677003.0,677003.0,1574,0,0,0,L,1151911521,0,122.23,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474376430,1025754.00
09/20/2016 09:00,2,2.723,ACTIVE,213.74,346.86,59.975,1474376403,"201051344001135","219011344069620",29.52,22.80,0,333.93,391.34,81.5,76.7,0.380,554380.4,554380.4,1540,0,0,0,L,1122011218,0,122.68,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474376431,1025755.00
09/20/2016 09:00,2,2.760,ACTIVE,214.41,349.56,59.975,1474376403,"201051344000594","219011344069620",29.42,23.30,0,333.63,393.15,82.3,77.5,0.376,565338.8,565338.8,1546,0,0,0,L,1122011218,0,122.46,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474376432,1025756.00
09/20/2016 09:00,2,2.797,ACTIVE,214.19,348.66,59.959,1474376403,"201051344001203","219011344069620",29.60,23.80,0,334.24,393.15,83.8,79.0,0.393,562607.1,562607.1,1545,0,0,0,L,1122011218,0,123.36,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474376433,1025757.00
09/20/2016 09:00,2,2.623,ACTIVE,212.16,358.28,59.970,1474376403,"274151322000054","219011344069620",29.10,24.80,0,332.73,379.92,77.3,72.7,0.521,799978.6,799978.6,1535,0,0,0,L,1151911521,0,122.01,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474376434,1025758.00
09/20/2016 09:00,2,2.787,ACTIVE,214.87,349.26,59.970,1474376403,"201051344000867","219011344069620",29.16,23.00,0,334.84,396.15,82.4,77.6,0.376,552644.3,552644.3,1550,0,0,0,L,1122011218,0,122.91,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474376434,1025759.00
09/20/2016 09:00,2,2.816,ACTIVE,213.96,349.56,59.944,1474376403,"201051344001093","219011344069620",29.76,25.00,0,334.24,393.75,85.0,80.1,0.389,559255.4,559255.4,1548,0,0,0,L,1122011218,0,122.68,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474376435,1025760.00
09/20/2016 09:00,2,2.766,ACTIVE,215.09,351.37,59.981,1474376403,"201051344000900","219011344069620",29.82,21.80,0,334.84,398.86,83.5,78.7,0.384,569478.6,569478.6,1551,0,0,0,L,1122011218,0,122.68,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474376436,1025761.00
09/20/2016 09:00,2,2.715,ACTIVE,215.09,349.86,59.938,1474376403,"201051344000648","219011344069620",29.70,21.80,0,336.34,398.56,81.7,76.9,0.376,558139.8,558139.8,1544,0,0,0,L,1122011218,0,122.46,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474376437,1025762.00
09/20/2016 09:00,2,2.742,ACTIVE,215.32,350.47,59.991,1474376403,"201051344000569","219011344069620",29.46,22.00,0,335.44,397.66,81.8,77.0,0.380,569434.9,569434.9,1551,0,0,0,L,1122011218,0,122.46,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474376438,1025763.00
09/20/2016 09:00,2,2.736,ACTIVE,215.54,350.77,59.970,1474376403,"201051344000983","219011344069620",29.78,22.50,0,335.44,398.26,82.6,77.8,0.389,561951.1,561951.1,1555,0,0,0,L,1122011218,0,122.91,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474376439,1025764.00
09/20/2016 09:00,2,2.721,ACTIVE,215.54,350.47,59.954,1474376403,"201051344001158","219011344069620",29.70,22.00,0,335.44,398.26,81.8,77.0,0.384,553549.6,553549.6,1544,0,0,0,L,1122011218,0,122.68,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474376440,1025765.00
09/20/2016 09:00,2,2.711,ACTIVE,215.77,351.97,59.944,1474376403,"201051344000576","219011344069620",29.90,22.00,0,334.84,398.26,82.1,77.3,0.380,561121.6,561121.6,1556,0,0,0,L,1122011218,0,122.91,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474376441,1025766.00
09/20/2016 09:00,2,2.607,ACTIVE,213.06,349.56,59.965,1474376403,"274151322000087","219011344069620",28.57,30.80,0,333.03,377.82,75.5,70.9,0.491,772045.9,772045.9,1551,0,0,0,L,1151911521,0,122.23,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474376442,1025767.00
09/20/2016 09:15,2,3.332,ACTIVE,216.00,352.57,59.986,1474377303,"201051344000645","219011344069620",29.16,25.00,0,336.94,376.92,98.3,93.0,0.446,560616.9,560616.9,1551,0,0,0,L,1122011218,0,123.59,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474377304,1025768.00
09/20/2016 09:15,2,3.199,ACTIVE,213.06,344.15,59.954,1474377303,"274151322000085","219011344069620",28.25,28.30,0,334.24,379.92,91.5,86.4,0.345,799625.6,799625.6,1538,0,0,0,L,1151911521,0,122.68,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474377305,1025769.00
09/20/2016 09:15,2,3.281,ACTIVE,215.54,353.47,59.965,1474377303,"201051344000633","219011344069620",29.46,25.50,0,336.04,377.22,97.8,92.5,0.468,552206.5,552206.5,1549,0,0,0,L,1122011218,0,123.36,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474377306,1025770.00
09/20/2016 09:15,2,3.344,ACTIVE,216.00,354.07,59.981,1474377303,"201051344000469","219011344069620",29.36,23.30,0,335.74,377.52,99.4,94.0,0.477,554822.4,554822.4,1555,0,0,0,L,1122011218,0,122.68,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474377307,1025771.00
09/20/2016 09:15,2,3.244,ACTIVE,213.74,347.76,59.986,1474377303,"201051344000646","219011344069620",29.40,26.00,0,333.03,372.41,96.6,91.3,0.460,555319.7,555319.7,1544,0,0,0,L,1122011218,0,122.91,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474377308,1025772.00
09/20/2016 09:15,2,3.213,ACTIVE,212.83,345.96,59.965,1474377303,"274151322000052","219011344069620",29.18,30.50,0,333.93,380.52,94.8,89.6,0.367,822012.3,822012.3,1540,0,0,0,L,1151911521,0,121.78,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474377309,1025773.00
09/20/2016 09:15,2,3.209,ACTIVE,214.64,349.56,59.975,1474377303,"201051344000585","219011344069620",29.54,27.00,0,333.63,391.04,96.0,90.8,0.446,565339.0,565339.0,1547,0,0,0,L,1122011218,0,122.68,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474377310,1025774.00
09/20/2016 09:15,2,3.258,ACTIVE,213.74,347.46,59.938,1474377303,"201051344001230","219011344069620",29.66,28.00,0,333.33,372.11,97.8,92.5,0.460,558281.0,558281.0,1548,0,0,0,L,1122011218,0,122.68,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474377311,1025775.00
09/20/2016 09:15,2,3.188,ACTIVE,214.87,351.07,59.970,1474377303,"201051344000582","219011344069620",29.68,24.80,0,333.93,391.94,95.9,90.7,0.442,551051.3,551051.3,1542,0,0,0,L,1122011218,0,123.14,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474377312,1025776.00
09/20/2016 09:15,2,3.371,ACTIVE,213.74,348.96,59.981,1474377303,"201051344000955","219011344069620",29.38,25.80,0,333.33,373.01,100.2,94.8,0.477,565046.3,565046.3,1540,0,0,0,L,1122011218,0,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474377313,1025777.00
09/20/2016 09:15,2,2.203,ACTIVE,213.06,416.59,59.949,1474377303,"274151322000094","219011344069620",38.74,29.80,0,397.05,463.18,86.7,81.7,0.331,676541.1,676541.1,1579,0,0,0,L,1151911521,0,122.01,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474377314,1025778.00
09/20/2016 09:15,2,3.303,ACTIVE,216.00,353.77,59.970,1474377303,"201051344000579","219011344069620",29.48,26.50,0,336.94,376.92,98.7,93.3,0.464,569181.8,569181.8,1541,0,0,0,L,1122011218,0,123.14,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474377314,1025779.00
09/20/2016 09:15,2,3.338,ACTIVE,213.74,348.66,59.986,1474377303,"201051344000890","219011344069620",29.30,28.30,0,334.24,373.01,99.1,93.7,0.455,562303.0,562303.0,1546,0,0,0,L,1122011218,0,122.91,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474377315,1025780.00
09/20/2016 09:15,2,3.342,ACTIVE,214.41,350.77,59.991,1474377303,"201051344000438","219011344069620",29.30,25.80,0,334.24,373.01,99.2,93.8,0.468,563743.9,563743.9,1543,0,0,0,L,1122011218,0,123.14,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474377316,1025781.00
09/20/2016 09:15,2,3.254,ACTIVE,214.19,349.86,59.975,1474377303,"201051344000417","219011344069620",29.34,27.50,0,333.63,372.11,96.7,91.4,0.473,554783.8,554783.8,1542,0,0,0,L,1122011218,0,122.46,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474377317,1025782.00
09/20/2016 09:15,2,3.123,ACTIVE,212.83,354.37,59.975,1474377303,"274151322000083","219011344069620",28.94,29.80,0,333.93,379.32,91.5,86.4,0.354,814531.8,814531.8,1540,0,0,0,L,1151911521,0,121.78,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474377318,1025783.00
09/20/2016 09:15,2,3.453,ACTIVE,213.51,357.08,59.965,1474377303,"274151322000076","219011344069620",29.68,30.50,0,334.54,366.70,103.8,98.3,0.402,869474.0,869474.0,1549,0,0,0,L,1151911521,0,122.46,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474377319,1025784.00
09/20/2016 09:15,2,3.367,ACTIVE,215.09,352.57,59.975,1474377303,"201051344000868","219011344069620",29.08,23.80,0,336.04,374.81,99.2,93.8,0.460,553600.0,553600.0,1548,0,0,0,L,1122011218,0,122.68,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474377320,1025785.00
09/20/2016 09:15,2,3.332,ACTIVE,212.61,358.88,59.970,1474377303,"274151322000095","219011344069620",29.84,30.80,0,334.54,365.80,100.6,95.2,0.380,860707.6,860707.6,1547,0,0,0,L,1151911521,0,122.46,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474377321,1025786.00
09/20/2016 09:15,2,3.357,ACTIVE,215.77,359.48,59.970,1474377303,"201051344000988","219011344069620",19.04,22.00,0,335.74,388.64,64.8,60.6,0.548,534583.0,534583.0,1543,0,0,0,L,1122011218,0,122.91,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474377322,1025787.00
09/20/2016 09:15,2,3.273,ACTIVE,214.41,348.06,59.954,1474377303,"201051344001025","219011344069620",29.60,26.80,0,333.93,373.31,98.2,92.8,0.446,563969.4,563969.4,1543,0,0,0,L,1122011218,0,122.68,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474377323,1025788.00
09/20/2016 09:15,2,3.258,ACTIVE,215.77,352.87,59.981,1474377303,"201051344000458","219011344069620",29.62,25.80,0,336.04,376.31,97.7,92.4,0.473,560966.4,560966.4,1552,0,0,0,L,1122011218,0,123.14,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474377324,1025789.00
09/20/2016 09:15,2,3.312,ACTIVE,216.22,354.37,59.986,1474377303,"201051344000853","219011344069620",29.38,24.50,0,339.34,377.52,98.5,93.2,0.460,560268.7,560268.7,1558,0,0,0,L,1122011218,0,123.59,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474377324,1025790.00
09/20/2016 09:15,2,3.279,ACTIVE,213.96,350.47,59.981,1474377303,"201051344000685","219011344069620",29.30,26.00,0,334.24,373.61,97.3,92.0,0.477,562948.5,562948.5,1548,0,0,0,L,1122011218,0,123.36,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474377325,1025791.00
09/20/2016 09:15,2,3.279,ACTIVE,214.64,349.86,59.986,1474377303,"201051344000917","219011344069620",29.10,26.00,0,332.13,373.01,96.7,91.4,0.464,559902.4,559902.4,1545,0,0,0,L,1122011218,0,122.68,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474377326,1025792.00
09/20/2016 09:15,2,3.266,ACTIVE,213.96,348.66,59.965,1474377303,"201051344001145","219011344069620",29.10,25.50,0,333.63,391.34,96.2,91.0,0.446,565107.4,565107.4,1545,0,0,0,L,1122011218,0,122.68,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474377327,1025793.00
09/20/2016 09:15,2,3.295,ACTIVE,214.87,350.17,59.975,1474377303,"201051344000651","219011344069620",29.68,25.00,0,333.93,372.71,99.0,93.6,0.451,558255.9,558255.9,1542,0,0,0,L,1122011218,0,123.59,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474377328,1025794.00
09/20/2016 09:15,2,3.199,ACTIVE,212.61,352.27,60.007,1474377303,"274151322000088","219011344069620",28.37,28.50,0,333.63,379.92,91.9,86.7,0.345,783881.0,783881.0,1538,0,0,0,L,1151911521,0,122.46,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474377329,1025795.00
09/20/2016 09:15,2,2.143,ACTIVE,213.51,434.02,59.986,1474377303,"274151322000068","219011344069620",40.02,31.80,0,396.45,469.79,86.2,81.2,0.318,677021.5,677021.5,1575,0,0,0,L,1151911521,0,122.46,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474377330,1025796.00
09/20/2016 09:15,2,3.299,ACTIVE,214.41,349.26,59.975,1474377303,"201051344001135","219011344069620",29.36,25.00,0,334.24,372.11,98.1,92.8,0.473,554401.5,554401.5,1541,0,0,0,L,1122011218,0,122.91,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474377331,1025797.00
09/20/2016 09:15,2,3.326,ACTIVE,214.64,351.67,59.965,1474377303,"201051344000594","219011344069620",29.26,26.50,0,334.24,374.21,98.6,93.2,0.460,565360.1,565360.1,1547,0,0,0,L,1122011218,0,122.68,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474377332,1025798.00
09/20/2016 09:15,2,3.365,ACTIVE,214.64,349.56,59.970,1474377303,"201051344001203","219011344069620",29.46,26.50,0,334.24,373.01,100.3,94.9,0.464,562628.8,562628.8,1546,0,0,0,L,1122011218,0,123.36,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474377333,1025799.00
09/20/2016 09:15,2,3.186,ACTIVE,212.83,356.78,59.965,1474377303,"274151322000054","219011344069620",28.77,29.30,0,333.63,380.52,92.8,87.6,0.354,799998.7,799998.7,1536,0,0,0,L,1151911521,0,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474377334,1025800.00
09/20/2016 09:15,2,3.342,ACTIVE,215.54,351.97,59.975,1474377303,"201051344000867","219011344069620",29.28,26.00,0,335.74,373.91,99.2,93.8,0.455,552665.7,552665.7,1551,0,0,0,L,1122011218,0,123.14,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474377335,1025801.00
09/20/2016 09:15,2,3.369,ACTIVE,214.41,350.47,59.970,1474377303,"201051344001093","219011344069620",29.66,26.80,0,333.93,375.11,101.3,95.8,0.464,559277.4,559277.4,1549,0,0,0,L,1122011218,0,122.91,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474377336,1025802.00
09/20/2016 09:15,2,3.369,ACTIVE,215.77,352.57,59.933,1474377303,"201051344000900","219011344069620",29.46,24.50,0,335.74,377.22,100.5,95.1,0.468,569500.3,569500.3,1552,0,0,0,L,1122011218,0,123.36,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474377336,1025803.00
09/20/2016 09:15,2,3.316,ACTIVE,215.77,352.57,59.970,1474377303,"201051344000648","219011344069620",29.20,24.80,0,336.34,377.52,98.1,92.7,0.460,558160.9,558160.9,1545,0,0,0,L,1122011218,0,122.68,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474377338,1025804.00
