ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/20/2016 09:15,2,3.342,ACTIVE,216.00,353.47,59.981,1474377303,"201051344000569","219011344069620",29.14,24.80,0,336.34,377.22,98.6,93.2,0.460,569456.1,569456.1,1552,0,0,0,L,1122011218,0,122.91,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474377339,1025805.00
09/20/2016 09:15,2,3.279,ACTIVE,216.00,353.17,59.981,1474377303,"201051344000983","219011344069620",29.86,25.00,0,335.14,375.41,99.2,93.9,0.468,561972.6,561972.6,1556,0,0,0,L,1122011218,0,123.36,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474377339,1025806.00
09/20/2016 09:15,2,3.336,ACTIVE,216.00,352.27,59.965,1474377303,"201051344001158","219011344069620",29.08,25.00,0,337.24,376.92,98.3,92.9,0.464,553570.8,553570.8,1545,0,0,0,L,1122011218,0,123.14,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474377340,1025807.00
09/20/2016 09:15,2,3.293,ACTIVE,216.22,353.77,59.991,1474377303,"201051344000576","219011344069620",29.56,24.50,0,337.54,377.82,98.6,93.3,0.473,561142.9,561142.9,1557,0,0,0,L,1122011218,0,123.36,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474377341,1025808.00
09/20/2016 09:15,2,3.162,ACTIVE,213.06,355.58,59.959,1474377303,"274151322000087","219011344069620",28.39,36.30,0,332.13,377.82,90.8,85.8,0.340,772065.5,772065.5,1552,0,0,0,L,1151911521,0,122.23,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474377342,1025809.00
09/20/2016 09:30,2,3.943,ACTIVE,216.22,356.78,59.933,1474378203,"201051344000645","219011344069620",28.69,27.50,0,339.65,382.93,114.6,108.7,0.526,560642.1,560642.1,1552,0,0,0,L,1122011218,0,123.36,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474378204,1025810.00
09/20/2016 09:30,2,3.793,ACTIVE,212.61,359.78,59.965,1474378203,"274151322000085","219011344069620",27.65,30.80,0,334.24,367.30,106.3,100.6,0.407,799648.9,799648.9,1539,0,0,0,L,1151911521,0,122.46,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474378205,1025811.00
09/20/2016 09:30,2,3.893,ACTIVE,215.77,355.58,59.981,1474378203,"201051344000633","219011344069620",28.94,27.80,0,338.14,382.93,114.2,108.3,0.548,552231.5,552231.5,1550,0,0,0,L,1122011218,0,123.14,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474378206,1025812.00
09/20/2016 09:30,2,3.930,ACTIVE,216.45,355.88,59.928,1474378203,"201051344000469","219011344069620",29.14,25.00,0,338.74,383.53,116.0,110.1,0.552,554847.9,554847.9,1556,0,0,0,L,1122011218,0,122.68,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474378207,1025813.00
09/20/2016 09:30,2,3.826,ACTIVE,213.74,352.27,59.965,1474378203,"201051344000646","219011344069620",29.14,29.30,0,333.33,377.82,113.0,107.1,0.530,555344.4,555344.4,1545,0,0,0,L,1122011218,0,122.91,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474378208,1025814.00
09/20/2016 09:30,2,3.789,ACTIVE,212.61,356.78,59.933,1474378203,"274151322000052","219011344069620",28.80,34.50,0,333.33,368.80,110.5,104.8,0.429,822036.6,822036.6,1541,0,0,0,L,1151911521,0,121.55,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474378209,1025815.00
09/20/2016 09:30,2,3.787,ACTIVE,214.87,350.77,59.991,1474378203,"201051344000585","219011344069620",29.36,28.80,0,333.63,376.31,112.5,106.6,0.530,565363.7,565363.7,1548,0,0,0,L,1122011218,0,122.91,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474378210,1025816.00
09/20/2016 09:30,2,3.850,ACTIVE,213.51,350.47,59.975,1474378203,"201051344001230","219011344069620",29.28,31.00,0,333.33,377.82,114.2,108.3,0.539,558306.1,558306.1,1549,0,0,0,L,1122011218,0,122.91,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474378210,1025817.00
09/20/2016 09:30,2,3.814,ACTIVE,214.87,352.27,59.970,1474378203,"201051344000582","219011344069620",29.06,26.30,0,333.63,377.52,112.3,106.5,0.530,551075.9,551075.9,1543,0,0,0,L,1122011218,0,123.36,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474378211,1025818.00
09/20/2016 09:30,2,3.875,ACTIVE,213.74,350.17,59.959,1474378203,"201051344000955","219011344069620",29.64,28.00,0,333.33,378.12,116.4,110.4,0.561,565072.0,565072.0,1541,0,0,0,L,1122011218,0,122.46,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474378212,1025819.00
09/20/2016 09:30,2,2.504,ACTIVE,212.61,423.81,59.991,1474378203,"274151322000094","219011344069620",39.88,33.80,0,398.86,451.46,101.3,95.8,0.398,676563.2,676563.2,1580,0,0,0,L,1151911521,0,121.55,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474378213,1025820.00
09/20/2016 09:30,2,3.938,ACTIVE,216.45,355.88,59.965,1474378203,"201051344000579","219011344069620",28.78,28.80,0,339.65,382.93,114.8,108.8,0.548,569207.0,569207.0,1542,0,0,0,L,1122011218,0,123.14,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474378214,1025821.00
09/20/2016 09:30,2,3.895,ACTIVE,213.96,351.07,59.970,1474378203,"201051344000890","219011344069620",29.14,31.30,0,333.33,378.42,115.0,109.1,0.521,562328.3,562328.3,1547,0,0,0,L,1122011218,0,123.14,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474378215,1025822.00
09/20/2016 09:30,2,3.854,ACTIVE,214.41,351.67,59.981,1474378203,"201051344000438","219011344069620",29.52,28.30,0,333.93,377.82,115.2,109.2,0.544,563769.3,563769.3,1544,0,0,0,L,1122011218,0,123.36,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474378216,1025823.00
09/20/2016 09:30,2,3.855,ACTIVE,214.19,352.57,59.965,1474378203,"201051344000417","219011344069620",28.78,30.80,0,333.03,377.82,112.5,106.6,0.548,554808.5,554808.5,1543,0,0,0,L,1122011218,0,122.68,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474378217,1025824.00
09/20/2016 09:30,2,3.691,ACTIVE,212.61,346.56,59.970,1474378203,"274151322000083","219011344069620",28.75,33.00,0,333.93,368.20,107.4,101.7,0.433,814555.3,814555.3,1541,0,0,0,L,1151911521,0,121.55,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474378218,1025825.00
09/20/2016 09:30,2,4.012,ACTIVE,213.29,357.08,59.970,1474378203,"274151322000076","219011344069620",29.62,34.30,0,333.63,370.60,120.4,114.3,0.477,869500.6,869500.6,1550,0,0,0,L,1151911521,0,122.01,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474378219,1025826.00
09/20/2016 09:30,2,3.912,ACTIVE,215.54,353.77,59.981,1474378203,"201051344000868","219011344069620",29.20,26.00,0,338.14,380.82,115.8,109.8,0.530,553625.4,553625.4,1549,0,0,0,L,1122011218,0,122.68,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474378220,1025827.00
09/20/2016 09:30,2,3.992,ACTIVE,212.61,358.28,59.975,1474378203,"274151322000095","219011344069620",29.06,33.80,0,333.63,370.30,117.5,111.5,0.442,860733.4,860733.4,1548,0,0,0,L,1151911521,0,122.23,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474378221,1025828.00
09/20/2016 09:30,2,3.961,ACTIVE,216.22,364.29,59.944,1474378203,"201051344000988","219011344069620",18.83,24.00,0,336.64,397.05,75.5,70.9,0.641,534599.4,534599.4,1544,0,0,0,L,1122011218,0,122.91,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474378221,1025829.00
09/20/2016 09:30,2,3.826,ACTIVE,214.41,349.86,59.970,1474378203,"201051344001025","219011344069620",29.56,29.50,0,333.63,377.52,114.7,108.7,0.521,563994.6,563994.6,1544,0,0,0,L,1122011218,0,122.91,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474378222,1025830.00
09/20/2016 09:30,2,3.934,ACTIVE,216.22,354.97,59.965,1474378203,"201051344000458","219011344069620",28.73,28.00,0,337.54,382.63,114.3,108.4,0.544,560991.5,560991.5,1553,0,0,0,L,1122011218,0,123.36,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474378223,1025831.00
09/20/2016 09:30,2,3.908,ACTIVE,216.90,356.78,59.970,1474378203,"201051344000853","219011344069620",29.08,26.30,0,339.65,382.93,115.2,109.3,0.539,560293.9,560293.9,1559,0,0,0,L,1122011218,0,123.81,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474378224,1025832.00
09/20/2016 09:30,2,3.895,ACTIVE,213.96,351.07,59.970,1474378203,"201051344000685","219011344069620",28.84,27.80,0,332.43,377.52,113.8,107.9,0.566,562973.5,562973.5,1549,0,0,0,L,1122011218,0,123.59,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474378225,1025833.00
09/20/2016 09:30,2,3.861,ACTIVE,214.64,351.67,59.970,1474378203,"201051344000917","219011344069620",28.94,28.00,0,332.73,377.22,113.1,107.2,0.539,559927.2,559927.2,1546,0,0,0,L,1122011218,0,123.14,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474378226,1025834.00
09/20/2016 09:30,2,3.799,ACTIVE,213.96,351.97,59.965,1474378203,"201051344001145","219011344069620",29.24,27.30,0,333.63,376.62,112.5,106.7,0.526,565132.1,565132.1,1546,0,0,0,L,1122011218,0,122.91,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474378227,1025835.00
09/20/2016 09:30,2,3.877,ACTIVE,214.64,351.97,59.981,1474378203,"201051344000651","219011344069620",29.38,26.50,0,334.24,377.52,115.3,109.4,0.535,558281.2,558281.2,1543,0,0,0,L,1122011218,0,123.59,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474378228,1025836.00
09/20/2016 09:30,2,3.768,ACTIVE,212.61,359.48,59.938,1474378203,"274151322000088","219011344069620",27.95,32.00,0,333.63,367.90,106.6,101.0,0.402,783904.5,783904.5,1539,0,0,0,L,1151911521,0,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474378229,1025837.00
09/20/2016 09:30,2,2.527,ACTIVE,213.74,427.71,59.959,1474378203,"274151322000068","219011344069620",39.72,35.40,0,402.77,453.26,101.4,95.9,0.380,677043.7,677043.7,1576,0,0,0,L,1151911521,0,122.23,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474378230,1025838.00
09/20/2016 09:30,2,3.881,ACTIVE,214.64,351.37,59.970,1474378203,"201051344001135","219011344069620",29.06,27.00,0,333.63,377.52,114.1,108.2,0.552,554426.6,554426.6,1542,0,0,0,L,1122011218,0,123.36,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474378231,1025839.00
09/20/2016 09:30,2,3.918,ACTIVE,215.32,355.88,59.970,1474378203,"201051344000594","219011344069620",29.02,29.50,0,336.34,380.22,115.2,109.2,0.539,565385.3,565385.3,1548,0,0,0,L,1122011218,0,122.68,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474378231,1025840.00
09/20/2016 09:30,2,3.959,ACTIVE,214.64,351.37,59.970,1474378203,"201051344001203","219011344069620",29.16,29.00,0,333.93,378.42,116.9,110.9,0.557,562654.5,562654.5,1547,0,0,0,L,1122011218,0,123.81,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474378232,1025841.00
09/20/2016 09:30,2,3.771,ACTIVE,212.83,351.67,59.965,1474378203,"274151322000054","219011344069620",28.17,32.40,0,333.03,368.80,107.7,102.0,0.407,800022.3,800022.3,1537,0,0,0,L,1151911521,0,122.01,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474378233,1025842.00
09/20/2016 09:30,2,3.898,ACTIVE,216.00,354.37,59.933,1474378203,"201051344000867","219011344069620",29.22,28.30,0,337.24,381.42,115.4,109.5,0.530,552691.0,552691.0,1552,0,0,0,L,1122011218,0,123.14,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474378234,1025843.00
09/20/2016 09:30,2,3.959,ACTIVE,214.64,352.57,59.975,1474378203,"201051344001093","219011344069620",29.24,28.50,0,333.93,378.12,117.3,111.3,0.539,559303.2,559303.2,1550,0,0,0,L,1122011218,0,123.14,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474378235,1025844.00
09/20/2016 09:30,2,3.936,ACTIVE,216.22,356.48,59.933,1474378203,"201051344000900","219011344069620",29.44,26.30,0,338.74,383.83,117.3,111.3,0.544,569526.0,569526.0,1553,0,0,0,L,1122011218,0,123.36,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474378236,1025845.00
09/20/2016 09:30,2,3.871,ACTIVE,216.45,355.88,59.965,1474378203,"201051344000648","219011344069620",29.06,27.00,0,339.34,383.23,114.0,108.1,0.539,558186.0,558186.0,1546,0,0,0,L,1122011218,0,122.91,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474378237,1025846.00
09/20/2016 09:30,2,3.863,ACTIVE,216.45,355.88,59.965,1474378203,"201051344000569","219011344069620",29.34,26.00,0,338.14,382.93,114.8,108.9,0.539,569481.4,569481.4,1553,0,0,0,L,1122011218,0,122.91,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474378238,1025847.00
09/20/2016 09:30,2,3.902,ACTIVE,216.67,355.58,59.965,1474378203,"201051344000983","219011344069620",29.24,27.00,0,338.74,382.93,115.5,109.6,0.552,561998.0,561998.0,1557,0,0,0,L,1122011218,0,123.36,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474378239,1025848.00
09/20/2016 09:30,2,3.873,ACTIVE,216.67,355.28,59.970,1474378203,"201051344001158","219011344069620",29.08,27.50,0,339.34,382.93,114.1,108.2,0.539,553595.9,553595.9,1546,0,0,0,L,1122011218,0,123.14,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474378240,1025849.00
09/20/2016 09:30,2,3.896,ACTIVE,216.67,356.78,59.970,1474378203,"201051344000576","219011344069620",29.12,26.30,0,338.44,383.53,115.0,109.0,0.544,561168.2,561168.2,1558,0,0,0,L,1122011218,0,123.36,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474378241,1025850.00
09/20/2016 09:30,2,3.729,ACTIVE,213.06,346.56,59.965,1474378203,"274151322000087","219011344069620",27.95,40.40,0,331.83,367.60,105.5,99.9,0.389,772088.7,772088.7,1553,0,0,0,L,1151911521,0,122.01,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474378241,1025851.00
09/20/2016 09:45,2,4.455,ACTIVE,217.13,358.28,59.981,1474379103,"201051344000645","219011344069620",28.80,29.30,0,338.74,386.83,129.9,123.5,0.597,560671.1,560671.1,1553,0,0,0,L,1122011218,0,124.04,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474379104,1025852.00
09/20/2016 09:45,2,4.309,ACTIVE,213.29,346.26,59.986,1474379103,"274151322000085","219011344069620",27.55,33.30,0,333.03,370.90,120.2,114.1,0.460,799675.7,799675.7,1540,0,0,0,L,1151911521,0,122.46,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474379105,1025853.00
09/20/2016 09:45,2,4.449,ACTIVE,216.22,357.98,59.991,1474379103,"201051344000633","219011344069620",28.82,30.00,0,337.54,387.44,129.8,123.4,0.623,552260.4,552260.4,1551,0,0,0,L,1122011218,0,123.59,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474379106,1025854.00
09/20/2016 09:45,2,4.432,ACTIVE,216.90,359.48,59.981,1474379103,"201051344000469","219011344069620",29.30,26.30,0,338.44,388.64,131.5,125.0,0.641,554877.3,554877.3,1557,0,0,0,L,1122011218,0,123.14,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474379107,1025855.00
09/20/2016 09:45,2,4.412,ACTIVE,214.19,352.57,59.996,1474379103,"201051344000646","219011344069620",28.78,31.30,0,332.73,382.33,128.7,122.3,0.605,555373.1,555373.1,1546,0,0,0,L,1122011218,0,123.14,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474379108,1025856.00
09/20/2016 09:45,2,4.324,ACTIVE,212.83,352.27,59.981,1474379103,"274151322000052","219011344069620",28.61,36.80,0,333.03,372.71,125.3,119.0,0.499,822064.5,822064.5,1542,0,0,0,L,1151911521,0,121.78,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474379109,1025857.00
09/20/2016 09:45,2,4.350,ACTIVE,215.32,352.57,59.975,1474379103,"201051344000585","219011344069620",29.16,31.00,0,333.63,381.73,128.4,122.0,0.601,565392.3,565392.3,1549,0,0,0,L,1122011218,0,122.91,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474379110,1025858.00
09/20/2016 09:45,2,4.441,ACTIVE,214.19,353.47,59.970,1474379103,"201051344001230","219011344069620",28.82,32.60,0,333.03,382.63,129.7,123.3,0.610,558335.0,558335.0,1550,0,0,0,L,1122011218,0,122.91,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474379111,1025859.00
09/20/2016 09:45,2,4.320,ACTIVE,215.32,353.47,59.991,1474379103,"201051344000582","219011344069620",29.24,27.50,0,332.73,382.63,127.8,121.5,0.592,551104.4,551104.4,1544,0,0,0,L,1122011218,0,123.36,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474379112,1025860.00
09/20/2016 09:45,2,4.461,ACTIVE,214.41,353.77,59.975,1474379103,"201051344000955","219011344069620",29.24,29.80,0,333.33,382.63,132.1,125.6,0.632,565101.5,565101.5,1542,0,0,0,L,1122011218,0,122.68,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474379113,1025861.00
09/20/2016 09:45,2,2.908,ACTIVE,213.06,425.91,59.986,1474379103,"274151322000094","219011344069620",39.30,36.50,0,401.86,450.26,115.8,109.9,0.446,676588.8,676588.8,1581,0,0,0,L,1151911521,0,121.78,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474379114,1025862.00
09/20/2016 09:45,2,4.465,ACTIVE,217.13,357.68,59.986,1474379103,"201051344000579","219011344069620",28.82,30.80,0,339.34,387.74,130.5,124.0,0.628,569236.1,569236.1,1543,0,0,0,L,1122011218,0,123.59,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474379115,1025863.00
09/20/2016 09:45,2,4.371,ACTIVE,214.19,351.67,59.986,1474379103,"201051344000890","219011344069620",29.44,33.30,0,333.33,382.93,130.2,123.8,0.601,562357.4,562357.4,1548,0,0,0,L,1122011218,0,123.14,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474379115,1025864.00
09/20/2016 09:45,2,4.439,ACTIVE,214.87,353.77,59.975,1474379103,"201051344000438","219011344069620",29.12,29.80,0,333.33,382.63,131.0,124.5,0.619,563798.5,563798.5,1545,0,0,0,L,1122011218,0,123.36,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474379117,1025865.00
09/20/2016 09:45,2,4.408,ACTIVE,214.64,353.77,59.981,1474379103,"201051344000417","219011344069620",28.61,32.80,0,332.73,382.03,127.8,121.4,0.610,554837.0,554837.0,1544,0,0,0,L,1122011218,0,122.68,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474379118,1025866.00
09/20/2016 09:45,2,4.262,ACTIVE,212.83,345.66,59.981,1474379103,"274151322000083","219011344069620",28.27,35.80,0,332.43,371.81,122.1,115.9,0.482,814582.5,814582.5,1542,0,0,0,L,1151911521,0,121.78,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474379119,1025867.00
09/20/2016 09:45,2,4.578,ACTIVE,213.96,353.47,59.986,1474379103,"274151322000076","219011344069620",29.54,36.50,0,333.63,374.51,136.9,130.2,0.539,869531.1,869531.1,1551,0,0,0,L,1151911521,0,122.46,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474379120,1025868.00
09/20/2016 09:45,2,4.482,ACTIVE,216.00,357.08,59.991,1474379103,"201051344000868","219011344069620",28.90,28.30,0,338.44,387.14,131.1,124.6,0.601,553654.8,553654.8,1550,0,0,0,L,1122011218,0,123.14,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474379121,1025869.00
09/20/2016 09:45,2,4.521,ACTIVE,212.61,347.76,59.975,1474379103,"274151322000095","219011344069620",29.10,37.30,0,332.13,374.81,133.1,126.6,0.508,860763.2,860763.2,1549,0,0,0,L,1151911521,0,122.46,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474379121,1025870.00
09/20/2016 09:45,2,4.520,ACTIVE,216.67,354.37,60.023,1474379103,"201051344000988","219011344069620",18.67,27.30,0,333.93,399.16,85.5,80.6,0.389,534618.4,534618.4,1545,0,0,0,L,1122011218,0,123.36,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474379122,1025871.00
09/20/2016 09:45,2,4.441,ACTIVE,214.87,353.17,59.981,1474379103,"201051344001025","219011344069620",29.08,31.80,0,333.63,382.33,130.9,124.4,0.601,564023.7,564023.7,1545,0,0,0,L,1122011218,0,122.91,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474379123,1025872.00
09/20/2016 09:45,2,4.449,ACTIVE,216.90,357.08,59.970,1474379103,"201051344000458","219011344069620",28.75,29.50,0,339.65,387.44,129.6,123.1,0.610,561020.5,561020.5,1554,0,0,0,L,1122011218,0,123.81,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474379124,1025873.00
09/20/2016 09:45,2,4.422,ACTIVE,217.35,357.68,59.981,1474379103,"201051344000853","219011344069620",29.12,28.00,0,338.74,387.14,130.3,123.8,0.605,560323.1,560323.1,1560,0,0,0,L,1122011218,0,124.27,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474379125,1025874.00
09/20/2016 09:45,2,4.406,ACTIVE,214.41,353.17,59.986,1474379103,"201051344000685","219011344069620",28.96,29.80,0,332.73,382.33,129.3,122.9,0.628,563002.3,563002.3,1550,0,0,0,L,1122011218,0,123.59,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474379126,1025875.00
09/20/2016 09:45,2,4.367,ACTIVE,215.09,353.47,59.970,1474379103,"201051344000917","219011344069620",29.10,29.30,0,332.43,382.33,128.8,122.4,0.614,559955.9,559955.9,1547,0,0,0,L,1122011218,0,122.91,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474379127,1025876.00
09/20/2016 09:45,2,4.387,ACTIVE,214.41,353.17,59.981,1474379103,"201051344001145","219011344069620",28.80,29.00,0,333.63,381.12,128.0,121.6,0.592,565160.7,565160.7,1547,0,0,0,L,1122011218,0,122.91,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474379128,1025877.00
09/20/2016 09:45,2,4.477,ACTIVE,215.32,354.67,60.002,1474379103,"201051344000651","219011344069620",28.98,27.80,0,334.84,382.93,131.4,124.9,0.605,558310.5,558310.5,1544,0,0,0,L,1122011218,0,123.59,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474379129,1025878.00
09/20/2016 09:45,2,4.297,ACTIVE,212.83,348.06,59.991,1474379103,"274151322000088","219011344069620",27.73,34.00,0,332.43,371.81,120.6,114.5,0.460,783931.4,783931.4,1540,0,0,0,L,1151911521,0,122.68,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474379129,1025879.00
09/20/2016 09:45,2,2.939,ACTIVE,213.74,425.91,59.981,1474379103,"274151322000068","219011344069620",38.94,38.00,0,401.56,453.56,115.1,109.2,0.442,677069.3,677069.3,1577,0,0,0,L,1151911521,0,122.68,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474379130,1025880.00
09/20/2016 09:45,2,4.459,ACTIVE,214.87,353.47,59.981,1474379103,"201051344001135","219011344069620",28.71,28.80,0,333.33,382.03,129.7,123.2,0.610,554455.5,554455.5,1543,0,0,0,L,1122011218,0,123.14,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474379131,1025881.00
09/20/2016 09:45,2,4.486,ACTIVE,215.32,356.78,59.986,1474379103,"201051344000594","219011344069620",28.65,31.50,0,337.84,385.03,130.2,123.7,0.605,565414.5,565414.5,1549,0,0,0,L,1122011218,0,122.91,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474379132,1025882.00
09/20/2016 09:45,2,4.459,ACTIVE,215.32,353.77,59.975,1474379103,"201051344001203","219011344069620",29.36,30.50,0,334.54,383.53,132.6,126.1,0.636,562684.2,562684.2,1548,0,0,0,L,1122011218,0,123.81,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474379133,1025883.00
09/20/2016 09:45,2,4.342,ACTIVE,213.29,345.36,59.975,1474379103,"274151322000054","219011344069620",27.73,35.40,0,332.13,372.71,121.8,115.7,0.464,800049.5,800049.5,1538,0,0,0,L,1151911521,0,122.23,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474379134,1025884.00
09/20/2016 09:45,2,4.488,ACTIVE,216.22,355.88,59.981,1474379103,"201051344000867","219011344069620",28.78,30.50,0,338.74,386.83,130.8,124.3,0.601,552720.3,552720.3,1553,0,0,0,L,1122011218,0,123.59,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474379135,1025885.00
09/20/2016 09:45,2,4.529,ACTIVE,215.09,355.28,59.981,1474379103,"201051344001093","219011344069620",29.04,30.00,0,333.33,383.83,133.2,126.7,0.610,559333.0,559333.0,1551,0,0,0,L,1122011218,0,123.14,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474379136,1025886.00
09/20/2016 09:45,2,4.475,ACTIVE,216.45,356.48,59.975,1474379103,"201051344000900","219011344069620",29.38,27.50,0,338.74,388.94,133.2,126.6,0.619,569555.8,569555.8,1554,0,0,0,L,1122011218,0,123.59,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474379137,1025887.00
09/20/2016 09:45,2,4.453,ACTIVE,216.67,358.28,59.981,1474379103,"201051344000648","219011344069620",28.61,28.50,0,339.34,388.04,129.1,122.6,0.588,558214.9,558214.9,1547,0,0,0,L,1122011218,0,123.14,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474379138,1025888.00
09/20/2016 09:45,2,4.428,ACTIVE,216.67,357.98,59.959,1474379103,"201051344000569","219011344069620",29.08,27.80,0,339.04,387.74,130.4,123.9,0.614,569510.5,569510.5,1554,0,0,0,L,1122011218,0,123.14,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474379139,1025889.00
09/20/2016 09:45,2,4.459,ACTIVE,216.90,357.08,60.007,1474379103,"201051344000983","219011344069620",29.02,28.80,0,339.04,388.04,131.0,124.5,0.610,562027.3,562027.3,1558,0,0,0,L,1122011218,0,123.81,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474379140,1025890.00
09/20/2016 09:45,2,4.480,ACTIVE,216.90,357.38,59.986,1474379103,"201051344001158","219011344069620",28.55,29.50,0,339.04,387.44,129.6,123.2,0.601,553624.8,553624.8,1547,0,0,0,L,1122011218,0,123.59,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474379141,1025891.00
09/20/2016 09:45,2,4.498,ACTIVE,216.90,359.78,59.949,1474379103,"201051344000576","219011344069620",28.57,27.80,0,338.44,387.74,130.1,123.6,0.610,561197.3,561197.3,1559,0,0,0,L,1122011218,0,123.81,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474379141,1025892.00
09/20/2016 09:45,2,4.268,ACTIVE,213.29,347.16,59.981,1474379103,"274151322000087","219011344069620",27.67,42.80,0,332.73,369.70,119.5,113.4,0.442,772115.4,772115.4,1554,0,0,0,L,1151911521,0,122.46,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474379142,1025893.00
09/20/2016 10:00,2,5.074,ACTIVE,218.03,358.58,59.965,1474380003,"201051344000645","219011344069620",27.95,31.00,0,336.94,390.74,143.7,136.8,0.658,560703.3,560703.3,1554,0,0,0,L,1122011218,0,124.49,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474380004,1025894.00
09/20/2016 10:00,2,4.822,ACTIVE,213.96,361.89,59.965,1474380003,"274151322000085","219011344069620",27.08,35.80,0,333.03,374.21,132.1,125.6,0.504,799705.3,799705.3,1541,0,0,0,L,1151911521,0,122.91,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474380005,1025895.00
09/20/2016 10:00,2,5.027,ACTIVE,217.35,358.88,59.970,1474380003,"201051344000633","219011344069620",28.07,32.40,0,337.84,391.04,143.0,136.1,0.672,552292.6,552292.6,1552,0,0,0,L,1122011218,0,124.04,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474380006,1025896.00
09/20/2016 10:00,2,5.006,ACTIVE,218.26,361.59,59.981,1474380003,"201051344000469","219011344069620",28.67,28.50,0,337.84,391.94,145.3,138.3,0.685,554909.9,554909.9,1558,0,0,0,L,1122011218,0,123.81,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474380007,1025897.00
09/20/2016 10:00,2,4.885,ACTIVE,215.32,357.08,59.965,1474380003,"201051344000646","219011344069620",28.77,33.80,0,333.03,388.34,142.2,135.4,0.672,555405.0,555405.0,1547,0,0,0,L,1122011218,0,123.59,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474380008,1025898.00
09/20/2016 10:00,2,4.840,ACTIVE,213.74,366.10,59.965,1474380003,"274151322000052","219011344069620",28.29,40.20,0,332.73,376.01,138.7,131.9,0.539,822095.6,822095.6,1543,0,0,0,L,1151911521,0,122.23,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474380009,1025899.00
09/20/2016 10:00,2,4.924,ACTIVE,216.45,357.08,59.938,1474380003,"201051344000585","219011344069620",28.61,32.40,0,333.93,391.04,142.7,135.8,0.672,565424.2,565424.2,1550,0,0,0,L,1122011218,0,123.59,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474380010,1025900.00
09/20/2016 10:00,2,4.938,ACTIVE,215.09,354.97,59.981,1474380003,"201051344001230","219011344069620",28.69,34.80,0,332.73,386.53,143.4,136.5,0.676,558367.2,558367.2,1551,0,0,0,L,1122011218,0,123.59,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474380011,1025901.00
09/20/2016 10:00,2,4.926,ACTIVE,216.67,357.98,59.938,1474380003,"201051344000582","219011344069620",28.39,29.30,0,334.54,391.94,141.7,134.8,0.654,551136.1,551136.1,1545,0,0,0,L,1122011218,0,124.04,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474380012,1025902.00
09/20/2016 10:00,2,5.002,ACTIVE,215.54,356.78,59.959,1474380003,"201051344000955","219011344069620",28.73,32.00,0,332.73,387.44,145.6,138.6,0.689,565134.2,565134.2,1543,0,0,0,L,1122011218,0,123.14,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474380013,1025903.00
09/20/2016 10:00,2,3.230,ACTIVE,213.96,424.71,59.944,1474380003,"274151322000094","219011344069620",39.18,38.80,0,395.25,449.35,129.0,122.6,0.499,676617.4,676617.4,1582,0,0,0,L,1151911521,0,122.23,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474380013,1025904.00
09/20/2016 10:00,2,5.035,ACTIVE,218.26,360.38,59.991,1474380003,"201051344000579","219011344069620",28.21,32.80,0,338.74,391.34,143.8,136.9,0.676,569268.4,569268.4,1544,0,0,0,L,1122011218,0,124.27,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474380014,1025905.00
09/20/2016 10:00,2,4.961,ACTIVE,215.54,356.18,59.965,1474380003,"201051344000890","219011344069620",28.67,35.80,0,333.03,387.74,144.1,137.1,0.667,562389.7,562389.7,1549,0,0,0,L,1122011218,0,123.81,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474380015,1025906.00
09/20/2016 10:00,2,4.986,ACTIVE,216.22,358.28,59.981,1474380003,"201051344000438","219011344069620",28.55,32.00,0,334.54,391.64,144.2,137.3,0.685,563830.8,563830.8,1546,0,0,0,L,1122011218,0,124.04,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474380016,1025907.00
09/20/2016 10:00,2,4.910,ACTIVE,215.54,355.58,59.965,1474380003,"201051344000417","219011344069620",28.35,35.40,0,333.33,387.44,140.9,134.1,0.672,554868.6,554868.6,1545,0,0,0,L,1122011218,0,123.36,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474380017,1025908.00
09/20/2016 10:00,2,4.758,ACTIVE,213.74,363.69,59.981,1474380003,"274151322000083","219011344069620",28.13,39.80,0,332.73,374.51,135.4,128.8,0.535,814612.8,814612.8,1543,0,0,0,L,1151911521,0,122.23,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474380018,1025909.00
09/20/2016 10:00,2,5.154,ACTIVE,214.64,351.07,59.959,1474380003,"274151322000076","219011344069620",28.86,39.00,0,333.63,379.02,150.6,143.4,0.592,869564.9,869564.9,1552,0,0,0,L,1151911521,0,122.91,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474380019,1025910.00
09/20/2016 10:00,2,5.061,ACTIVE,217.13,359.78,59.970,1474380003,"201051344000868","219011344069620",28.39,29.50,0,338.44,391.94,145.4,138.4,0.663,553687.3,553687.3,1551,0,0,0,L,1122011218,0,123.81,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474380020,1025911.00
09/20/2016 10:00,2,5.072,ACTIVE,213.74,356.18,59.965,1474380003,"274151322000095","219011344069620",28.73,40.20,0,332.73,377.52,147.5,140.4,0.557,860796.2,860796.2,1550,0,0,0,L,1151911521,0,122.68,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474380021,1025912.00
09/20/2016 10:00,2,5.033,ACTIVE,218.26,356.78,59.965,1474380003,"201051344000988","219011344069620",18.51,30.30,0,338.74,377.22,94.5,89.3,0.442,534639.3,534639.3,1546,0,0,0,L,1122011218,0,124.04,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474380022,1025913.00
09/20/2016 10:00,2,5.000,ACTIVE,216.00,357.38,59.975,1474380003,"201051344001025","219011344069620",28.63,33.80,0,333.33,391.04,144.9,138.0,0.663,564056.1,564056.1,1546,0,0,0,L,1122011218,0,123.59,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474380023,1025914.00
09/20/2016 10:00,2,4.994,ACTIVE,218.03,360.38,59.970,1474380003,"201051344000458","219011344069620",28.33,32.60,0,338.44,391.04,143.2,136.3,0.681,561052.6,561052.6,1555,0,0,0,L,1122011218,0,124.49,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474380024,1025915.00
09/20/2016 10:00,2,4.986,ACTIVE,218.71,360.99,59.970,1474380003,"201051344000853","219011344069620",28.61,30.30,0,339.04,392.55,144.4,137.5,0.681,560355.5,560355.5,1561,0,0,0,L,1122011218,0,124.94,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474380024,1025916.00
09/20/2016 10:00,2,4.908,ACTIVE,215.32,357.68,59.954,1474380003,"201051344000685","219011344069620",28.77,31.50,0,333.33,387.74,142.9,136.0,0.694,563034.4,563034.4,1551,0,0,0,L,1122011218,0,124.04,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474380025,1025917.00
09/20/2016 10:00,2,4.912,ACTIVE,216.22,356.48,59.975,1474380003,"201051344000917","219011344069620",28.69,31.50,0,333.33,390.74,142.7,135.8,0.676,559987.8,559987.8,1548,0,0,0,L,1122011218,0,123.81,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474380026,1025918.00
09/20/2016 10:00,2,4.926,ACTIVE,215.54,355.88,59.965,1474380003,"201051344001145","219011344069620",28.39,31.30,0,334.24,388.94,141.6,134.7,0.658,565192.4,565192.4,1548,0,0,0,L,1122011218,0,123.59,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474380027,1025919.00
09/20/2016 10:00,2,5.021,ACTIVE,216.45,359.18,59.975,1474380003,"201051344000651","219011344069620",28.51,29.80,0,337.84,392.25,144.9,138.0,0.663,558343.0,558343.0,1545,0,0,0,L,1122011218,0,124.49,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474380028,1025920.00
09/20/2016 10:00,2,4.805,ACTIVE,213.74,362.79,59.970,1474380003,"274151322000088","219011344069620",27.23,36.80,0,332.43,374.81,132.5,125.9,0.499,783961.1,783961.1,1541,0,0,0,L,1151911521,0,123.14,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474380029,1025921.00
09/20/2016 10:00,2,3.238,ACTIVE,214.64,419.30,59.959,1474380003,"274151322000068","219011344069620",39.18,40.20,0,393.45,446.95,127.8,121.4,0.486,677097.9,677097.9,1578,0,0,0,L,1151911521,0,123.14,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474380030,1025922.00
09/20/2016 10:00,2,4.957,ACTIVE,216.00,356.18,59.970,1474380003,"201051344001135","219011344069620",28.59,31.30,0,333.93,390.74,143.5,136.6,0.672,554487.7,554487.7,1544,0,0,0,L,1122011218,0,123.81,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474380031,1025923.00
09/20/2016 10:00,2,5.053,ACTIVE,216.67,359.18,59.981,1474380003,"201051344000594","219011344069620",28.19,34.00,0,337.84,392.25,144.2,137.3,0.676,565446.8,565446.8,1550,0,0,0,L,1122011218,0,123.59,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474380032,1025924.00
09/20/2016 10:00,2,5.037,ACTIVE,216.45,357.68,59.970,1474380003,"201051344001203","219011344069620",28.82,32.80,0,335.44,391.94,146.9,139.9,0.694,562717.1,562717.1,1549,0,0,0,L,1122011218,0,124.49,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474380032,1025925.00
09/20/2016 10:00,2,4.809,ACTIVE,213.96,357.08,59.954,1474380003,"274151322000054","219011344069620",27.57,37.00,0,332.73,375.41,134.1,127.5,0.508,800079.6,800079.6,1539,0,0,0,L,1151911521,0,122.68,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474380033,1025926.00
09/20/2016 10:00,2,4.996,ACTIVE,217.58,357.68,59.970,1474380003,"201051344000867","219011344069620",28.59,32.80,0,339.04,391.64,144.7,137.7,0.667,552752.7,552752.7,1554,0,0,0,L,1122011218,0,124.27,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474380034,1025927.00
09/20/2016 10:00,2,4.998,ACTIVE,216.22,358.58,59.991,1474380003,"201051344001093","219011344069620",28.98,31.80,0,334.54,392.85,146.7,139.7,0.672,559365.9,559365.9,1552,0,0,0,L,1122011218,0,124.04,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474380035,1025928.00
09/20/2016 10:00,2,5.070,ACTIVE,217.80,358.88,60.007,1474380003,"201051344000900","219011344069620",28.73,29.00,0,337.84,392.25,147.5,140.4,0.676,569588.8,569588.8,1555,0,0,0,L,1122011218,0,124.27,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474380036,1025929.00
09/20/2016 10:00,2,4.941,ACTIVE,218.03,359.78,59.965,1474380003,"201051344000648","219011344069620",28.57,31.30,0,338.44,391.64,142.9,136.0,0.658,558246.8,558246.8,1548,0,0,0,L,1122011218,0,123.81,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474380037,1025930.00
09/20/2016 10:00,2,4.965,ACTIVE,218.26,360.69,59.981,1474380003,"201051344000569","219011344069620",28.77,30.00,0,338.14,391.94,144.6,137.6,0.676,569542.9,569542.9,1555,0,0,0,L,1122011218,0,123.81,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474380038,1025931.00
09/20/2016 10:00,2,4.984,ACTIVE,218.48,361.29,59.970,1474380003,"201051344000983","219011344069620",28.77,30.80,0,338.14,391.64,145.2,138.2,0.685,562059.8,562059.8,1559,0,0,0,L,1122011218,0,124.49,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474380039,1025932.00
09/20/2016 10:00,2,5.004,ACTIVE,218.26,359.18,59.996,1474380003,"201051344001158","219011344069620",28.17,32.20,0,337.84,390.74,142.8,135.9,0.667,553656.9,553656.9,1548,0,0,0,L,1122011218,0,124.04,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474380040,1025933.00
09/20/2016 10:00,2,4.951,ACTIVE,218.48,360.69,59.959,1474380003,"201051344000576","219011344069620",28.78,30.00,0,337.54,391.94,144.3,137.4,0.672,561229.6,561229.6,1560,0,0,0,L,1122011218,0,124.49,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474380041,1025934.00
09/20/2016 10:00,2,4.824,ACTIVE,214.19,346.86,59.954,1474380003,"274151322000087","219011344069620",27.00,46.20,0,332.13,372.71,131.9,125.4,0.482,772144.9,772144.9,1555,0,0,0,L,1151911521,0,122.91,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474380042,1025935.00
09/20/2016 10:15,2,5.619,ACTIVE,217.58,360.08,59.986,1474380905,"201051344000645","219011344069620",27.93,33.30,0,338.14,395.85,158.9,151.5,0.734,560738.4,560738.4,1555,0,0,0,L,1122011218,0,124.04,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474380906,1025936.00
09/20/2016 10:15,2,5.350,ACTIVE,213.51,359.78,59.981,1474380905,"274151322000085","219011344069620",26.76,38.60,0,332.73,376.92,144.9,137.9,0.539,799737.4,799737.4,1542,0,0,0,L,1151911521,0,122.91,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474380907,1025937.00
09/20/2016 10:15,2,5.557,ACTIVE,216.67,360.69,59.981,1474380905,"201051344000633","219011344069620",28.17,34.30,0,337.54,396.15,158.6,151.2,0.751,552327.5,552327.5,1553,0,0,0,L,1122011218,0,123.59,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474380907,1025938.00
09/20/2016 10:15,2,5.564,ACTIVE,217.80,361.89,59.970,1474380905,"201051344000469","219011344069620",28.53,30.30,0,336.94,397.05,160.8,153.3,0.765,554945.3,554945.3,1559,0,0,0,L,1122011218,0,123.36,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474380908,1025939.00
09/20/2016 10:15,2,5.486,ACTIVE,215.09,356.78,59.938,1474380905,"201051344000646","219011344069620",28.35,36.50,0,332.13,391.04,157.5,150.1,0.747,555439.7,555439.7,1548,0,0,0,L,1122011218,0,123.59,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474380909,1025940.00
09/20/2016 10:15,2,5.387,ACTIVE,213.06,346.86,59.970,1474380905,"274151322000052","219011344069620",28.01,43.00,0,332.43,379.32,152.7,145.5,0.597,822129.3,822129.3,1544,0,0,0,L,1151911521,0,121.78,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474380910,1025941.00
09/20/2016 10:15,2,5.508,ACTIVE,216.22,357.68,59.975,1474380905,"201051344000585","219011344069620",28.33,34.50,0,333.63,391.34,158.1,150.6,0.742,565459.0,565459.0,1551,0,0,0,L,1122011218,0,123.36,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474380911,1025942.00
09/20/2016 10:15,2,5.516,ACTIVE,214.64,355.88,59.981,1474380905,"201051344001230","219011344069620",28.39,36.00,0,332.13,391.04,158.7,151.2,0.751,558402.1,558402.1,1552,0,0,0,L,1122011218,0,123.14,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474380912,1025943.00
09/20/2016 10:15,2,5.432,ACTIVE,216.22,359.18,59.991,1474380905,"201051344000582","219011344069620",28.55,31.80,0,333.33,393.15,157.0,149.6,0.720,551170.6,551170.6,1546,0,0,0,L,1122011218,0,123.59,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474380913,1025944.00
09/20/2016 10:15,2,5.576,ACTIVE,214.87,356.18,60.007,1474380905,"201051344000955","219011344069620",28.41,33.50,0,332.13,391.34,160.4,152.9,0.760,565169.6,565169.6,1544,0,0,0,L,1122011218,0,122.91,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474380914,1025945.00
09/20/2016 10:15,2,3.645,ACTIVE,213.29,412.98,59.981,1474380905,"274151322000094","219011344069620",38.35,40.40,0,391.64,449.35,141.8,134.9,0.548,676648.5,676648.5,1583,0,0,0,L,1151911521,0,122.01,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474380915,1025946.00
