ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/20/2016 10:15,2,5.500,ACTIVE,217.80,362.19,59.970,1474380905,"201051344000579","219011344069620",28.47,35.60,0,338.44,396.15,158.7,151.2,0.751,569303.4,569303.4,1545,0,0,0,L,1122011218,0,123.81,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474380916,1025947.00
09/20/2016 10:15,2,5.520,ACTIVE,214.87,356.48,59.981,1474380905,"201051344000890","219011344069620",28.41,38.60,0,332.73,391.64,158.8,151.3,0.738,562424.7,562424.7,1550,0,0,0,L,1122011218,0,123.36,121.78,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474380916,1025948.00
09/20/2016 10:15,2,5.488,ACTIVE,215.77,357.68,59.975,1474380905,"201051344000438","219011344069620",28.57,34.30,0,333.93,392.85,158.8,151.3,0.751,563865.9,563865.9,1547,0,0,0,L,1122011218,0,123.81,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474380917,1025949.00
09/20/2016 10:15,2,5.477,ACTIVE,215.32,356.78,59.981,1474380905,"201051344000417","219011344069620",28.03,37.80,0,332.43,390.44,155.5,148.1,0.738,554902.9,554902.9,1546,0,0,0,L,1122011218,0,123.14,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474380918,1025950.00
09/20/2016 10:15,2,5.338,ACTIVE,212.83,351.07,59.996,1474380905,"274151322000083","219011344069620",27.69,42.80,0,332.13,378.42,149.7,142.5,0.605,814645.8,814645.8,1544,0,0,0,L,1151911521,0,121.78,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474380919,1025951.00
09/20/2016 10:15,2,5.730,ACTIVE,213.74,368.50,59.981,1474380905,"274151322000076","219011344069620",28.55,42.00,0,332.43,381.42,165.4,157.8,0.650,869601.5,869601.5,1553,0,0,0,L,1151911521,0,122.46,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474380920,1025952.00
09/20/2016 10:15,2,5.596,ACTIVE,216.45,358.58,59.996,1474380905,"201051344000868","219011344069620",28.27,31.30,0,333.93,397.05,160.1,152.6,0.734,553722.7,553722.7,1552,0,0,0,L,1122011218,0,123.14,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474380921,1025953.00
09/20/2016 10:15,2,5.623,ACTIVE,212.83,359.18,59.981,1474380905,"274151322000095","219011344069620",28.55,42.50,0,331.53,381.73,162.4,154.8,0.614,860832.0,860832.0,1551,0,0,0,L,1151911521,0,122.46,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474380922,1025954.00
09/20/2016 10:15,2,5.613,ACTIVE,217.58,356.78,59.996,1474380905,"201051344000988","219011344069620",18.29,32.40,0,321.91,398.26,104.0,98.4,0.491,534662.1,534662.1,1547,0,0,0,L,1122011218,0,123.59,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474380923,1025955.00
09/20/2016 10:15,2,5.508,ACTIVE,215.77,357.68,59.975,1474380905,"201051344001025","219011344069620",28.65,36.00,0,333.93,391.94,159.8,152.3,0.729,564091.4,564091.4,1547,0,0,0,L,1122011218,0,123.36,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474380924,1025956.00
09/20/2016 10:15,2,5.555,ACTIVE,217.35,361.59,59.996,1474380905,"201051344000458","219011344069620",28.15,34.50,0,338.14,396.15,158.3,150.8,0.729,561087.6,561087.6,1556,0,0,0,L,1122011218,0,123.81,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474380925,1025957.00
09/20/2016 10:15,2,5.543,ACTIVE,218.03,361.89,59.981,1474380905,"201051344000853","219011344069620",28.41,32.40,0,337.54,396.15,159.5,152.0,0.756,560390.7,560390.7,1562,0,0,0,L,1122011218,0,124.27,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474380926,1025958.00
09/20/2016 10:15,2,5.559,ACTIVE,214.64,356.18,59.975,1474380905,"201051344000685","219011344069620",28.03,33.30,0,333.03,391.04,157.8,150.4,0.760,563069.3,563069.3,1552,0,0,0,L,1122011218,0,123.81,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474380927,1025959.00
09/20/2016 10:15,2,5.430,ACTIVE,216.00,357.68,59.986,1474380905,"201051344000917","219011344069620",28.69,33.00,0,333.33,392.25,157.7,150.3,0.756,560022.6,560022.6,1549,0,0,0,L,1122011218,0,123.59,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474380928,1025960.00
09/20/2016 10:15,2,5.447,ACTIVE,215.09,356.78,59.949,1474380905,"201051344001145","219011344069620",28.37,32.60,0,333.33,390.74,156.5,149.1,0.725,565227.0,565227.0,1549,0,0,0,L,1122011218,0,123.14,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474380929,1025961.00
09/20/2016 10:15,2,5.596,ACTIVE,216.22,359.78,59.975,1474380905,"201051344000651","219011344069620",28.13,31.80,0,333.93,395.85,159.2,151.8,0.729,558378.3,558378.3,1546,0,0,0,L,1122011218,0,124.27,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474380929,1025962.00
09/20/2016 10:15,2,5.316,ACTIVE,212.83,367.00,59.970,1474380905,"274151322000088","219011344069620",26.86,39.30,0,332.43,377.52,144.6,137.7,0.552,783993.2,783993.2,1542,0,0,0,L,1151911521,0,122.68,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474380930,1025963.00
09/20/2016 10:15,2,3.617,ACTIVE,213.96,423.50,59.975,1474380905,"274151322000068","219011344069620",38.76,42.30,0,391.04,449.05,142.1,135.2,0.548,677129.0,677129.0,1579,0,0,0,L,1151911521,0,122.91,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474380931,1025964.00
09/20/2016 10:15,2,5.516,ACTIVE,215.77,357.68,59.991,1474380905,"201051344001135","219011344069620",28.19,32.60,0,333.03,391.64,157.4,150.0,0.738,554522.6,554522.6,1545,0,0,0,L,1122011218,0,123.59,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474380932,1025965.00
09/20/2016 10:15,2,5.551,ACTIVE,216.00,358.58,59.986,1474380905,"201051344000594","219011344069620",28.09,36.30,0,333.03,397.35,157.9,150.5,0.725,565481.9,565481.9,1551,0,0,0,L,1122011218,0,122.91,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474380933,1025966.00
09/20/2016 10:15,2,5.486,ACTIVE,216.22,358.58,59.970,1474380905,"201051344001203","219011344069620",28.92,34.50,0,333.93,394.65,160.7,153.2,0.751,562752.8,562752.8,1550,0,0,0,L,1122011218,0,124.27,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474380934,1025967.00
09/20/2016 10:15,2,5.326,ACTIVE,213.06,367.30,59.965,1474380905,"274151322000054","219011344069620",27.08,39.30,0,331.23,378.12,146.1,139.1,0.561,800112.1,800112.1,1540,0,0,0,L,1151911521,0,122.46,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474380935,1025968.00
09/20/2016 10:15,2,5.467,ACTIVE,216.67,359.48,59.954,1474380905,"201051344000867","219011344069620",28.57,34.30,0,333.93,396.45,158.1,150.7,0.729,552787.9,552787.9,1555,0,0,0,L,1122011218,0,123.59,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474380936,1025969.00
09/20/2016 10:15,2,5.455,ACTIVE,215.77,359.18,59.975,1474380905,"201051344001093","219011344069620",29.06,33.30,0,333.63,394.05,160.6,153.1,0.738,559401.6,559401.6,1553,0,0,0,L,1122011218,0,123.59,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474380937,1025970.00
09/20/2016 10:15,2,5.561,ACTIVE,217.13,361.89,59.949,1474380905,"201051344000900","219011344069620",28.65,31.50,0,337.24,398.26,161.3,153.8,0.742,569624.9,569624.9,1556,0,0,0,L,1122011218,0,123.59,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474380938,1025971.00
09/20/2016 10:15,2,5.406,ACTIVE,217.35,360.99,59.986,1474380905,"201051344000648","219011344069620",28.39,33.30,0,338.14,396.15,155.4,148.1,0.738,558281.7,558281.7,1549,0,0,0,L,1122011218,0,123.14,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474380939,1025972.00
09/20/2016 10:15,2,5.500,ACTIVE,217.58,361.29,59.981,1474380905,"201051344000569","219011344069620",28.23,32.00,0,337.24,397.05,157.2,149.8,0.734,569578.2,569578.2,1556,0,0,0,L,1122011218,0,123.36,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474380940,1025973.00
09/20/2016 10:15,2,5.502,ACTIVE,217.58,359.78,59.981,1474380905,"201051344000983","219011344069620",28.25,33.00,0,337.54,396.75,157.4,150.0,0.751,562095.1,562095.1,1560,0,0,0,L,1122011218,0,123.81,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474380940,1025974.00
09/20/2016 10:15,2,5.518,ACTIVE,217.80,360.08,60.002,1474380905,"201051344001158","219011344069620",27.79,34.50,0,337.84,395.25,155.3,148.0,0.738,553691.7,553691.7,1549,0,0,0,L,1122011218,0,123.59,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474380941,1025975.00
09/20/2016 10:15,2,5.463,ACTIVE,217.80,360.99,59.959,1474380905,"201051344000576","219011344069620",28.45,32.20,0,337.84,396.45,157.3,149.9,0.734,561264.8,561264.8,1561,0,0,0,L,1122011218,0,123.81,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474380942,1025976.00
09/20/2016 10:15,2,5.223,ACTIVE,213.06,348.96,59.970,1474380905,"274151322000087","219011344069620",26.96,49.50,0,332.43,375.71,142.6,135.7,0.539,772176.9,772176.9,1556,0,0,0,L,1151911521,0,122.23,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474380943,1025977.00
09/20/2016 10:30,2,5.826,ACTIVE,218.26,363.09,59.975,1474381804,"201051344000645","219011344069620",27.97,35.20,0,337.54,398.86,165.1,157.4,0.765,560776.6,560776.6,1556,0,0,0,L,1122011218,0,124.27,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474381805,1025978.00
09/20/2016 10:30,2,5.566,ACTIVE,213.96,367.60,59.965,1474381804,"274151322000085","219011344069620",26.56,40.60,0,333.03,379.62,149.7,142.5,0.575,799772.0,799772.0,1543,0,0,0,L,1151911521,0,123.14,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474381806,1025979.00
09/20/2016 10:30,2,5.826,ACTIVE,217.35,361.89,59.970,1474381804,"201051344000633","219011344069620",28.05,36.00,0,336.94,398.86,165.5,157.8,0.778,552365.7,552365.7,1554,0,0,0,L,1122011218,0,124.04,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474381807,1025980.00
09/20/2016 10:30,2,5.867,ACTIVE,218.48,363.39,59.965,1474381804,"201051344000469","219011344069620",28.31,31.80,0,336.94,400.36,168.2,160.4,0.804,554984.1,554984.1,1560,0,0,0,L,1122011218,0,123.81,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474381808,1025981.00
09/20/2016 10:30,2,5.809,ACTIVE,215.77,358.28,59.959,1474381804,"201051344000646","219011344069620",28.09,38.40,0,331.83,397.96,165.1,157.4,0.773,555477.6,555477.6,1549,0,0,0,L,1122011218,0,123.81,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474381809,1025982.00
09/20/2016 10:30,2,5.705,ACTIVE,213.96,366.40,59.975,1474381804,"274151322000052","219011344069620",27.75,46.40,0,332.13,381.73,160.4,152.9,0.628,822166.1,822166.1,1545,0,0,0,L,1151911521,0,122.23,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474381810,1025983.00
09/20/2016 10:30,2,5.848,ACTIVE,216.90,359.48,59.981,1474381804,"201051344000585","219011344069620",28.13,36.00,0,337.24,398.26,166.6,158.8,0.773,565497.1,565497.1,1552,0,0,0,L,1122011218,0,123.81,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474381811,1025984.00
09/20/2016 10:30,2,5.869,ACTIVE,215.54,357.68,59.965,1474381804,"201051344001230","219011344069620",28.07,38.00,0,331.83,393.75,166.7,159.0,0.787,558440.3,558440.3,1553,0,0,0,L,1122011218,0,123.59,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474381812,1025985.00
09/20/2016 10:30,2,5.787,ACTIVE,216.90,359.18,59.970,1474381804,"201051344000582","219011344069620",28.21,33.00,0,337.24,399.76,165.3,157.6,0.751,551208.4,551208.4,1547,0,0,0,L,1122011218,0,124.04,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474381813,1025986.00
09/20/2016 10:30,2,5.836,ACTIVE,216.00,357.68,59.991,1474381804,"201051344000955","219011344069620",28.47,35.40,0,332.13,394.65,168.2,160.4,0.800,565208.2,565208.2,1545,0,0,0,L,1122011218,0,123.36,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474381813,1025987.00
09/20/2016 10:30,2,3.836,ACTIVE,213.74,423.50,59.975,1474381804,"274151322000094","219011344069620",38.55,42.80,0,388.94,450.86,149.4,142.3,0.575,676682.6,676682.6,1584,0,0,0,L,1151911521,0,122.23,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474381814,1025988.00
09/20/2016 10:30,2,5.857,ACTIVE,218.48,364.29,59.949,1474381804,"201051344000579","219011344069620",28.09,37.80,0,337.24,399.46,166.7,159.0,0.791,569341.7,569341.7,1546,0,0,0,L,1122011218,0,124.27,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474381815,1025989.00
09/20/2016 10:30,2,5.877,ACTIVE,215.54,357.38,59.975,1474381804,"201051344000890","219011344069620",28.01,40.00,0,332.73,394.95,166.8,159.0,0.773,562463.0,562463.0,1551,0,0,0,L,1122011218,0,123.81,122.23,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474381816,1025990.00
09/20/2016 10:30,2,5.906,ACTIVE,216.45,359.48,59.938,1474381804,"201051344000438","219011344069620",27.83,35.60,0,336.64,399.46,166.3,158.6,0.782,563904.1,563904.1,1548,0,0,0,L,1122011218,0,124.04,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474381817,1025991.00
09/20/2016 10:30,2,5.734,ACTIVE,216.00,358.88,59.970,1474381804,"201051344000417","219011344069620",28.03,40.20,0,332.43,394.05,162.8,155.2,0.773,554940.3,554940.3,1547,0,0,0,L,1122011218,0,123.36,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474381818,1025992.00
09/20/2016 10:30,2,5.615,ACTIVE,213.06,349.86,59.981,1474381804,"274151322000083","219011344069620",27.57,45.80,0,332.13,381.12,156.6,149.2,0.619,814681.9,814681.9,1545,0,0,0,L,1151911521,0,122.23,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474381819,1025993.00
09/20/2016 10:30,2,6.000,ACTIVE,214.41,357.98,59.975,1474381804,"274151322000076","219011344069620",28.47,45.30,0,332.73,385.03,172.8,164.9,0.681,869641.3,869641.3,1554,0,0,0,L,1151911521,0,122.68,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474381820,1025994.00
09/20/2016 10:30,2,5.916,ACTIVE,217.13,361.29,59.975,1474381804,"201051344000868","219011344069620",28.05,32.60,0,337.54,399.46,168.0,160.2,0.782,553761.4,553761.4,1553,0,0,0,L,1122011218,0,123.36,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474381821,1025995.00
09/20/2016 10:30,2,5.951,ACTIVE,213.51,351.97,59.938,1474381804,"274151322000095","219011344069620",28.23,44.50,0,331.53,383.83,170.1,162.2,0.645,860871.2,860871.2,1552,0,0,0,L,1151911521,0,122.68,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474381822,1025996.00
09/20/2016 10:30,2,5.889,ACTIVE,218.26,358.58,59.975,1474381804,"201051344000988","219011344069620",18.27,34.00,0,338.74,382.63,109.0,103.3,0.513,534687.0,534687.0,1548,0,0,0,L,1122011218,0,124.04,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474381823,1025997.00
09/20/2016 10:30,2,5.891,ACTIVE,216.67,359.48,59.996,1474381804,"201051344001025","219011344069620",28.19,37.80,0,333.93,399.16,168.2,160.4,0.765,564129.9,564129.9,1548,0,0,0,L,1122011218,0,123.81,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474381824,1025998.00
09/20/2016 10:30,2,5.889,ACTIVE,218.48,362.49,59.965,1474381804,"201051344000458","219011344069620",27.97,36.30,0,337.84,399.46,166.7,159.0,0.795,561125.8,561125.8,1557,0,0,0,L,1122011218,0,124.27,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474381825,1025999.00
09/20/2016 10:30,2,5.854,ACTIVE,218.93,364.29,59.991,1474381804,"201051344000853","219011344069620",28.31,33.80,0,339.04,403.37,167.8,160.1,0.791,560429.2,560429.2,1563,0,0,0,L,1122011218,0,124.94,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474381826,1026000.00
09/20/2016 10:30,2,5.877,ACTIVE,215.77,357.68,59.965,1474381804,"201051344000685","219011344069620",27.91,35.20,0,333.03,395.25,166.1,158.3,0.800,563107.3,563107.3,1553,0,0,0,L,1122011218,0,124.04,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474381827,1026001.00
09/20/2016 10:30,2,5.811,ACTIVE,216.67,358.58,59.959,1474381804,"201051344000917","219011344069620",28.27,34.80,0,336.34,399.16,166.3,158.6,0.791,560060.7,560060.7,1550,0,0,0,L,1122011218,0,123.81,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474381828,1026002.00
09/20/2016 10:30,2,5.855,ACTIVE,215.77,357.68,59.970,1474381804,"201051344001145","219011344069620",27.79,34.50,0,333.63,396.75,164.9,157.2,0.760,565264.8,565264.8,1550,0,0,0,L,1122011218,0,123.36,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474381829,1026003.00
09/20/2016 10:30,2,5.828,ACTIVE,217.13,359.18,59.970,1474381804,"201051344000651","219011344069620",28.51,33.30,0,338.14,399.76,168.2,160.4,0.773,558416.9,558416.9,1547,0,0,0,L,1122011218,0,124.49,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474381830,1026004.00
09/20/2016 10:30,2,5.670,ACTIVE,213.51,367.00,59.959,1474381804,"274151322000088","219011344069620",26.46,41.80,0,332.43,379.62,152.0,144.8,0.575,784028.1,784028.1,1543,0,0,0,L,1151911521,0,122.91,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474381831,1026005.00
09/20/2016 10:30,2,3.809,ACTIVE,214.64,414.49,59.949,1474381804,"274151322000068","219011344069620",38.74,44.80,0,388.64,449.35,149.4,142.3,0.570,677163.1,677163.1,1580,0,0,0,L,1151911521,0,123.14,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474381831,1026006.00
09/20/2016 10:30,2,5.879,ACTIVE,216.45,356.78,59.949,1474381804,"201051344001135","219011344069620",27.99,34.30,0,333.93,398.86,166.6,158.8,0.778,554560.8,554560.8,1546,0,0,0,L,1122011218,0,124.04,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474381832,1026007.00
09/20/2016 10:30,2,5.912,ACTIVE,216.90,361.29,59.959,1474381804,"201051344000594","219011344069620",27.91,38.60,0,337.24,399.76,167.1,159.3,0.773,565520.3,565520.3,1552,0,0,0,L,1122011218,0,123.59,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474381833,1026008.00
09/20/2016 10:30,2,5.914,ACTIVE,216.90,360.08,59.970,1474381804,"201051344001203","219011344069620",28.39,36.00,0,338.14,399.76,169.9,162.1,0.795,562791.8,562791.8,1551,0,0,0,L,1122011218,0,124.72,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474381834,1026009.00
09/20/2016 10:30,2,5.654,ACTIVE,213.74,362.19,59.965,1474381804,"274151322000054","219011344069620",26.82,42.80,0,331.53,381.42,153.5,146.2,0.592,800147.4,800147.4,1541,0,0,0,L,1151911521,0,122.68,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474381835,1026010.00
09/20/2016 10:30,2,5.959,ACTIVE,217.35,361.59,59.965,1474381804,"201051344000867","219011344069620",27.85,36.50,0,337.84,398.56,168.1,160.3,0.778,552826.4,552826.4,1556,0,0,0,L,1122011218,0,124.04,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474381836,1026011.00
09/20/2016 10:30,2,5.873,ACTIVE,216.90,360.08,59.970,1474381804,"201051344001093","219011344069620",28.63,35.00,0,336.64,400.06,170.3,162.5,0.778,559440.6,559440.6,1554,0,0,0,L,1122011218,0,124.27,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474381837,1026012.00
09/20/2016 10:30,2,5.975,ACTIVE,218.03,363.99,59.959,1474381804,"201051344000900","219011344069620",28.37,33.00,0,336.04,400.66,171.6,163.7,0.782,569664.2,569664.2,1557,0,0,0,L,1122011218,0,124.27,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474381838,1026013.00
09/20/2016 10:30,2,5.863,ACTIVE,218.26,363.09,59.959,1474381804,"201051344000648","219011344069620",27.91,35.20,0,337.84,399.46,165.8,158.1,0.769,558319.6,558319.6,1550,0,0,0,L,1122011218,0,123.81,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474381839,1026014.00
09/20/2016 10:30,2,5.887,ACTIVE,218.48,363.09,59.970,1474381804,"201051344000569","219011344069620",28.25,33.50,0,337.24,399.16,168.4,160.6,0.778,569616.7,569616.7,1557,0,0,0,L,1122011218,0,123.81,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474381840,1026015.00
09/20/2016 10:30,2,5.949,ACTIVE,218.71,364.29,59.959,1474381804,"201051344000983","219011344069620",28.03,34.80,0,336.64,399.46,168.9,161.1,0.800,562133.8,562133.8,1561,0,0,0,L,1122011218,0,124.49,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474381841,1026016.00
09/20/2016 10:30,2,5.951,ACTIVE,218.71,364.29,59.975,1474381804,"201051344001158","219011344069620",27.61,36.50,0,337.84,398.56,166.4,158.7,0.782,553729.7,553729.7,1550,0,0,0,L,1122011218,0,124.27,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474381842,1026017.00
09/20/2016 10:30,2,5.930,ACTIVE,218.71,364.59,59.991,1474381804,"201051344000576","219011344069620",28.03,34.00,0,336.64,400.06,168.3,160.6,0.782,561303.3,561303.3,1562,0,0,0,L,1122011218,0,124.49,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474381843,1026018.00
09/20/2016 10:30,2,5.641,ACTIVE,214.19,360.08,59.965,1474381804,"274151322000087","219011344069620",26.56,51.80,0,332.13,378.12,151.8,144.6,0.570,772211.6,772211.6,1557,0,0,0,L,1151911521,0,122.91,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474381844,1026019.00
09/20/2016 10:45,2,6.463,ACTIVE,219.39,365.80,59.996,1474382703,"201051344000645","219011344069620",27.79,36.00,0,337.24,406.37,181.8,173.6,0.831,560816.4,560816.4,1557,0,0,0,L,1122011218,0,125.17,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474382704,1026020.00
09/20/2016 10:45,2,6.215,ACTIVE,214.64,353.77,59.991,1474382703,"274151322000085","219011344069620",26.04,42.50,0,332.13,383.23,163.9,156.3,0.628,799808.0,799808.0,1544,0,0,0,L,1151911521,0,123.59,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474382705,1026021.00
09/20/2016 10:45,2,6.434,ACTIVE,218.48,364.89,59.996,1474382703,"201051344000633","219011344069620",27.89,37.30,0,336.34,403.07,181.6,173.4,0.844,552405.4,552405.4,1555,0,0,0,L,1122011218,0,124.49,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474382706,1026022.00
09/20/2016 10:45,2,6.451,ACTIVE,219.39,365.80,59.996,1474382703,"201051344000469","219011344069620",28.27,32.60,0,336.94,408.18,184.7,176.4,0.866,555024.5,555024.5,1561,0,0,0,L,1122011218,0,124.49,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474382707,1026023.00
09/20/2016 10:45,2,6.234,ACTIVE,216.67,361.29,59.991,1474382703,"201051344000646","219011344069620",28.59,39.30,0,332.43,403.07,180.4,172.2,0.853,555517.2,555517.2,1550,0,0,0,L,1122011218,0,124.27,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474382708,1026024.00
09/20/2016 10:45,2,6.232,ACTIVE,214.87,351.97,59.996,1474382703,"274151322000052","219011344069620",27.63,48.00,0,331.23,384.73,174.4,166.4,0.681,822204.4,822204.4,1546,0,0,0,L,1151911521,0,122.91,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474382708,1026025.00
09/20/2016 10:45,2,6.311,ACTIVE,218.03,361.59,60.023,1474382703,"201051344000585","219011344069620",28.53,37.00,0,334.24,402.16,182.2,174.0,0.840,565537.0,565537.0,1553,0,0,0,L,1122011218,0,124.27,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474382709,1026026.00
09/20/2016 10:45,2,6.359,ACTIVE,216.45,360.99,60.002,1474382703,"201051344001230","219011344069620",28.15,39.00,0,330.93,398.56,181.3,173.1,0.849,558480.1,558480.1,1554,0,0,0,L,1122011218,0,124.04,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474382710,1026027.00
09/20/2016 10:45,2,6.283,ACTIVE,218.26,362.19,59.975,1474382703,"201051344000582","219011344069620",28.27,34.80,0,333.93,403.07,179.8,171.6,0.800,551247.9,551247.9,1548,0,0,0,L,1122011218,0,124.72,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474382711,1026028.00
09/20/2016 10:45,2,6.482,ACTIVE,217.13,362.49,59.991,1474382703,"201051344000955","219011344069620",27.89,36.30,0,333.03,402.16,183.1,174.8,0.871,565248.4,565248.4,1546,0,0,0,L,1122011218,0,123.81,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474382712,1026029.00
09/20/2016 10:45,2,4.258,ACTIVE,214.64,421.10,59.991,1474382703,"274151322000094","219011344069620",37.67,44.50,0,389.54,452.96,162.1,154.5,0.623,676718.2,676718.2,1585,0,0,0,L,1151911521,0,122.91,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474382713,1026030.00
09/20/2016 10:45,2,6.379,ACTIVE,219.61,367.00,59.996,1474382703,"201051344000579","219011344069620",28.17,39.50,0,337.54,407.57,182.0,173.8,0.853,569381.6,569381.6,1547,0,0,0,L,1122011218,0,124.72,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474382714,1026031.00
09/20/2016 10:45,2,6.455,ACTIVE,216.67,359.78,59.981,1474382703,"201051344000890","219011344069620",27.73,41.80,0,332.73,402.77,181.3,173.1,0.835,562502.8,562502.8,1552,0,0,0,L,1122011218,0,124.27,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474382715,1026032.00
09/20/2016 10:45,2,6.406,ACTIVE,217.58,361.59,60.012,1474382703,"201051344000438","219011344069620",28.01,37.80,0,333.63,403.97,181.7,173.4,0.826,563944.0,563944.0,1549,0,0,0,L,1122011218,0,124.72,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474382716,1026033.00
09/20/2016 10:45,2,6.307,ACTIVE,216.90,360.69,59.949,1474382703,"201051344000417","219011344069620",27.93,41.50,0,332.73,402.46,178.3,170.2,0.840,554979.4,554979.4,1548,0,0,0,L,1122011218,0,123.81,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474382717,1026034.00
09/20/2016 10:45,2,6.104,ACTIVE,214.41,353.17,59.975,1474382703,"274151322000083","219011344069620",27.67,47.30,0,330.63,383.83,171.1,163.2,0.676,814719.4,814719.4,1546,0,0,0,L,1151911521,0,122.91,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474382717,1026035.00
09/20/2016 10:45,2,6.637,ACTIVE,215.32,374.81,59.991,1474382703,"274151322000076","219011344069620",28.03,47.50,0,331.53,392.55,188.4,180.0,0.738,869682.8,869682.8,1555,0,0,0,L,1151911521,0,123.14,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474382718,1026036.00
09/20/2016 10:45,2,6.529,ACTIVE,218.03,364.89,59.996,1474382703,"201051344000868","219011344069620",27.93,34.30,0,336.34,403.67,184.7,176.4,0.831,553801.7,553801.7,1554,0,0,0,L,1122011218,0,124.04,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474382719,1026037.00
09/20/2016 10:45,2,6.504,ACTIVE,214.41,373.61,59.986,1474382703,"274151322000095","219011344069620",28.13,47.00,0,330.63,386.53,185.3,176.9,0.694,860911.9,860911.9,1553,0,0,0,L,1151911521,0,123.14,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474382720,1026038.00
09/20/2016 10:45,2,6.473,ACTIVE,219.39,360.38,59.996,1474382703,"201051344000988","219011344069620",18.19,35.00,0,319.21,399.16,119.4,113.3,0.561,534712.9,534712.9,1549,0,0,0,L,1122011218,0,124.72,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474382721,1026039.00
09/20/2016 10:45,2,6.504,ACTIVE,217.80,362.19,59.991,1474382703,"201051344001025","219011344069620",28.01,38.80,0,333.63,403.67,184.4,176.1,0.831,564170.2,564170.2,1549,0,0,0,L,1122011218,0,124.27,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474382722,1026040.00
09/20/2016 10:45,2,6.480,ALERT,219.39,366.70,59.991,1474382703,"201051344000458","219011344069620",27.83,37.30,0,305.38,407.27,182.6,174.3,0.857,561165.5,561165.5,1558,0,0,0,L,1122011218,0,124.94,124.94,0002,33,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474382724,1026041.00
09/20/2016 10:45,2,6.514,ALERT,219.61,366.40,59.991,1474382703,"201051344000853","219011344069620",27.91,35.40,0,305.08,408.48,184.1,175.7,0.866,560469.3,560469.3,1564,0,0,0,L,1122011218,0,125.40,124.72,0002,33,0,0,0,0,0,0,1,1044,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474382726,1026042.00
09/20/2016 10:45,2,6.404,ACTIVE,216.67,361.29,59.991,1474382703,"201051344000685","219011344069620",27.99,36.50,0,333.33,402.16,181.6,173.4,0.875,563147.2,563147.2,1554,0,0,0,L,1122011218,0,124.72,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474382727,1026043.00
09/20/2016 10:45,2,6.352,ACTIVE,217.80,364.29,59.996,1474382703,"201051344000917","219011344069620",28.23,36.00,0,332.73,403.07,181.7,173.4,0.875,560100.5,560100.5,1551,0,0,0,L,1122011218,0,124.27,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474382728,1026044.00
09/20/2016 10:45,2,6.402,ACTIVE,216.90,360.99,60.018,1474382703,"201051344001145","219011344069620",27.85,35.40,0,333.93,402.77,180.5,172.3,0.826,565304.3,565304.3,1551,0,0,0,L,1122011218,0,124.04,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474382729,1026045.00
09/20/2016 10:45,2,6.430,ACTIVE,218.26,362.19,59.986,1474382703,"201051344000651","219011344069620",28.23,35.40,0,334.54,403.07,183.9,175.6,0.840,558457.2,558457.2,1548,0,0,0,L,1122011218,0,125.17,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474382730,1026046.00
09/20/2016 10:45,2,6.193,ACTIVE,214.41,362.19,60.007,1474382703,"274151322000088","219011344069620",26.30,42.50,0,330.63,382.63,165.0,157.3,0.623,784064.4,784064.4,1544,0,0,0,L,1151911521,0,123.59,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474382730,1026047.00
09/20/2016 10:45,2,4.221,ACTIVE,215.54,418.70,59.991,1474382703,"274151322000068","219011344069620",38.19,46.40,0,382.93,449.65,163.3,155.7,0.623,677198.7,677198.7,1581,0,0,0,L,1151911521,0,123.59,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474382731,1026048.00
09/20/2016 10:45,2,6.430,ACTIVE,217.58,359.78,59.975,1474382703,"201051344001135","219011344069620",28.03,35.20,0,333.33,403.67,182.7,174.4,0.840,554600.7,554600.7,1547,0,0,0,L,1122011218,0,124.49,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474382732,1026049.00
09/20/2016 10:45,2,6.475,ACTIVE,217.58,364.59,59.991,1474382703,"201051344000594","219011344069620",27.83,40.00,0,333.33,404.27,182.4,174.2,0.853,565560.3,565560.3,1553,0,0,0,L,1122011218,0,124.04,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474382733,1026050.00
09/20/2016 10:45,2,6.477,ACTIVE,217.80,361.89,59.996,1474382703,"201051344001203","219011344069620",28.41,37.50,0,334.54,403.67,186.1,177.7,0.875,562832.6,562832.6,1552,0,0,0,L,1122011218,0,125.17,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474382734,1026051.00
09/20/2016 10:45,2,6.223,ACTIVE,214.41,372.71,59.949,1474382703,"274151322000054","219011344069620",26.58,44.30,0,331.23,384.13,167.4,159.6,0.636,800184.1,800184.1,1542,0,0,0,L,1151911521,0,123.14,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474382735,1026052.00
09/20/2016 10:45,2,6.455,ACTIVE,218.71,363.69,59.991,1474382703,"201051344000867","219011344069620",28.07,38.00,0,336.94,402.46,183.4,175.1,0.840,552866.7,552866.7,1557,0,0,0,L,1122011218,0,124.72,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474382736,1026053.00
09/20/2016 10:45,2,6.395,ACTIVE,217.80,361.89,59.996,1474382703,"201051344001093","219011344069620",28.61,35.60,0,333.63,403.97,185.0,176.6,0.844,559481.3,559481.3,1555,0,0,0,L,1122011218,0,124.49,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474382737,1026054.00
09/20/2016 10:45,2,6.559,ALERT,218.93,367.00,59.981,1474382703,"201051344000900","219011344069620",28.33,34.00,0,292.16,409.38,188.2,179.7,0.853,569705.3,569705.3,1558,0,0,0,L,1122011218,0,124.72,124.49,0002,30,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474382739,1026055.00
09/20/2016 10:45,2,6.385,ACTIVE,218.93,366.70,59.981,1474382703,"201051344000648","219011344069620",28.01,36.50,0,337.24,407.87,181.2,173.0,0.826,558359.3,558359.3,1551,0,0,0,L,1122011218,0,124.27,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474382739,1026056.00
09/20/2016 10:45,2,6.424,ACTIVE,219.16,366.10,60.012,1474382703,"201051344000569","219011344069620",28.37,35.00,0,336.94,407.27,184.4,176.1,0.853,569657.1,569657.1,1558,0,0,0,L,1122011218,0,124.27,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474382740,1026057.00
09/20/2016 10:45,2,6.471,ALERT,219.39,365.49,59.986,1474382703,"201051344000983","219011344069620",28.15,36.00,0,305.68,407.27,184.4,176.1,0.866,562174.0,562174.0,1562,0,0,0,L,1122011218,0,124.94,124.49,0002,34,0,0,0,0,0,0,1,1044,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474382742,1026058.00
09/20/2016 10:45,2,6.482,ACTIVE,219.39,366.10,59.996,1474382703,"201051344001158","219011344069620",27.61,38.00,0,336.94,406.67,181.1,172.8,0.840,553769.4,553769.4,1551,0,0,0,L,1122011218,0,124.72,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474382743,1026059.00
09/20/2016 10:45,2,6.465,ALERT,219.39,366.10,59.986,1474382703,"201051344000576","219011344069620",28.01,34.80,0,290.05,408.48,183.3,175.0,0.849,561343.4,561343.4,1563,0,0,0,L,1122011218,0,124.72,124.49,0002,31,0,0,0,0,0,0,1,1045,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474382745,1026060.00
09/20/2016 10:45,2,6.227,ACTIVE,214.64,368.50,59.986,1474382703,"274151322000087","219011344069620",26.04,53.50,0,332.13,382.03,164.2,156.5,0.610,772247.7,772247.7,1558,0,0,0,L,1151911521,0,123.14,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474382746,1026061.00
09/20/2016 11:00,2,7.115,ACTIVE,219.39,366.40,60.028,1474383603,"201051344000645","219011344069620",27.41,37.00,0,338.14,412.08,197.5,188.7,0.897,560859.5,560859.5,1558,0,0,0,L,1122011218,0,124.94,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474383604,1026062.00
09/20/2016 11:00,2,6.779,ACTIVE,214.64,372.41,60.002,1474383603,"274151322000085","219011344069620",25.62,45.00,0,334.54,387.14,175.8,167.7,0.663,799846.7,799846.7,1545,0,0,0,L,1151911521,0,123.36,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474383605,1026063.00
09/20/2016 11:00,2,7.066,ACTIVE,218.48,366.70,60.002,1474383603,"201051344000633","219011344069620",27.53,40.00,0,337.54,410.58,196.9,188.2,0.928,552448.5,552448.5,1556,0,0,0,L,1122011218,0,124.49,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474383606,1026064.00
09/20/2016 11:00,2,7.021,ACTIVE,219.61,370.60,59.965,1474383603,"201051344000469","219011344069620",28.25,33.50,0,338.44,413.59,200.8,191.9,0.941,555068.3,555068.3,1562,0,0,0,L,1122011218,0,124.27,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474383607,1026065.00
09/20/2016 11:00,2,7.006,ACTIVE,216.45,362.19,59.975,1474383603,"201051344000646","219011344069620",27.69,40.40,0,333.93,408.18,196.3,187.5,0.924,555560.1,555560.1,1551,0,0,0,L,1122011218,0,124.27,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474383608,1026066.00
09/20/2016 11:00,2,6.801,ACTIVE,214.19,361.59,60.002,1474383603,"274151322000052","219011344069620",27.33,50.40,0,333.63,391.94,188.2,179.7,0.734,822245.7,822245.7,1547,0,0,0,L,1151911521,0,122.46,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474383609,1026067.00
09/20/2016 11:00,2,7.045,ACTIVE,217.58,363.99,59.996,1474383603,"201051344000585","219011344069620",27.91,38.60,0,336.64,406.67,199.0,190.2,0.941,565580.4,565580.4,1554,0,0,0,L,1122011218,0,124.04,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474383610,1026068.00
09/20/2016 11:00,2,6.980,ACTIVE,216.22,361.89,60.012,1474383603,"201051344001230","219011344069620",27.97,40.80,0,332.73,402.77,197.6,188.8,0.932,558523.1,558523.1,1555,0,0,0,L,1122011218,0,123.81,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474383611,1026069.00
09/20/2016 11:00,2,6.965,ACTIVE,217.80,366.40,59.991,1474383603,"201051344000582","219011344069620",27.79,35.80,0,336.34,407.27,196.0,187.2,0.906,551290.6,551290.6,1549,0,0,0,L,1122011218,0,124.49,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474383612,1026070.00
09/20/2016 11:00,2,7.137,ACTIVE,216.45,363.39,60.007,1474383603,"201051344000955","219011344069620",27.51,37.80,0,334.24,407.27,198.7,189.9,0.941,565291.8,565291.8,1547,0,0,0,L,1122011218,0,123.59,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474383613,1026071.00
09/20/2016 11:00,2,4.676,ACTIVE,214.19,409.68,60.007,1474383603,"274151322000094","219011344069620",37.37,46.60,0,386.23,451.16,177.1,169.0,0.685,676756.7,676756.7,1586,0,0,0,L,1151911521,0,122.46,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474383613,1026072.00
09/20/2016 11:00,2,7.078,ACTIVE,219.61,368.50,60.002,1474383603,"201051344000579","219011344069620",27.55,40.20,0,338.74,412.08,197.4,188.6,0.924,569424.7,569424.7,1548,0,0,0,L,1122011218,0,124.72,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474383614,1026073.00
09/20/2016 11:00,2,7.023,ACTIVE,216.45,362.79,60.002,1474383603,"201051344000890","219011344069620",27.67,43.20,0,333.93,406.37,196.7,188.0,0.906,562545.9,562545.9,1553,0,0,0,L,1122011218,0,124.27,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474383615,1026074.00
09/20/2016 11:00,2,6.986,ACTIVE,217.35,363.99,60.007,1474383603,"201051344000438","219011344069620",27.83,38.80,0,337.54,408.48,196.9,188.1,0.941,563987.1,563987.1,1550,0,0,0,L,1122011218,0,124.49,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474383616,1026075.00
09/20/2016 11:00,2,6.898,ACTIVE,216.67,362.19,60.034,1474383603,"201051344000417","219011344069620",27.57,42.50,0,334.24,406.37,192.7,184.0,0.910,555021.6,555021.6,1549,0,0,0,L,1122011218,0,123.81,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474383617,1026076.00
09/20/2016 11:00,2,6.727,ACTIVE,213.74,363.09,59.991,1474383603,"274151322000083","219011344069620",27.14,50.60,0,331.23,386.83,184.8,176.5,0.734,814759.9,814759.9,1547,0,0,0,L,1151911521,0,122.46,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474383618,1026077.00
09/20/2016 11:00,2,7.160,ACTIVE,214.87,353.47,59.975,1474383603,"274151322000076","219011344069620",28.07,50.00,0,337.24,395.85,203.5,194.5,0.795,869727.4,869727.4,1556,0,0,0,L,1151911521,0,122.91,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474383619,1026078.00
09/20/2016 11:00,2,7.195,ACTIVE,218.26,367.30,60.002,1474383603,"201051344000868","219011344069620",27.53,35.00,0,336.34,408.18,200.5,191.6,0.910,553845.5,553845.5,1555,0,0,0,L,1122011218,0,124.04,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474383620,1026079.00
09/20/2016 11:00,2,7.049,ACTIVE,213.74,355.28,60.023,1474383603,"274151322000095","219011344069620",28.13,48.80,0,331.23,390.74,200.6,191.7,0.760,860955.8,860955.8,1554,0,0,0,L,1151911521,0,122.91,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474383621,1026080.00
09/20/2016 11:00,2,7.195,ACTIVE,219.61,362.49,60.007,1474383603,"201051344000988","219011344069620",17.89,35.60,0,339.34,391.94,130.4,124.0,0.614,534741.0,534741.0,1550,0,0,0,L,1122011218,0,124.72,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474383622,1026081.00
09/20/2016 11:00,2,7.191,ACTIVE,217.80,365.19,60.007,1474383603,"201051344001025","219011344069620",27.71,40.40,0,338.14,408.48,201.8,192.8,0.906,564214.0,564214.0,1550,0,0,0,L,1122011218,0,124.27,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474383622,1026082.00
09/20/2016 11:00,2,7.111,ACTIVE,219.61,368.20,60.007,1474383603,"201051344000458","219011344069620",27.87,38.20,0,338.74,412.98,200.7,191.8,0.946,561208.8,561208.8,1560,0,0,0,L,1122011218,0,124.94,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474383623,1026083.00
09/20/2016 11:00,2,7.121,ACTIVE,219.84,368.50,60.012,1474383603,"201051344000853","219011344069620",28.03,35.80,0,340.55,414.19,202.2,193.2,0.937,560512.9,560512.9,1566,0,0,0,L,1122011218,0,125.17,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474383624,1026084.00
09/20/2016 11:00,2,7.168,ACTIVE,216.45,362.49,60.007,1474383603,"201051344000685","219011344069620",27.35,37.80,0,337.24,407.27,198.6,189.8,0.946,563190.1,563190.1,1555,0,0,0,L,1122011218,0,124.49,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474383625,1026085.00
09/20/2016 11:00,2,7.023,ACTIVE,217.58,366.40,60.002,1474383603,"201051344000917","219011344069620",27.91,37.00,0,336.94,407.27,198.5,189.6,0.937,560143.4,560143.4,1552,0,0,0,L,1122011218,0,124.27,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474383626,1026086.00
09/20/2016 11:00,2,7.049,ACTIVE,216.45,361.89,60.002,1474383603,"201051344001145","219011344069620",27.59,37.30,0,337.54,406.97,197.1,188.3,0.902,565346.9,565346.9,1552,0,0,0,L,1122011218,0,123.81,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474383627,1026087.00
09/20/2016 11:00,2,7.188,ACTIVE,218.03,364.59,60.007,1474383603,"201051344000651","219011344069620",27.45,36.00,0,335.74,406.97,199.9,191.0,0.906,558500.6,558500.6,1549,0,0,0,L,1122011218,0,125.17,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474383628,1026088.00
