ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/20/2016 11:00,2,6.775,ACTIVE,213.96,360.38,60.018,1474383603,"274151322000088","219011344069620",25.90,45.30,0,332.73,385.93,177.6,169.5,0.672,784103.2,784103.2,1545,0,0,0,L,1151911521,0,123.14,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474383629,1026089.00
09/20/2016 11:00,2,4.646,ACTIVE,214.87,406.67,59.996,1474383603,"274151322000068","219011344069620",37.59,48.50,0,388.04,452.36,176.7,168.6,0.681,677237.1,677237.1,1582,0,0,0,L,1151911521,0,123.36,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474383630,1026090.00
09/20/2016 11:00,2,7.064,ACTIVE,217.35,361.89,59.996,1474383603,"201051344001135","219011344069620",27.63,36.80,0,336.64,407.87,197.7,188.9,0.932,554643.8,554643.8,1548,0,0,0,L,1122011218,0,124.27,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474383630,1026091.00
09/20/2016 11:00,2,7.084,ACTIVE,217.35,361.89,59.991,1474383603,"201051344000594","219011344069620",27.63,42.00,0,335.74,408.48,198.3,189.5,0.915,565603.5,565603.5,1554,0,0,0,L,1122011218,0,123.81,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474383631,1026092.00
09/20/2016 11:00,2,7.145,ACTIVE,217.80,363.99,60.002,1474383603,"201051344001203","219011344069620",27.89,39.00,0,337.54,408.78,201.8,192.8,0.955,562876.6,562876.6,1553,0,0,0,L,1122011218,0,125.17,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474383633,1026093.00
09/20/2016 11:00,2,6.738,ACTIVE,214.19,367.60,60.023,1474383603,"274151322000054","219011344069620",26.30,46.00,0,332.73,389.84,179.2,171.1,0.694,800223.6,800223.6,1543,0,0,0,L,1151911521,0,122.91,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474383634,1026094.00
09/20/2016 11:00,2,7.180,ACTIVE,218.48,365.80,59.996,1474383603,"201051344000867","219011344069620",27.43,38.80,0,336.94,407.27,199.5,190.6,0.915,552910.1,552910.1,1558,0,0,0,L,1122011218,0,124.49,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474383635,1026095.00
09/20/2016 11:00,2,7.016,ACTIVE,217.58,362.49,59.991,1474383603,"201051344001093","219011344069620",28.33,37.50,0,336.04,408.78,201.2,192.3,0.937,559525.0,559525.0,1556,0,0,0,L,1122011218,0,124.49,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474383636,1026096.00
09/20/2016 11:00,2,7.238,ACTIVE,219.16,368.20,59.975,1474383603,"201051344000900","219011344069620",28.17,35.00,0,337.24,415.09,206.3,197.2,0.937,569749.8,569749.8,1560,0,0,0,L,1122011218,0,124.72,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474383637,1026097.00
09/20/2016 11:00,2,7.174,ACTIVE,219.16,368.20,59.949,1474383603,"201051344000648","219011344069620",27.29,37.80,0,338.44,413.29,198.3,189.5,0.919,558402.1,558402.1,1552,0,0,0,L,1122011218,0,124.27,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474383638,1026098.00
09/20/2016 11:00,2,7.127,ACTIVE,219.61,369.70,59.981,1474383603,"201051344000569","219011344069620",28.21,35.40,0,337.84,413.59,203.6,194.6,0.946,569700.7,569700.7,1559,0,0,0,L,1122011218,0,124.49,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474383639,1026099.00
09/20/2016 11:00,2,7.227,ACTIVE,219.84,369.40,59.996,1474383603,"201051344000983","219011344069620",27.85,37.00,0,337.84,413.89,203.8,194.8,0.955,562217.7,562217.7,1564,0,0,0,L,1122011218,0,124.94,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474383640,1026100.00
09/20/2016 11:00,2,7.227,ACTIVE,219.84,366.40,59.996,1474383603,"201051344001158","219011344069620",27.35,38.60,0,338.44,412.98,200.2,191.3,0.928,553812.2,553812.2,1552,0,0,0,L,1122011218,0,124.72,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474383640,1026101.00
09/20/2016 11:00,2,7.154,ACTIVE,219.84,368.50,59.996,1474383603,"201051344000576","219011344069620",27.99,36.00,0,338.74,415.09,202.7,193.7,0.932,561386.7,561386.7,1565,0,0,0,L,1122011218,0,124.94,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474383641,1026102.00
09/20/2016 11:00,2,6.834,ACTIVE,214.19,374.51,59.991,1474383603,"274151322000087","219011344069620",25.82,55.50,0,333.03,385.03,178.6,170.4,0.676,772286.3,772286.3,1559,0,0,0,L,1151911521,0,122.91,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474383642,1026103.00
09/20/2016 11:15,2,7.547,ACTIVE,220.06,369.40,59.981,1474384503,"201051344000645","219011344069620",28.45,36.80,0,320.71,417.79,217.4,207.9,0.955,560891.3,560891.3,1559,0,0,0,L,1122011218,0,125.17,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474384504,1026104.00
09/20/2016 11:15,2,7.186,ACTIVE,214.41,354.67,59.954,1474384503,"274151322000085","219011344069620",26.72,43.40,0,329.13,391.34,194.2,185.5,0.742,799875.2,799875.2,1546,0,0,0,L,1151911521,0,123.14,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474384505,1026105.00
09/20/2016 11:15,2,7.672,ACTIVE,218.93,369.10,59.981,1474384503,"201051344000633","219011344069620",27.95,38.00,0,320.41,417.19,217.1,207.6,1.016,552480.3,552480.3,1557,0,0,0,L,1122011218,0,124.72,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474384506,1026106.00
09/20/2016 11:15,2,7.561,ACTIVE,220.52,370.90,59.975,1474384503,"201051344000469","219011344069620",28.75,32.80,0,318.00,419.30,220.0,210.4,1.047,555100.7,555100.7,1563,0,0,0,L,1122011218,0,124.72,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474384507,1026107.00
09/20/2016 11:15,2,7.430,ACTIVE,216.90,364.29,59.975,1474384503,"201051344000646","219011344069620",28.77,39.80,0,317.40,413.59,216.4,207.0,1.003,555591.8,555591.8,1552,0,0,0,L,1122011218,0,124.72,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474384507,1026108.00
09/20/2016 11:15,2,7.318,ACTIVE,214.87,380.22,59.970,1474384503,"274151322000052","219011344069620",27.99,48.80,0,328.52,395.85,207.3,198.1,0.809,822276.1,822276.1,1548,0,0,0,L,1151911521,0,122.46,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474384508,1026109.00
09/20/2016 11:15,2,7.523,ACTIVE,218.48,367.00,59.981,1474384503,"201051344000585","219011344069620",28.67,37.30,0,318.61,411.78,218.2,208.7,1.016,565612.5,565612.5,1555,0,0,0,L,1122011218,0,124.72,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474384509,1026110.00
09/20/2016 11:15,2,7.510,ACTIVE,216.45,364.29,59.975,1474384503,"201051344001230","219011344069620",28.55,40.00,0,317.40,410.88,217.2,207.7,1.012,558554.8,558554.8,1556,0,0,0,L,1122011218,0,124.27,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474384510,1026111.00
09/20/2016 11:15,2,7.445,ACTIVE,218.26,364.59,59.970,1474384503,"201051344000582","219011344069620",28.57,35.00,0,318.00,413.29,215.5,206.1,0.986,551322.0,551322.0,1550,0,0,0,L,1122011218,0,124.94,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474384511,1026112.00
09/20/2016 11:15,2,7.594,ACTIVE,216.90,364.59,59.970,1474384503,"201051344000955","219011344069620",28.39,36.50,0,317.40,413.29,218.2,208.7,1.039,565323.8,565323.8,1548,0,0,0,L,1122011218,0,124.04,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474384512,1026113.00
09/20/2016 11:15,2,4.910,ACTIVE,214.41,429.22,59.975,1474384503,"274151322000094","219011344069620",39.06,45.30,0,334.54,463.18,194.9,186.2,0.751,676784.8,676784.8,1587,0,0,0,L,1151911521,0,122.46,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474384513,1026114.00
09/20/2016 11:15,2,7.592,ACTIVE,220.52,369.70,59.996,1474384503,"201051344000579","219011344069620",28.29,39.80,0,320.71,418.39,217.4,208.0,1.016,569456.7,569456.7,1549,0,0,0,L,1122011218,0,125.17,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474384514,1026115.00
09/20/2016 11:15,2,7.451,ACTIVE,216.67,365.49,59.970,1474384503,"201051344000890","219011344069620",28.71,42.00,0,318.91,412.98,216.4,206.9,0.999,562577.6,562577.6,1554,0,0,0,L,1122011218,0,124.49,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474384515,1026116.00
09/20/2016 11:15,2,7.537,ACTIVE,217.58,367.60,59.981,1474384503,"201051344000438","219011344069620",28.47,37.80,0,317.40,414.19,217.0,207.6,1.025,564018.8,564018.8,1551,0,0,0,L,1122011218,0,124.72,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474384516,1026117.00
09/20/2016 11:15,2,7.443,ACTIVE,217.13,364.59,59.970,1474384503,"201051344000417","219011344069620",28.25,41.50,0,316.50,413.29,213.0,203.6,0.999,555052.1,555052.1,1550,0,0,0,L,1122011218,0,124.27,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474384516,1026118.00
09/20/2016 11:15,2,7.248,ACTIVE,213.74,376.31,59.981,1474384503,"274151322000083","219011344069620",27.81,49.30,0,327.62,393.45,204.1,195.0,0.804,814789.8,814789.8,1548,0,0,0,L,1151911521,0,122.46,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474384517,1026119.00
09/20/2016 11:15,2,7.760,ACTIVE,215.32,352.87,59.981,1474384503,"274151322000076","219011344069620",28.59,48.80,0,330.03,400.96,224.6,214.9,0.871,869760.3,869760.3,1557,0,0,0,L,1151911521,0,122.68,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474384518,1026120.00
09/20/2016 11:15,2,7.697,ACTIVE,218.93,368.80,59.986,1474384503,"201051344000868","219011344069620",28.23,34.50,0,318.30,417.49,220.0,210.4,0.990,553877.8,553877.8,1556,0,0,0,L,1122011218,0,124.27,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474384519,1026121.00
09/20/2016 11:15,2,7.639,ACTIVE,213.96,358.58,59.996,1474384503,"274151322000095","219011344069620",28.71,47.30,0,328.22,395.85,221.9,212.2,0.840,860988.2,860988.2,1555,0,0,0,L,1151911521,0,122.91,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474384520,1026122.00
09/20/2016 11:15,2,7.701,ACTIVE,220.52,364.89,59.970,1474384503,"201051344000988","219011344069620",18.27,34.80,0,320.41,398.86,142.5,135.6,0.658,534761.7,534761.7,1551,0,0,0,L,1122011218,0,124.94,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474384521,1026123.00
09/20/2016 11:15,2,7.656,ACTIVE,218.03,363.09,60.012,1474384503,"201051344001025","219011344069620",28.35,39.30,0,318.00,413.59,219.7,210.1,0.999,564246.2,564246.2,1551,0,0,0,L,1122011218,0,124.72,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474384522,1026124.00
09/20/2016 11:15,2,7.656,ACTIVE,220.52,372.11,59.986,1474384503,"201051344000458","219011344069620",28.05,37.80,0,318.91,419.30,217.3,207.9,1.021,561240.8,561240.8,1561,0,0,0,L,1122011218,0,125.17,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474384523,1026125.00
09/20/2016 11:15,2,7.578,ACTIVE,220.97,369.40,59.975,1474384503,"201051344000853","219011344069620",28.55,35.60,0,320.71,418.70,219.0,209.4,1.025,560545.1,560545.1,1567,0,0,0,L,1122011218,0,125.62,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474384524,1026126.00
09/20/2016 11:15,2,7.518,ACTIVE,216.45,364.89,59.991,1474384503,"201051344000685","219011344069620",28.51,36.50,0,316.80,412.68,216.9,207.4,1.034,563221.7,563221.7,1556,0,0,0,L,1122011218,0,124.72,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474384525,1026127.00
09/20/2016 11:15,2,7.451,ACTIVE,218.03,366.70,59.970,1474384503,"201051344000917","219011344069620",28.75,36.50,0,319.21,412.68,217.0,207.5,1.047,560175.1,560175.1,1553,0,0,0,L,1122011218,0,124.72,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474384526,1026128.00
09/20/2016 11:15,2,7.518,ACTIVE,216.67,362.79,59.986,1474384503,"201051344001145","219011344069620",28.37,35.80,0,320.11,412.98,215.9,206.5,0.990,565378.5,565378.5,1553,0,0,0,L,1122011218,0,124.27,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474384526,1026129.00
09/20/2016 11:15,2,7.566,ACTIVE,218.48,365.80,59.975,1474384503,"201051344000651","219011344069620",28.55,35.20,0,318.91,412.98,218.6,209.0,0.986,558532.6,558532.6,1550,0,0,0,L,1122011218,0,125.40,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474384527,1026130.00
09/20/2016 11:15,2,7.236,ACTIVE,214.19,353.77,59.975,1474384503,"274151322000088","219011344069620",26.72,43.20,0,328.82,391.34,195.7,187.0,0.747,784131.8,784131.8,1546,0,0,0,L,1151911521,0,123.36,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474384528,1026131.00
09/20/2016 11:15,2,4.895,ACTIVE,215.32,429.52,59.975,1474384503,"274151322000068","219011344069620",39.28,46.60,0,336.34,460.78,194.5,185.8,0.742,677265.3,677265.3,1583,0,0,0,L,1151911521,0,123.36,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474384529,1026132.00
09/20/2016 11:15,2,7.494,ACTIVE,218.03,366.40,59.981,1474384503,"201051344001135","219011344069620",28.55,35.60,0,318.30,412.98,216.6,207.2,0.986,554675.8,554675.8,1549,0,0,0,L,1122011218,0,124.94,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474384530,1026133.00
09/20/2016 11:15,2,7.578,ACTIVE,218.26,368.50,59.981,1474384503,"201051344000594","219011344069620",28.33,41.30,0,317.70,413.89,217.4,207.9,1.016,565635.4,565635.4,1555,0,0,0,L,1122011218,0,124.04,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474384531,1026134.00
09/20/2016 11:15,2,7.666,ACTIVE,218.26,365.19,59.986,1474384503,"201051344001203","219011344069620",28.43,38.20,0,318.30,413.89,220.7,211.1,1.030,562909.0,562909.0,1554,0,0,0,L,1122011218,0,125.40,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474384532,1026135.00
09/20/2016 11:15,2,7.305,ACTIVE,214.41,358.58,59.991,1474384503,"274151322000054","219011344069620",26.80,44.00,0,327.62,393.45,198.0,189.2,0.765,800252.6,800252.6,1544,0,0,0,L,1151911521,0,122.68,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474384533,1026136.00
09/20/2016 11:15,2,7.580,ACTIVE,218.93,368.80,59.991,1474384503,"201051344000867","219011344069620",28.47,38.80,0,319.81,417.49,218.4,208.9,0.999,552942.3,552942.3,1559,0,0,0,L,1122011218,0,124.72,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474384534,1026137.00
09/20/2016 11:15,2,7.439,ACTIVE,218.03,365.80,59.986,1474384503,"201051344001093","219011344069620",29.10,36.30,0,317.40,414.19,219.3,209.7,0.994,559557.2,559557.2,1557,0,0,0,L,1122011218,0,124.94,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474384535,1026138.00
09/20/2016 11:15,2,7.705,ACTIVE,219.84,370.30,59.981,1474384503,"201051344000900","219011344069620",28.53,34.30,0,318.91,419.90,222.7,213.0,0.994,569782.7,569782.7,1561,0,0,0,L,1122011218,0,124.94,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474384536,1026139.00
09/20/2016 11:15,2,7.523,ACTIVE,219.84,368.80,59.991,1474384503,"201051344000648","219011344069620",28.27,37.00,0,318.91,419.00,215.2,205.8,0.990,558433.7,558433.7,1553,0,0,0,L,1122011218,0,124.49,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474384536,1026140.00
09/20/2016 11:15,2,7.541,ACTIVE,220.06,369.70,59.996,1474384503,"201051344000569","219011344069620",28.61,34.80,0,319.51,419.30,218.3,208.8,0.999,569733.0,569733.0,1560,0,0,0,L,1122011218,0,124.72,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474384537,1026141.00
09/20/2016 11:15,2,7.482,ACTIVE,220.29,370.00,59.986,1474384503,"201051344000983","219011344069620",28.78,36.50,0,320.41,419.30,218.0,208.5,1.021,562250.1,562250.1,1565,0,0,0,L,1122011218,0,125.17,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474384538,1026142.00
09/20/2016 11:15,2,7.572,ACTIVE,220.29,370.90,59.991,1474384503,"201051344001158","219011344069620",28.07,38.20,0,318.91,417.79,215.2,205.8,1.021,553843.9,553843.9,1553,0,0,0,L,1122011218,0,124.94,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474384539,1026143.00
09/20/2016 11:15,2,7.594,ACTIVE,220.29,369.40,59.996,1474384503,"201051344000576","219011344069620",28.31,35.40,0,319.81,419.60,217.8,208.3,1.003,561418.8,561418.8,1566,0,0,0,L,1122011218,0,125.17,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474384540,1026144.00
09/20/2016 11:15,2,7.135,ACTIVE,214.19,364.29,59.975,1474384503,"274151322000087","219011344069620",26.90,53.00,0,327.92,390.74,194.4,185.7,0.742,772314.8,772314.8,1560,0,0,0,L,1151911521,0,122.68,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474384541,1026145.00
09/20/2016 11:30,2,7.684,ACTIVE,219.61,369.10,59.996,1474385404,"201051344000645","219011344069620",27.10,38.80,0,321.01,420.20,210.9,201.6,0.963,560940.1,560940.1,1560,0,0,0,L,1122011218,0,125.17,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474385405,1026146.00
09/20/2016 11:30,2,7.318,ACTIVE,214.19,373.91,59.991,1474385404,"274151322000085","219011344069620",25.27,46.60,0,325.22,394.05,187.1,178.7,0.712,799918.7,799918.7,1547,0,0,0,L,1151911521,0,123.14,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474385406,1026147.00
09/20/2016 11:30,2,7.639,ACTIVE,218.48,366.70,59.986,1474385404,"201051344000633","219011344069620",27.31,40.20,0,319.51,420.50,211.3,202.0,0.990,552529.2,552529.2,1558,0,0,0,L,1122011218,0,124.49,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474385407,1026148.00
09/20/2016 11:30,2,7.646,ACTIVE,219.84,370.00,59.986,1474385404,"201051344000469","219011344069620",27.67,35.00,0,318.91,422.30,214.2,204.9,0.999,555150.3,555150.3,1564,0,0,0,L,1122011218,0,124.49,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474385407,1026149.00
09/20/2016 11:30,2,7.520,ACTIVE,216.45,363.99,59.991,1474385404,"201051344000646","219011344069620",27.69,42.00,0,317.40,417.79,210.8,201.5,0.986,555640.5,555640.5,1553,0,0,0,L,1122011218,0,124.04,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474385408,1026150.00
09/20/2016 11:30,2,7.369,ACTIVE,214.19,373.01,59.986,1474385404,"274151322000052","219011344069620",26.98,53.50,0,318.91,399.16,201.3,192.4,0.787,822322.7,822322.7,1549,0,0,0,L,1151911521,0,122.23,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474385409,1026151.00
09/20/2016 11:30,2,7.619,ACTIVE,218.03,365.19,59.996,1474385404,"201051344000585","219011344069620",27.63,39.50,0,319.81,419.30,213.1,203.8,0.994,565661.7,565661.7,1556,0,0,0,L,1122011218,0,124.27,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474385410,1026152.00
09/20/2016 11:30,2,7.549,ACTIVE,216.22,363.99,59.991,1474385404,"201051344001230","219011344069620",27.63,41.50,0,316.80,416.59,211.3,202.1,0.986,558603.6,558603.6,1557,0,0,0,L,1122011218,0,123.81,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474385411,1026153.00
09/20/2016 11:30,2,7.508,ACTIVE,218.03,365.49,59.996,1474385404,"201051344000582","219011344069620",27.59,37.00,0,319.21,420.20,209.8,200.6,0.946,551370.5,551370.5,1551,0,0,0,L,1122011218,0,124.49,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474385412,1026154.00
09/20/2016 11:30,2,7.564,ACTIVE,216.67,363.09,59.981,1474385404,"201051344000955","219011344069620",27.67,39.00,0,318.61,417.19,212.2,202.8,1.003,565372.9,565372.9,1549,0,0,0,L,1122011218,0,123.81,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474385413,1026155.00
09/20/2016 11:30,2,4.996,ACTIVE,214.19,421.70,60.012,1474385404,"274151322000094","219011344069620",37.59,48.00,0,387.44,462.58,189.9,181.4,0.734,676828.6,676828.6,1588,0,0,0,L,1151911521,0,122.46,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474385414,1026156.00
09/20/2016 11:30,2,7.568,ACTIVE,219.61,370.00,59.986,1474385404,"201051344000579","219011344069620",27.57,42.30,0,320.41,421.10,211.3,202.1,0.994,569505.5,569505.5,1550,0,0,0,L,1122011218,0,124.72,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474385415,1026157.00
09/20/2016 11:30,2,7.682,ACTIVE,216.45,363.99,59.981,1474385404,"201051344000890","219011344069620",27.02,43.60,0,318.91,416.59,210.0,200.8,0.968,562626.4,562626.4,1555,0,0,0,L,1122011218,0,124.04,122.46,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474385415,1026158.00
09/20/2016 11:30,2,7.592,ACTIVE,217.13,366.70,59.996,1474385404,"201051344000438","219011344069620",27.39,40.00,0,318.91,419.30,210.3,201.1,1.008,564067.6,564067.6,1552,0,0,0,L,1122011218,0,124.27,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474385416,1026159.00
09/20/2016 11:30,2,7.564,ACTIVE,216.67,364.29,59.986,1474385404,"201051344000417","219011344069620",26.96,43.40,0,318.00,416.59,206.5,197.4,0.972,555100.0,555100.0,1551,0,0,0,L,1122011218,0,123.81,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474385417,1026160.00
09/20/2016 11:30,2,7.375,ACTIVE,213.74,353.17,59.996,1474385404,"274151322000083","219011344069620",26.46,52.80,0,318.61,397.96,197.6,188.8,0.791,814835.6,814835.6,1549,0,0,0,L,1151911521,0,122.46,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474385418,1026161.00
09/20/2016 11:30,2,7.730,ACTIVE,213.96,353.77,59.991,1474385404,"274151322000076","219011344069620",27.83,52.50,0,320.71,418.09,217.7,208.2,0.857,869810.8,869810.8,1558,0,0,0,L,1151911521,0,122.46,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474385419,1026162.00
09/20/2016 11:30,2,7.697,ACTIVE,217.35,366.70,59.991,1474385404,"201051344000868","219011344069620",27.45,36.00,0,318.30,419.00,213.9,204.6,0.972,553927.3,553927.3,1557,0,0,0,L,1122011218,0,123.59,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474385420,1026163.00
09/20/2016 11:30,2,7.762,ACTIVE,212.83,370.30,59.986,1474385404,"274151322000095","219011344069620",27.35,51.50,0,320.11,401.56,214.7,205.3,0.809,861038.0,861038.0,1556,0,0,0,L,1151911521,0,122.23,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474385421,1026164.00
09/20/2016 11:30,2,7.557,ACTIVE,218.93,360.99,59.991,1474385404,"201051344000988","219011344069620",17.95,37.00,0,319.81,397.05,137.3,130.6,0.641,534793.5,534793.5,1552,0,0,0,L,1122011218,0,124.27,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474385422,1026165.00
09/20/2016 11:30,2,7.654,ACTIVE,217.13,364.59,60.007,1474385404,"201051344001025","219011344069620",27.65,40.60,0,319.51,420.20,214.3,204.9,0.968,564295.7,564295.7,1552,0,0,0,L,1122011218,0,123.81,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474385423,1026166.00
09/20/2016 11:30,2,7.629,ACTIVE,218.93,367.00,59.954,1474385404,"201051344000458","219011344069620",27.39,39.80,0,320.11,421.70,211.6,202.3,1.003,561289.7,561289.7,1562,0,0,0,L,1122011218,0,124.49,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474385424,1026167.00
09/20/2016 11:30,2,7.699,ACTIVE,219.39,370.90,60.007,1474385404,"201051344000853","219011344069620",27.35,37.80,0,320.41,421.70,213.2,203.9,1.003,560594.4,560594.4,1568,0,0,0,L,1122011218,0,124.94,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474385424,1026168.00
09/20/2016 11:30,2,7.553,ACTIVE,215.32,362.19,59.996,1474385404,"201051344000685","219011344069620",27.57,38.60,0,316.20,415.69,210.8,201.6,1.008,563270.5,563270.5,1557,0,0,0,L,1122011218,0,124.04,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474385425,1026169.00
09/20/2016 11:30,2,7.602,ACTIVE,216.90,363.39,59.986,1474385404,"201051344000917","219011344069620",27.43,38.60,0,320.11,417.49,211.3,202.0,1.008,560223.9,560223.9,1554,0,0,0,L,1122011218,0,123.81,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474385426,1026170.00
09/20/2016 11:30,2,7.525,ACTIVE,215.77,361.29,59.959,1474385404,"201051344001145","219011344069620",27.51,38.20,0,319.81,417.49,209.7,200.5,0.959,565426.9,565426.9,1554,0,0,0,L,1122011218,0,123.36,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474385427,1026171.00
09/20/2016 11:30,2,7.699,ACTIVE,217.35,364.59,59.970,1474385404,"201051344000651","219011344069620",27.31,38.00,0,320.41,417.19,212.9,203.6,0.999,558581.9,558581.9,1551,0,0,0,L,1122011218,0,124.49,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474385428,1026172.00
09/20/2016 11:30,2,7.270,ACTIVE,213.51,368.50,59.991,1474385404,"274151322000088","219011344069620",25.60,46.60,0,318.00,415.99,188.4,179.9,0.712,784175.6,784175.6,1547,0,0,0,L,1151911521,0,122.91,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474385429,1026173.00
09/20/2016 11:30,2,4.826,ACTIVE,214.19,418.39,60.007,1474385404,"274151322000068","219011344069620",38.65,50.00,0,383.23,461.08,188.1,179.6,0.734,677309.0,677309.0,1584,0,0,0,L,1151911521,0,122.68,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474385430,1026174.00
09/20/2016 11:30,2,7.572,ACTIVE,216.90,363.39,60.028,1474385404,"201051344001135","219011344069620",27.55,38.20,0,319.81,415.69,211.3,202.0,0.981,554724.6,554724.6,1550,0,0,0,L,1122011218,0,124.04,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474385431,1026175.00
09/20/2016 11:30,2,7.709,ACTIVE,217.13,366.70,59.991,1474385404,"201051344000594","219011344069620",27.06,43.00,0,319.51,420.80,211.1,201.8,0.972,565684.3,565684.3,1556,0,0,0,L,1122011218,0,123.59,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474385432,1026176.00
09/20/2016 11:30,2,7.711,ACTIVE,217.35,364.89,59.954,1474385404,"201051344001203","219011344069620",27.53,39.80,0,320.41,421.40,215.0,205.6,1.008,562958.8,562958.8,1555,0,0,0,L,1122011218,0,124.72,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474385433,1026177.00
09/20/2016 11:30,2,7.324,ACTIVE,213.74,354.67,59.981,1474385404,"274151322000054","219011344069620",25.76,48.00,0,323.11,406.37,191.0,182.4,0.738,800297.0,800297.0,1545,0,0,0,L,1151911521,0,122.68,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474385434,1026178.00
09/20/2016 11:30,2,7.699,ACTIVE,218.03,367.00,59.991,1474385404,"201051344000867","219011344069620",27.23,40.60,0,320.71,419.00,212.2,202.9,0.994,552991.5,552991.5,1560,0,0,0,L,1122011218,0,124.27,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474385434,1026179.00
09/20/2016 11:30,2,7.623,ACTIVE,217.13,366.40,59.959,1474385404,"201051344001093","219011344069620",27.65,37.80,0,321.01,421.40,213.5,204.2,0.972,559606.6,559606.6,1558,0,0,0,L,1122011218,0,124.27,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474385435,1026180.00
09/20/2016 11:30,2,7.738,ALERT,218.48,368.80,59.970,1474385404,"201051344000900","219011344069620",27.79,36.00,0,308.99,421.10,217.6,208.1,0.986,569832.8,569832.8,1562,0,0,0,L,1122011218,0,124.49,124.04,0002,33,0,0,0,0,0,0,1,1038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474385437,1026181.00
09/20/2016 11:30,2,7.543,ACTIVE,218.93,367.60,60.002,1474385404,"201051344000648","219011344069620",27.35,38.80,0,318.61,420.20,208.8,199.6,0.959,558482.2,558482.2,1554,0,0,0,L,1122011218,0,124.04,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474385438,1026182.00
09/20/2016 11:30,2,7.547,ACTIVE,219.16,368.20,59.991,1474385404,"201051344000569","219011344069620",27.89,37.30,0,320.71,426.81,213.1,203.8,0.994,569782.4,569782.4,1561,0,0,0,L,1122011218,0,124.27,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474385439,1026183.00
09/20/2016 11:30,2,7.645,ACTIVE,219.16,365.80,59.986,1474385404,"201051344000983","219011344069620",27.43,38.80,0,319.51,422.90,212.4,203.1,0.999,562299.4,562299.4,1566,0,0,0,L,1122011218,0,124.72,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474385440,1026184.00
09/20/2016 11:30,2,7.551,ACTIVE,219.16,367.90,59.991,1474385404,"201051344001158","219011344069620",27.29,40.40,0,321.01,420.50,208.8,199.7,0.972,553892.4,553892.4,1554,0,0,0,L,1122011218,0,124.49,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474385441,1026185.00
09/20/2016 11:30,2,7.613,ACTIVE,218.93,368.50,59.981,1474385404,"201051344000576","219011344069620",27.43,37.30,0,318.61,428.01,211.5,202.2,0.986,561467.8,561467.8,1567,0,0,0,L,1122011218,0,124.49,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474385442,1026186.00
09/20/2016 11:30,2,7.232,ACTIVE,213.51,372.71,60.012,1474385404,"274151322000087","219011344069620",25.50,55.80,0,326.12,395.25,186.7,178.3,0.716,772358.3,772358.3,1561,0,0,0,L,1151911521,0,122.46,123.14,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474385443,1026187.00
09/20/2016 11:45,2,7.857,ACTIVE,218.93,366.70,60.018,1474386303,"201051344000645","219011344069620",26.94,40.00,0,336.34,415.99,214.2,204.9,0.986,560990.5,560990.5,1561,0,0,0,L,1122011218,0,124.49,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474386304,1026188.00
09/20/2016 11:45,2,7.400,ACTIVE,213.51,356.18,59.975,1474386303,"274151322000085","219011344069620",25.11,48.00,0,330.33,392.55,188.2,179.7,0.725,799963.1,799963.1,1548,0,0,0,L,1151911521,0,122.91,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474386305,1026189.00
09/20/2016 11:45,2,7.816,ACTIVE,217.80,367.30,59.981,1474386303,"201051344000633","219011344069620",27.06,42.00,0,334.24,412.08,214.2,204.9,1.008,552579.6,552579.6,1559,0,0,0,L,1122011218,0,124.04,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474386306,1026190.00
09/20/2016 11:45,2,7.797,ACTIVE,219.39,368.80,59.986,1474386303,"201051344000469","219011344069620",27.67,35.40,0,336.04,418.39,218.5,209.0,1.025,555201.6,555201.6,1565,0,0,0,L,1122011218,0,124.04,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474386307,1026191.00
09/20/2016 11:45,2,7.752,ACTIVE,216.00,365.80,59.981,1474386303,"201051344000646","219011344069620",27.21,43.00,0,330.93,412.98,213.7,204.3,0.999,555690.9,555690.9,1554,0,0,0,L,1122011218,0,123.81,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474386308,1026192.00
09/20/2016 11:45,2,7.508,ACTIVE,213.29,374.51,59.986,1474386303,"274151322000052","219011344069620",26.80,55.50,0,329.43,394.65,203.7,194.7,0.804,822370.6,822370.6,1550,0,0,0,L,1151911521,0,122.23,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474386309,1026193.00
09/20/2016 11:45,2,7.801,ACTIVE,217.80,365.49,59.975,1474386303,"201051344000585","219011344069620",27.43,40.40,0,333.03,413.59,216.8,207.3,1.008,565712.7,565712.7,1557,0,0,0,L,1122011218,0,124.04,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474386310,1026194.00
09/20/2016 11:45,2,7.590,ACTIVE,216.00,360.38,59.975,1474386303,"201051344001230","219011344069620",27.79,42.80,0,329.73,408.18,213.7,204.3,1.003,558653.9,558653.9,1558,0,0,0,L,1122011218,0,123.81,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474386311,1026195.00
09/20/2016 11:45,2,7.570,ACTIVE,217.58,364.89,59.975,1474386303,"201051344000582","219011344069620",27.71,37.80,0,330.93,413.89,212.4,203.1,0.968,551420.6,551420.6,1552,0,0,0,L,1122011218,0,124.49,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474386311,1026196.00
09/20/2016 11:45,2,7.723,ACTIVE,216.22,363.39,59.975,1474386303,"201051344000955","219011344069620",27.45,40.20,0,330.93,410.88,214.7,205.3,1.016,565423.5,565423.5,1550,0,0,0,L,1122011218,0,123.59,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474386312,1026197.00
09/20/2016 11:45,2,5.098,ACTIVE,213.29,426.21,59.975,1474386303,"274151322000094","219011344069620",37.33,50.40,0,379.62,450.86,193.7,185.1,0.760,676873.9,676873.9,1589,0,0,0,L,1151911521,0,122.01,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474386313,1026198.00
09/20/2016 11:45,2,7.771,ACTIVE,219.16,369.70,59.991,1474386303,"201051344000579","219011344069620",27.25,43.60,0,336.94,416.59,214.3,204.9,1.003,569556.0,569556.0,1551,0,0,0,L,1122011218,0,124.27,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474386314,1026199.00
09/20/2016 11:45,2,7.803,ACTIVE,216.00,362.19,59.991,1474386303,"201051344000890","219011344069620",27.00,45.50,0,331.23,411.48,213.3,204.0,0.994,562676.7,562676.7,1556,0,0,0,L,1122011218,0,124.04,122.23,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474386315,1026200.00
09/20/2016 11:45,2,7.668,ACTIVE,216.90,363.69,59.981,1474386303,"201051344000438","219011344069620",27.43,41.30,0,330.93,413.29,212.8,203.5,1.012,564117.8,564117.8,1553,0,0,0,L,1122011218,0,124.27,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474386316,1026201.00
09/20/2016 11:45,2,7.721,ACTIVE,216.22,362.79,60.012,1474386303,"201051344000417","219011344069620",26.78,44.30,0,331.23,410.88,209.3,200.1,0.986,555149.3,555149.3,1552,0,0,0,L,1122011218,0,123.36,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474386317,1026202.00
09/20/2016 11:45,2,7.422,ACTIVE,212.61,369.40,59.981,1474386303,"274151322000083","219011344069620",26.66,54.80,0,328.82,390.44,200.3,191.4,0.813,814882.8,814882.8,1550,0,0,0,L,1151911521,0,122.01,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474386318,1026203.00
09/20/2016 11:45,2,7.930,ACTIVE,214.19,380.22,59.970,1474386303,"274151322000076","219011344069620",27.41,54.30,0,329.73,398.86,219.9,210.4,0.866,869862.7,869862.7,1559,0,0,0,L,1151911521,0,122.46,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474386319,1026204.00
09/20/2016 11:45,2,7.895,ACTIVE,217.58,368.80,59.986,1474386303,"201051344000868","219011344069620",27.23,37.00,0,334.24,413.89,217.8,208.3,0.990,553978.5,553978.5,1558,0,0,0,L,1122011218,0,123.59,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474386320,1026205.00
09/20/2016 11:45,2,7.875,ACTIVE,212.61,348.36,59.975,1474386303,"274151322000095","219011344069620",27.27,54.30,0,329.13,394.35,217.4,207.9,0.826,861089.3,861089.3,1557,0,0,0,L,1151911521,0,122.46,122.46,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474386321,1026206.00
09/20/2016 11:45,2,7.719,ACTIVE,219.16,362.19,59.996,1474386303,"201051344000988","219011344069620",17.91,37.50,0,338.44,394.35,140.1,133.3,0.650,534826.2,534826.2,1553,0,0,0,L,1122011218,0,124.27,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474386321,1026207.00
09/20/2016 11:45,2,7.801,ACTIVE,217.35,363.39,59.981,1474386303,"201051344001025","219011344069620",27.53,42.50,0,331.83,413.89,217.5,208.0,0.981,564347.0,564347.0,1553,0,0,0,L,1122011218,0,124.04,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474386322,1026208.00
09/20/2016 11:45,2,7.736,ACTIVE,219.39,367.00,59.954,1474386303,"201051344000458","219011344069620",27.53,40.80,0,336.34,417.49,215.5,206.1,1.012,561340.4,561340.4,1563,0,0,0,L,1122011218,0,124.49,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474386323,1026209.00
09/20/2016 11:45,2,7.799,ACTIVE,219.61,369.10,59.986,1474386303,"201051344000853","219011344069620",27.53,38.80,0,337.24,418.70,217.3,207.8,1.012,560645.5,560645.5,1569,0,0,0,L,1122011218,0,124.94,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474386324,1026210.00
09/20/2016 11:45,2,7.707,ACTIVE,216.00,363.09,59.981,1474386303,"201051344000685","219011344069620",27.39,40.60,0,331.53,411.78,213.8,204.4,1.030,563320.8,563320.8,1558,0,0,0,L,1122011218,0,124.27,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474386325,1026211.00
09/20/2016 11:45,2,7.695,ACTIVE,217.35,366.10,59.944,1474386303,"201051344000917","219011344069620",27.43,40.60,0,330.03,413.29,213.7,204.4,1.008,560274.3,560274.3,1555,0,0,0,L,1122011218,0,124.04,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474386326,1026212.00
09/20/2016 11:45,2,7.701,ACTIVE,216.00,363.69,59.996,1474386303,"201051344001145","219011344069620",27.19,40.00,0,331.53,411.78,212.0,202.7,0.972,565476.9,565476.9,1555,0,0,0,L,1122011218,0,123.81,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474386327,1026213.00
09/20/2016 11:45,2,7.789,ACTIVE,217.80,364.29,59.975,1474386303,"201051344000651","219011344069620",27.35,38.60,0,335.44,413.59,215.8,206.3,0.981,558632.7,558632.7,1552,0,0,0,L,1122011218,0,124.94,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474386328,1026214.00
09/20/2016 11:45,2,7.391,ACTIVE,213.29,361.89,59.981,1474386303,"274151322000088","219011344069620",25.37,49.00,0,330.63,388.04,189.6,181.1,0.725,784220.4,784220.4,1548,0,0,0,L,1151911521,0,122.91,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474386329,1026215.00
09/20/2016 11:45,2,5.033,ACTIVE,214.19,421.40,59.986,1474386303,"274151322000068","219011344069620",37.59,51.00,0,384.73,449.65,191.4,182.8,0.738,677354.1,677354.1,1585,0,0,0,L,1151911521,0,122.91,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474386330,1026216.00
09/20/2016 11:45,2,7.703,ACTIVE,217.35,363.99,60.012,1474386303,"201051344001135","219011344069620",27.47,39.00,0,330.33,413.29,214.2,204.9,0.963,554775.1,554775.1,1551,0,0,0,L,1122011218,0,124.49,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474386331,1026217.00
09/20/2016 11:45,2,7.803,ACTIVE,217.13,365.80,59.986,1474386303,"201051344000594","219011344069620",27.21,44.50,0,332.13,413.89,215.0,205.6,0.994,565734.9,565734.9,1557,0,0,0,L,1122011218,0,123.59,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474386331,1026218.00
09/20/2016 11:45,2,7.771,ACTIVE,217.58,364.59,59.970,1474386303,"201051344001203","219011344069620",27.77,41.00,0,332.73,414.49,218.6,209.1,1.034,563010.3,563010.3,1556,0,0,0,L,1122011218,0,124.94,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474386332,1026219.00
09/20/2016 11:45,2,7.467,ACTIVE,213.51,353.17,59.965,1474386303,"274151322000054","219011344069620",25.52,50.00,0,329.73,389.54,192.9,184.3,0.742,800342.5,800342.5,1546,0,0,0,L,1151911521,0,122.68,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474386333,1026220.00
09/20/2016 11:45,2,7.752,ACTIVE,218.26,365.49,59.981,1474386303,"201051344000867","219011344069620",27.53,41.80,0,335.14,412.38,216.0,206.5,0.990,553042.3,553042.3,1561,0,0,0,L,1122011218,0,124.04,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474386334,1026221.00
09/20/2016 11:45,2,7.699,ACTIVE,217.13,364.59,59.970,1474386303,"201051344001093","219011344069620",27.79,39.30,0,331.53,414.49,216.6,207.1,0.986,559657.6,559657.6,1559,0,0,0,L,1122011218,0,124.04,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474386335,1026222.00
09/20/2016 11:45,2,7.898,ACTIVE,218.48,367.60,59.996,1474386303,"201051344000900","219011344069620",27.77,37.00,0,334.54,417.79,222.1,212.5,1.003,569885.0,569885.0,1564,0,0,0,L,1122011218,0,124.27,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474386336,1026223.00
09/20/2016 11:45,2,7.760,ACTIVE,218.71,367.00,60.002,1474386303,"201051344000648","219011344069620",27.10,40.20,0,335.44,416.29,212.9,203.6,0.977,558532.2,558532.2,1555,0,0,0,L,1122011218,0,123.81,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474386337,1026224.00
09/20/2016 11:45,2,7.707,ACTIVE,219.16,367.60,59.981,1474386303,"201051344000569","219011344069620",27.91,37.50,0,334.54,417.19,217.7,208.2,1.012,569833.5,569833.5,1562,0,0,0,L,1122011218,0,124.04,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474386338,1026225.00
09/20/2016 11:45,2,7.777,ACTIVE,219.39,369.40,59.986,1474386303,"201051344000983","219011344069620",27.61,40.00,0,335.44,416.29,217.5,208.0,1.016,562350.4,562350.4,1567,0,0,0,L,1122011218,0,124.49,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474386339,1026226.00
09/20/2016 11:45,2,7.754,ACTIVE,219.39,367.60,59.981,1474386303,"201051344001158","219011344069620",27.12,40.80,0,335.74,415.69,212.9,203.5,0.990,553942.4,553942.4,1555,0,0,0,L,1122011218,0,124.27,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474386340,1026227.00
09/20/2016 11:45,2,7.793,ACTIVE,219.16,370.00,59.975,1474386303,"201051344000576","219011344069620",27.39,38.20,0,335.14,418.39,216.2,206.8,0.999,561518.5,561518.5,1568,0,0,0,L,1122011218,0,124.49,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474386341,1026228.00
09/20/2016 11:45,2,7.363,ACTIVE,213.51,367.30,59.981,1474386303,"274151322000087","219011344069620",25.29,57.30,0,330.93,387.14,188.6,180.1,0.725,772402.8,772402.8,1562,0,0,0,L,1151911521,0,122.68,122.91,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474386342,1026229.00
09/20/2016 12:00,2,8.088,ACTIVE,220.74,369.70,59.996,1474387203,"201051344000645","219011344069620",27.10,40.40,0,337.54,419.90,221.8,212.2,1.008,561040.1,561040.1,1562,0,0,0,L,1122011218,0,125.40,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474387204,1026230.00
