ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/20/2016 12:00,2,7.756,ACTIVE,215.32,377.52,59.986,1474387203,"274151322000085","219011344069620",24.99,49.30,0,330.63,394.05,196.2,187.4,0.751,800006.7,800006.7,1549,0,0,0,L,1151911521,0,123.36,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474387205,1026231.00
09/20/2016 12:00,2,8.143,ACTIVE,219.39,369.10,59.981,1474387203,"201051344000633","219011344069620",27.00,42.80,0,334.24,419.90,222.6,212.9,1.043,552629.1,552629.1,1560,0,0,0,L,1122011218,0,124.94,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474387206,1026232.00
09/20/2016 12:00,2,8.119,ACTIVE,221.19,370.30,59.986,1474387203,"201051344000469","219011344069620",27.45,35.80,0,336.64,421.40,225.8,216.0,1.034,555252.1,555252.1,1566,0,0,0,L,1122011218,0,125.17,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474387207,1026233.00
09/20/2016 12:00,2,8.012,ACTIVE,217.35,367.00,59.991,1474387203,"201051344000646","219011344069620",27.53,43.60,0,331.83,416.59,223.3,213.6,1.034,555740.4,555740.4,1555,0,0,0,L,1122011218,0,124.94,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474387208,1026234.00
09/20/2016 12:00,2,7.744,ACTIVE,215.09,354.97,59.991,1474387203,"274151322000052","219011344069620",27.10,58.00,0,329.43,398.26,212.5,203.2,0.831,822417.8,822417.8,1551,0,0,0,L,1151911521,0,122.46,124.04,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474387209,1026235.00
09/20/2016 12:00,2,8.139,ACTIVE,218.71,366.70,59.996,1474387203,"201051344000585","219011344069620",27.49,40.60,0,335.14,414.79,226.5,216.7,1.043,565763.0,565763.0,1558,0,0,0,L,1122011218,0,124.94,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474387210,1026236.00
09/20/2016 12:00,2,7.949,ACTIVE,216.67,363.69,59.991,1474387203,"201051344001230","219011344069620",27.71,43.00,0,329.13,416.29,222.9,213.2,1.039,558703.4,558703.4,1559,0,0,0,L,1122011218,0,124.49,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474387211,1026237.00
09/20/2016 12:00,2,8.004,ACTIVE,218.48,366.40,59.996,1474387203,"201051344000582","219011344069620",27.45,39.00,0,333.93,415.99,222.5,212.8,1.012,551469.8,551469.8,1553,0,0,0,L,1122011218,0,125.17,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474387211,1026238.00
09/20/2016 12:00,2,8.088,ACTIVE,217.13,364.59,59.975,1474387203,"201051344000955","219011344069620",27.37,40.60,0,332.43,415.99,224.0,214.3,1.056,565473.2,565473.2,1551,0,0,0,L,1122011218,0,124.27,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474387213,1026239.00
09/20/2016 12:00,2,5.225,ACTIVE,214.64,413.29,59.975,1474387203,"274151322000094","219011344069620",37.99,51.00,0,381.42,456.57,201.8,192.9,0.782,676918.3,676918.3,1590,0,0,0,L,1151911521,0,122.46,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474387213,1026240.00
09/20/2016 12:00,2,8.092,ACTIVE,221.19,369.70,59.991,1474387203,"201051344000579","219011344069620",27.21,43.80,0,337.54,419.90,222.9,213.3,1.039,569605.7,569605.7,1552,0,0,0,L,1122011218,0,125.40,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474387214,1026241.00
09/20/2016 12:00,2,7.908,ACTIVE,217.13,365.19,60.002,1474387203,"201051344000890","219011344069620",27.83,45.80,0,332.73,416.29,222.8,213.2,1.021,562726.1,562726.1,1557,0,0,0,L,1122011218,0,124.94,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474387215,1026242.00
09/20/2016 12:00,2,8.018,ACTIVE,218.03,365.80,59.970,1474387203,"201051344000438","219011344069620",27.43,41.80,0,335.44,415.69,222.8,213.2,1.039,564167.2,564167.2,1554,0,0,0,L,1122011218,0,125.40,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474387216,1026243.00
09/20/2016 12:00,2,7.994,ACTIVE,217.35,365.19,59.970,1474387203,"201051344000417","219011344069620",27.06,45.50,0,332.73,415.69,219.1,209.5,1.025,555197.9,555197.9,1553,0,0,0,L,1122011218,0,124.49,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474387217,1026244.00
09/20/2016 12:00,2,7.701,ACTIVE,214.41,362.49,59.959,1474387203,"274151322000083","219011344069620",26.86,56.50,0,329.13,397.35,209.4,200.2,0.826,814929.3,814929.3,1551,0,0,0,L,1151911521,0,122.46,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474387218,1026245.00
09/20/2016 12:00,2,8.230,ACTIVE,216.00,373.01,59.981,1474387203,"274151322000076","219011344069620",27.57,55.50,0,330.63,402.77,229.8,219.9,0.893,869913.7,869913.7,1560,0,0,0,L,1151911521,0,123.14,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474387219,1026246.00
09/20/2016 12:00,2,8.172,ACTIVE,219.61,369.70,59.986,1474387203,"201051344000868","219011344069620",27.27,38.00,0,334.84,420.50,225.7,215.9,1.016,554028.9,554028.9,1559,0,0,0,L,1122011218,0,124.72,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474387220,1026247.00
09/20/2016 12:00,2,8.215,ACTIVE,214.41,364.89,59.996,1474387203,"274151322000095","219011344069620",27.39,54.80,0,328.82,400.96,227.9,218.0,0.857,861139.7,861139.7,1558,0,0,0,L,1151911521,0,122.91,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474387221,1026248.00
09/20/2016 12:00,2,7.924,ACTIVE,221.42,364.59,59.996,1474387203,"201051344000988","219011344069620",18.03,38.40,0,338.74,407.87,144.7,137.7,0.672,534858.3,534858.3,1554,0,0,0,L,1122011218,0,125.62,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474387222,1026249.00
09/20/2016 12:00,2,8.127,ACTIVE,218.93,367.90,59.986,1474387203,"201051344001025","219011344069620",27.61,42.80,0,334.24,416.59,227.2,217.3,1.016,564397.4,564397.4,1554,0,0,0,L,1122011218,0,124.94,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474387223,1026250.00
09/20/2016 12:00,2,8.094,ACTIVE,221.19,370.30,60.002,1474387203,"201051344000458","219011344069620",27.27,42.30,0,337.24,433.12,223.5,213.8,1.047,561390.2,561390.2,1564,0,0,0,L,1122011218,0,125.62,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474387224,1026251.00
09/20/2016 12:00,2,8.107,ACTIVE,221.64,371.81,59.991,1474387203,"201051344000853","219011344069620",27.39,39.30,0,338.44,425.01,224.8,215.1,1.039,560695.8,560695.8,1570,0,0,0,L,1122011218,0,126.07,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474387225,1026252.00
09/20/2016 12:00,2,7.998,ACTIVE,217.35,368.80,59.981,1474387203,"201051344000685","219011344069620",27.61,40.60,0,333.03,423.20,223.8,214.1,1.065,563370.4,563370.4,1559,0,0,0,L,1122011218,0,125.17,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474387226,1026253.00
09/20/2016 12:00,2,8.010,ACTIVE,217.58,363.09,59.996,1474387203,"201051344001145","219011344069620",27.29,39.80,0,333.03,423.50,221.2,211.6,1.016,565526.2,565526.2,1556,0,0,0,L,1122011218,0,124.72,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474387228,1026254.00
09/20/2016 12:00,2,7.977,ACTIVE,219.39,367.30,59.954,1474387203,"201051344000651","219011344069620",27.79,39.30,0,335.44,425.31,224.4,214.7,1.016,558682.8,558682.8,1553,0,0,0,L,1122011218,0,125.85,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474387229,1026255.00
09/20/2016 12:00,2,7.613,ACTIVE,214.64,352.27,59.975,1474387203,"274151322000088","219011344069620",25.56,48.50,0,330.63,394.65,197.2,188.4,0.742,784264.4,784264.4,1549,0,0,0,L,1151911521,0,123.59,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474387230,1026256.00
09/20/2016 12:00,2,5.211,ACTIVE,216.00,409.68,60.002,1474387203,"274151322000068","219011344069620",37.81,51.50,0,381.42,455.06,197.6,188.7,0.756,677398.6,677398.6,1586,0,0,0,L,1151911521,0,123.59,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474387230,1026257.00
09/20/2016 12:00,2,8.008,ACTIVE,218.71,366.40,59.986,1474387203,"201051344001135","219011344069620",27.51,40.20,0,333.63,422.00,223.2,213.5,1.025,554824.8,554824.8,1552,0,0,0,L,1122011218,0,125.40,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474387231,1026258.00
09/20/2016 12:00,2,8.043,ACTIVE,219.16,369.10,59.986,1474387203,"201051344000594","219011344069620",27.19,45.80,0,334.54,429.22,221.5,211.9,1.003,565784.6,565784.6,1558,0,0,0,L,1122011218,0,124.72,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474387232,1026259.00
09/20/2016 12:00,2,8.037,ACTIVE,218.93,367.30,59.981,1474387203,"201051344001203","219011344069620",27.79,41.50,0,336.34,419.90,226.0,216.2,1.052,563060.9,563060.9,1557,0,0,0,L,1122011218,0,125.85,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474387233,1026260.00
09/20/2016 12:00,2,7.611,ACTIVE,215.09,359.48,60.012,1474387203,"274151322000054","219011344069620",25.88,50.40,0,330.03,396.45,199.6,190.7,0.765,800387.2,800387.2,1547,0,0,0,L,1151911521,0,123.36,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474387234,1026261.00
09/20/2016 12:00,2,8.115,ACTIVE,219.84,367.60,59.986,1474387203,"201051344000867","219011344069620",27.12,42.50,0,335.74,420.50,223.0,213.3,1.012,553092.3,553092.3,1562,0,0,0,L,1122011218,0,125.17,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474387235,1026262.00
09/20/2016 12:00,2,7.967,ACTIVE,219.16,369.40,59.991,1474387203,"201051344001093","219011344069620",27.87,39.80,0,335.74,422.30,224.8,215.1,1.016,559707.7,559707.7,1560,0,0,0,L,1122011218,0,125.40,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474387236,1026263.00
09/20/2016 12:00,2,8.213,ACTIVE,220.74,372.71,59.991,1474387203,"201051344000900","219011344069620",27.63,38.20,0,335.44,434.33,229.8,219.8,1.034,569936.4,569936.4,1565,0,0,0,L,1122011218,0,125.62,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474387237,1026264.00
09/20/2016 12:00,2,8.041,ACTIVE,220.74,371.21,59.986,1474387203,"201051344000648","219011344069620",27.02,40.60,0,335.74,428.91,220.1,210.5,1.008,558581.4,558581.4,1556,0,0,0,L,1122011218,0,124.94,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474387238,1026265.00
09/20/2016 12:00,2,8.002,ACTIVE,221.19,372.11,60.002,1474387203,"201051344000569","219011344069620",27.63,38.80,0,335.44,433.72,223.8,214.1,1.025,569883.9,569883.9,1563,0,0,0,L,1122011218,0,125.17,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474387239,1026266.00
09/20/2016 12:00,2,8.006,ACTIVE,221.19,370.90,59.986,1474387203,"201051344000983","219011344069620",27.49,40.80,0,336.94,432.82,222.9,213.2,1.030,562400.7,562400.7,1568,0,0,0,L,1122011218,0,125.62,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474387240,1026267.00
09/20/2016 12:00,2,8.012,ACTIVE,221.19,371.81,60.034,1474387203,"201051344001158","219011344069620",26.98,42.30,0,337.84,425.31,218.8,209.3,0.977,553991.7,553991.7,1556,0,0,0,L,1122011218,0,125.40,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474387241,1026268.00
09/20/2016 12:00,2,7.971,ACTIVE,221.19,373.61,59.986,1474387203,"201051344000576","219011344069620",27.47,39.50,0,337.54,427.71,221.8,212.1,1.016,561568.5,561568.5,1569,0,0,0,L,1122011218,0,125.62,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474387241,1026269.00
09/20/2016 12:00,2,7.629,ACTIVE,214.87,375.71,59.986,1474387203,"274151322000087","219011344069620",25.29,58.50,0,330.63,393.75,195.4,186.7,0.742,772446.5,772446.5,1563,0,0,0,L,1151911521,0,123.36,124.04,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474387242,1026270.00
09/20/2016 12:00,2,7.869,ACTIVE,218.93,369.10,59.970,1474387203,"201051344000917","219011344069620",27.89,40.20,0,333.03,421.40,222.1,212.4,1.043,560324.8,560324.8,1556,0,0,0,L,1122011218,1,125.17,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474387243,1026271.00
09/20/2016 12:15,2,9.215,ACTIVE,221.42,373.31,59.922,1474388104,"201051344000645","219011344069620",26.14,42.00,0,339.34,424.71,243.9,233.5,1.100,561092.4,561092.4,1563,0,0,0,L,1122011218,0,125.85,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474388105,1026272.00
09/20/2016 12:15,2,8.549,ACTIVE,215.54,383.53,59.981,1474388104,"274151322000085","219011344069620",24.59,50.40,0,335.14,398.86,212.5,203.2,0.809,800052.7,800052.7,1550,0,0,0,L,1151911521,0,124.04,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474388106,1026273.00
09/20/2016 12:15,2,9.119,ACTIVE,220.29,372.41,59.944,1474388104,"201051344000633","219011344069620",26.50,43.80,0,338.44,429.52,244.4,234.0,1.136,552681.7,552681.7,1561,0,0,0,L,1122011218,0,125.40,125.40,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474388107,1026274.00
09/20/2016 12:15,2,9.057,ACTIVE,222.10,375.41,59.938,1474388104,"201051344000469","219011344069620",27.02,37.50,0,338.44,429.22,247.8,237.3,1.114,555305.5,555305.5,1567,0,0,0,L,1122011218,0,125.62,126.30,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474388108,1026275.00
09/20/2016 12:15,2,9.039,ACTIVE,218.48,371.51,59.975,1474388104,"201051344000646","219011344069620",26.94,43.80,0,333.63,422.00,246.5,236.0,1.127,555793.1,555793.1,1556,0,0,0,L,1122011218,0,125.17,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474388109,1026276.00
09/20/2016 12:15,2,8.641,ACTIVE,215.54,375.11,59.959,1474388104,"274151322000052","219011344069620",26.42,58.80,0,333.63,403.37,230.9,221.0,0.902,822467.7,822467.7,1552,0,0,0,L,1151911521,0,122.91,124.27,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474388110,1026277.00
09/20/2016 12:15,2,8.994,ACTIVE,220.06,370.90,59.944,1474388104,"201051344000585","219011344069620",27.06,42.00,0,335.44,426.81,246.3,235.8,1.131,565816.5,565816.5,1559,0,0,0,L,1122011218,0,125.17,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474388111,1026278.00
09/20/2016 12:15,2,8.881,ACTIVE,218.03,370.00,59.917,1474388104,"201051344001230","219011344069620",27.00,43.40,0,333.93,422.30,242.8,232.5,1.100,558756.0,558756.0,1560,0,0,0,L,1122011218,0,124.94,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474388111,1026279.00
09/20/2016 12:15,2,8.934,ACTIVE,219.84,373.01,59.981,1474388104,"201051344000582","219011344069620",26.78,39.50,0,334.84,428.31,242.1,231.7,1.096,551522.3,551522.3,1554,0,0,0,L,1122011218,0,125.62,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474388112,1026280.00
09/20/2016 12:15,2,8.975,ACTIVE,218.48,368.50,59.996,1474388104,"201051344000955","219011344069620",26.78,42.30,0,333.93,420.80,243.3,232.9,1.136,565526.1,565526.1,1552,0,0,0,L,1122011218,0,124.72,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474388113,1026281.00
09/20/2016 12:15,2,5.736,ACTIVE,215.32,409.68,59.949,1474388104,"274151322000094","219011344069620",37.55,51.00,0,382.33,455.06,217.9,208.4,0.840,676965.5,676965.5,1591,0,0,0,L,1151911521,0,122.91,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474388114,1026282.00
09/20/2016 12:15,2,9.004,ACTIVE,221.64,374.51,59.901,1474388104,"201051344000579","219011344069620",26.48,45.50,0,339.95,425.61,241.3,231.0,1.127,569658.3,569658.3,1553,0,0,0,L,1122011218,0,125.85,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474388115,1026283.00
09/20/2016 12:15,2,9.016,ACTIVE,218.26,370.30,59.970,1474388104,"201051344000890","219011344069620",26.50,46.60,0,334.54,423.20,242.0,231.7,1.131,562778.7,562778.7,1558,0,0,0,L,1122011218,0,124.94,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474388116,1026284.00
09/20/2016 12:15,2,8.826,ACTIVE,219.16,369.10,59.991,1474388104,"201051344000438","219011344069620",27.17,43.40,0,334.84,425.91,243.1,232.7,1.140,564219.7,564219.7,1555,0,0,0,L,1122011218,0,125.40,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474388117,1026285.00
09/20/2016 12:15,2,8.865,ACTIVE,218.71,367.00,59.901,1474388104,"201051344000417","219011344069620",26.76,46.60,0,334.24,421.70,240.0,229.8,1.105,555249.5,555249.5,1554,0,0,0,L,1122011218,0,124.72,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474388118,1026286.00
09/20/2016 12:15,2,8.510,ACTIVE,214.87,355.88,59.991,1474388104,"274151322000083","219011344069620",26.44,58.80,0,330.63,402.16,227.5,217.6,0.902,814978.5,814978.5,1552,0,0,0,L,1151911521,0,122.91,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474388119,1026287.00
09/20/2016 12:15,2,9.133,ACTIVE,216.00,383.53,59.933,1474388104,"274151322000076","219011344069620",27.04,57.00,0,335.14,406.97,249.9,239.3,0.968,869967.8,869967.8,1561,0,0,0,L,1151911521,0,123.59,124.49,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474388120,1026288.00
09/20/2016 12:15,2,8.994,ACTIVE,220.06,371.81,59.959,1474388104,"201051344000868","219011344069620",26.98,39.80,0,336.34,428.01,245.6,235.1,1.105,554082.3,554082.3,1560,0,0,0,L,1122011218,0,124.94,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474388120,1026289.00
09/20/2016 12:15,2,9.059,ACTIVE,214.87,358.28,59.965,1474388104,"274151322000095","219011344069620",26.86,57.00,0,330.03,406.97,246.1,235.6,0.924,861193.2,861193.2,1559,0,0,0,L,1151911521,0,123.36,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474388121,1026290.00
09/20/2016 12:15,2,8.504,ACTIVE,221.64,366.10,59.891,1474388104,"201051344000988","219011344069620",17.91,39.50,0,342.05,400.96,154.5,147.2,0.725,534892.3,534892.3,1555,0,0,0,L,1122011218,0,125.62,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474388122,1026291.00
09/20/2016 12:15,2,8.930,ACTIVE,219.61,368.80,59.928,1474388104,"201051344001025","219011344069620",27.02,43.40,0,334.84,426.51,244.2,233.8,1.083,564451.0,564451.0,1555,0,0,0,L,1122011218,0,125.17,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474388123,1026292.00
09/20/2016 12:15,2,8.889,ACTIVE,221.64,374.21,59.986,1474388104,"201051344000458","219011344069620",26.44,44.00,0,340.25,427.11,238.0,227.8,1.096,561443.0,561443.0,1565,0,0,0,L,1122011218,0,125.85,125.85,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474388124,1026293.00
09/20/2016 12:15,2,8.877,ACTIVE,221.87,373.01,59.922,1474388104,"201051344000853","219011344069620",26.60,41.50,0,339.65,430.42,239.3,229.1,1.105,560748.9,560748.9,1571,0,0,0,L,1122011218,0,126.30,125.85,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474388125,1026294.00
09/20/2016 12:15,2,8.816,ACTIVE,218.03,368.20,59.996,1474388104,"201051344000685","219011344069620",26.62,41.80,0,334.54,420.20,237.5,227.3,1.123,563423.2,563423.2,1560,0,0,0,L,1122011218,0,125.40,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474388126,1026295.00
09/20/2016 12:15,2,8.607,ACTIVE,219.39,370.60,59.959,1474388104,"201051344000917","219011344069620",27.27,41.00,0,335.74,425.31,237.8,227.5,1.109,560376.6,560376.6,1557,0,0,0,L,1122011218,0,125.17,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474388127,1026296.00
09/20/2016 12:15,2,8.715,ACTIVE,217.80,368.20,59.991,1474388104,"201051344001145","219011344069620",26.72,40.80,0,334.54,420.50,235.9,225.7,1.083,565578.5,565578.5,1557,0,0,0,L,1122011218,0,124.49,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474388128,1026297.00
09/20/2016 12:15,2,8.844,ACTIVE,220.29,371.51,59.986,1474388104,"201051344000651","219011344069620",27.00,40.80,0,337.54,427.11,241.6,231.3,1.087,558736.1,558736.1,1554,0,0,0,L,1122011218,0,126.07,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474388129,1026298.00
09/20/2016 12:15,2,8.453,ACTIVE,215.32,368.20,59.933,1474388104,"274151322000088","219011344069620",24.61,50.60,0,333.03,399.76,210.6,201.3,0.795,784311.0,784311.0,1550,0,0,0,L,1151911521,0,124.04,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474388130,1026299.00
09/20/2016 12:15,2,5.795,ACTIVE,216.00,405.77,59.970,1474388104,"274151322000068","219011344069620",36.94,51.80,0,385.93,455.97,216.1,206.7,0.831,677445.7,677445.7,1587,0,0,0,L,1151911521,0,123.81,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474388131,1026300.00
09/20/2016 12:15,2,8.936,ACTIVE,219.39,368.50,59.949,1474388104,"201051344001135","219011344069620",26.80,40.80,0,335.44,425.61,242.6,232.2,1.109,554877.8,554877.8,1553,0,0,0,L,1122011218,0,125.40,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474388132,1026301.00
09/20/2016 12:15,2,9.064,ACTIVE,219.16,371.81,59.975,1474388104,"201051344000594","219011344069620",26.34,47.80,0,334.24,427.41,241.7,231.4,1.105,565837.4,565837.4,1559,0,0,0,L,1122011218,0,124.49,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474388133,1026302.00
09/20/2016 12:15,2,8.926,ACTIVE,219.84,370.00,60.002,1474388104,"201051344001203","219011344069620",27.33,42.80,0,336.34,428.01,247.0,236.5,1.145,563114.7,563114.7,1558,0,0,0,L,1122011218,0,126.07,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474388134,1026303.00
09/20/2016 12:15,2,8.416,ACTIVE,215.09,374.81,59.933,1474388104,"274151322000054","219011344069620",25.15,52.00,0,332.43,400.96,214.3,204.9,0.818,800434.5,800434.5,1548,0,0,0,L,1151911521,0,123.36,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474388134,1026304.00
09/20/2016 12:15,2,8.832,ACTIVE,220.29,371.81,59.965,1474388104,"201051344000867","219011344069620",27.10,43.80,0,336.04,427.41,242.3,231.9,1.105,553145.3,553145.3,1563,0,0,0,L,1122011218,0,125.40,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474388135,1026305.00
09/20/2016 12:15,2,8.887,ACTIVE,219.84,371.51,59.917,1474388104,"201051344001093","219011344069620",27.19,40.40,0,336.04,427.41,244.8,234.4,1.105,559761.0,559761.0,1561,0,0,0,L,1122011218,0,125.62,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474388136,1026306.00
09/20/2016 12:15,2,9.014,ACTIVE,220.97,377.82,59.981,1474388104,"201051344000900","219011344069620",27.29,39.80,0,338.44,428.31,249.0,238.4,1.123,569990.8,569990.8,1566,0,0,0,L,1122011218,0,125.62,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474388137,1026307.00
09/20/2016 12:15,2,8.795,ACTIVE,220.97,373.61,59.949,1474388104,"201051344000648","219011344069620",26.64,42.30,0,339.65,426.51,237.1,226.9,1.047,558633.5,558633.5,1557,0,0,0,L,1122011218,0,125.17,125.85,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474388138,1026308.00
09/20/2016 12:15,2,8.969,ACTIVE,221.19,373.01,59.965,1474388104,"201051344000569","219011344069620",26.62,40.40,0,338.74,427.11,241.9,231.6,1.123,569937.1,569937.1,1564,0,0,0,L,1122011218,0,125.17,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474388139,1026309.00
09/20/2016 12:15,2,8.895,ACTIVE,221.42,372.71,59.938,1474388104,"201051344000983","219011344069620",26.76,42.30,0,338.44,426.81,240.9,230.6,1.096,562453.8,562453.8,1569,0,0,0,L,1122011218,0,125.85,125.62,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474388140,1026310.00
09/20/2016 12:15,2,8.883,ACTIVE,221.42,373.31,59.954,1474388104,"201051344001158","219011344069620",26.34,43.60,0,337.84,425.01,236.9,226.8,1.092,554043.9,554043.9,1557,0,0,0,L,1122011218,0,125.62,125.62,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474388141,1026311.00
09/20/2016 12:15,2,8.836,ACTIVE,221.42,373.01,59.917,1474388104,"201051344000576","219011344069620",26.80,40.60,0,339.95,426.81,239.6,229.3,1.100,561621.4,561621.4,1570,0,0,0,L,1122011218,0,125.62,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474388142,1026312.00
09/20/2016 12:15,2,8.408,ACTIVE,215.09,356.48,59.938,1474388104,"274151322000087","219011344069620",24.49,59.00,0,332.73,398.86,208.5,199.3,0.800,772492.8,772492.8,1564,0,0,0,L,1151911521,0,123.36,124.04,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474388143,1026313.00
09/20/2016 12:30,2,8.438,ACTIVE,221.64,373.01,59.949,1474389003,"201051344000645","219011344069620",26.92,42.50,0,320.71,424.41,229.7,219.8,1.034,561142.4,561142.4,1564,0,0,0,L,1122011218,0,125.85,126.07,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474389004,1026314.00
09/20/2016 12:30,2,8.377,ACTIVE,220.52,372.11,59.959,1474389003,"201051344000633","219011344069620",27.12,44.30,0,320.41,425.61,230.0,220.0,1.069,552731.9,552731.9,1562,0,0,0,L,1122011218,0,125.40,125.62,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474389006,1026315.00
09/20/2016 12:30,2,8.455,ACTIVE,222.10,373.01,59.922,1474389003,"201051344000469","219011344069620",27.33,37.30,0,319.51,426.21,234.1,224.0,1.092,555356.5,555356.5,1568,0,0,0,L,1122011218,0,125.40,126.53,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474389007,1026316.00
09/20/2016 12:30,2,8.225,ACTIVE,218.71,368.20,59.896,1474389003,"201051344000646","219011344069620",27.67,44.30,0,318.30,421.40,230.4,220.4,1.065,555843.5,555843.5,1557,0,0,0,L,1122011218,0,125.40,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474389008,1026317.00
09/20/2016 12:30,2,7.984,ACTIVE,215.77,373.91,59.975,1474389003,"274151322000052","219011344069620",26.98,58.80,0,329.73,402.77,217.9,208.4,0.849,822515.3,822515.3,1553,0,0,0,L,1151911521,0,123.59,124.49,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474389009,1026318.00
09/20/2016 12:30,2,8.434,ACTIVE,220.29,370.30,59.907,1474389003,"201051344000585","219011344069620",27.41,41.80,0,319.21,425.01,234.1,224.0,1.083,565867.5,565867.5,1560,0,0,0,L,1122011218,0,125.62,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474389010,1026319.00
09/20/2016 12:30,2,8.326,ACTIVE,218.26,369.40,59.970,1474389003,"201051344001230","219011344069620",27.17,44.00,0,318.30,421.70,229.1,219.2,1.056,558806.0,558806.0,1561,0,0,0,L,1122011218,0,125.17,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474389011,1026320.00
09/20/2016 12:30,2,8.242,ACTIVE,220.29,370.60,59.986,1474389003,"201051344000582","219011344069620",27.51,40.20,0,319.51,425.91,229.5,219.6,1.039,551572.2,551572.2,1555,0,0,0,L,1122011218,0,125.85,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474389012,1026321.00
09/20/2016 12:30,2,8.389,ACTIVE,218.93,369.10,59.975,1474389003,"201051344000955","219011344069620",27.23,42.80,0,318.30,420.80,231.4,221.4,1.083,565576.7,565576.7,1553,0,0,0,L,1122011218,0,124.94,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474389013,1026322.00
09/20/2016 12:30,2,5.531,ACTIVE,215.54,402.46,59.944,1474389003,"274151322000094","219011344069620",37.03,51.80,0,371.51,455.67,206.4,197.3,0.791,677010.4,677010.4,1592,0,0,0,L,1151911521,0,123.59,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474389014,1026323.00
09/20/2016 12:30,2,8.340,ACTIVE,221.87,372.71,59.965,1474389003,"201051344000579","219011344069620",27.27,46.20,0,323.41,429.82,230.3,220.4,1.065,569708.6,569708.6,1554,0,0,0,L,1122011218,0,125.85,125.85,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474389014,1026324.00
09/20/2016 12:30,2,8.395,ACTIVE,218.48,367.60,59.959,1474389003,"201051344000890","219011344069620",27.00,47.30,0,319.81,420.50,229.5,219.6,1.039,562828.8,562828.8,1559,0,0,0,L,1122011218,0,125.40,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474389015,1026325.00
09/20/2016 12:30,2,8.365,ACTIVE,219.39,368.20,59.907,1474389003,"201051344000438","219011344069620",27.06,43.00,0,319.51,424.41,229.0,219.1,1.069,564269.8,564269.8,1556,0,0,0,L,1122011218,0,125.85,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474389016,1026326.00
09/20/2016 12:30,2,8.227,ACTIVE,218.93,367.90,59.938,1474389003,"201051344000417","219011344069620",27.10,46.80,0,319.81,419.00,225.7,216.0,1.083,555298.8,555298.8,1555,0,0,0,L,1122011218,0,125.17,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474389017,1026327.00
09/20/2016 12:30,2,8.084,ACTIVE,214.87,354.67,59.954,1474389003,"274151322000083","219011344069620",26.32,59.50,0,329.43,401.86,215.6,206.2,0.853,815025.4,815025.4,1553,0,0,0,L,1151911521,0,123.14,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474389018,1026328.00
09/20/2016 12:30,2,8.521,ACTIVE,216.22,353.47,59.970,1474389003,"274151322000076","219011344069620",27.39,57.30,0,330.03,406.37,236.4,226.2,0.893,870019.3,870019.3,1562,0,0,0,L,1151911521,0,124.04,124.72,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474389019,1026329.00
09/20/2016 12:30,2,8.502,ACTIVE,220.52,370.30,59.975,1474389003,"201051344000868","219011344069620",27.19,39.00,0,320.71,426.81,234.1,224.0,1.069,554133.2,554133.2,1561,0,0,0,L,1122011218,0,124.94,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474389020,1026330.00
09/20/2016 12:30,2,8.486,ACTIVE,215.77,363.99,59.938,1474389003,"274151322000095","219011344069620",27.23,56.80,0,330.33,407.27,234.2,224.1,0.875,861244.1,861244.1,1560,0,0,0,L,1151911521,0,124.04,124.04,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474389021,1026331.00
09/20/2016 12:30,2,8.191,ACTIVE,222.10,367.00,60.007,1474389003,"201051344000988","219011344069620",17.99,39.50,0,322.51,400.36,149.4,142.2,0.685,534924.6,534924.6,1556,0,0,0,L,1122011218,0,125.85,126.30,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474389022,1026332.00
09/20/2016 12:30,2,8.436,ACTIVE,220.06,370.90,59.970,1474389003,"201051344001025","219011344069620",27.45,43.40,0,320.11,424.41,234.6,224.5,1.039,564502.0,564502.0,1556,0,0,0,L,1122011218,0,125.62,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474389023,1026333.00
09/20/2016 12:30,2,8.412,ACTIVE,221.87,371.81,59.975,1474389003,"201051344000458","219011344069620",27.17,43.80,0,321.61,425.31,231.4,221.4,1.065,561493.3,561493.3,1566,0,0,0,L,1122011218,0,125.85,126.30,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474389024,1026334.00
09/20/2016 12:30,2,8.385,ACTIVE,222.32,374.51,59.970,1474389003,"201051344000853","219011344069620",27.41,41.30,0,326.42,429.22,232.6,222.5,1.087,560799.6,560799.6,1572,0,0,0,L,1122011218,0,126.30,126.30,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474389025,1026335.00
09/20/2016 12:30,2,8.367,ACTIVE,218.48,369.70,59.975,1474389003,"201051344000685","219011344069620",27.19,42.30,0,318.61,419.00,230.3,220.3,1.096,563473.4,563473.4,1561,0,0,0,L,1122011218,0,125.62,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474389026,1026336.00
09/20/2016 12:30,2,8.361,ACTIVE,219.84,368.50,59.938,1474389003,"201051344000917","219011344069620",27.25,41.30,0,317.40,424.71,230.6,220.7,1.087,560426.9,560426.9,1558,0,0,0,L,1122011218,0,125.62,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474389027,1026337.00
09/20/2016 12:30,2,8.385,ACTIVE,218.71,369.40,59.975,1474389003,"201051344001145","219011344069620",26.90,41.80,0,318.30,419.30,228.5,218.6,1.043,565628.3,565628.3,1558,0,0,0,L,1122011218,0,125.17,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474389028,1026338.00
09/20/2016 12:30,2,8.391,ACTIVE,220.52,370.90,59.986,1474389003,"201051344000651","219011344069620",27.41,40.60,0,320.41,425.61,232.8,222.7,1.069,558786.8,558786.8,1555,0,0,0,L,1122011218,0,126.53,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474389029,1026339.00
09/20/2016 12:30,2,8.012,ACTIVE,215.54,373.01,59.965,1474389003,"274151322000088","219011344069620",25.05,50.40,0,331.53,398.26,202.9,193.9,0.765,784355.1,784355.1,1551,0,0,0,L,1151911521,0,124.27,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474389029,1026340.00
09/20/2016 12:30,2,5.475,ACTIVE,216.45,425.61,59.954,1474389003,"274151322000068","219011344069620",37.57,53.50,0,370.30,457.17,208.2,199.0,0.795,677490.6,677490.6,1588,0,0,0,L,1151911521,0,124.27,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474389030,1026341.00
09/20/2016 12:30,2,8.365,ACTIVE,219.84,368.80,59.981,1474389003,"201051344001135","219011344069620",27.27,41.00,0,318.91,423.50,231.0,221.1,1.065,554928.1,554928.1,1554,0,0,0,L,1122011218,0,125.85,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474389031,1026342.00
09/20/2016 12:30,2,8.396,ACTIVE,219.61,371.51,59.938,1474389003,"201051344000594","219011344069620",27.14,47.80,0,319.51,425.91,230.7,220.8,1.052,565887.6,565887.6,1560,0,0,0,L,1122011218,0,124.72,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474389032,1026343.00
09/20/2016 12:30,2,8.395,ACTIVE,220.29,370.30,59.991,1474389003,"201051344001203","219011344069620",27.65,42.80,0,318.61,426.51,235.0,224.9,1.096,563165.9,563165.9,1559,0,0,0,L,1122011218,0,126.30,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474389033,1026344.00
09/20/2016 12:30,2,8.059,ACTIVE,215.54,370.00,59.944,1474389003,"274151322000054","219011344069620",25.25,51.50,0,330.93,400.36,205.9,196.8,0.787,800479.3,800479.3,1549,0,0,0,L,1151911521,0,123.81,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474389034,1026345.00
09/20/2016 12:30,2,8.488,ACTIVE,220.52,369.70,59.933,1474389003,"201051344000867","219011344069620",27.02,43.80,0,320.41,425.91,232.2,222.2,1.061,553195.8,553195.8,1564,0,0,0,L,1122011218,0,125.40,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474389035,1026346.00
09/20/2016 12:30,2,8.234,ACTIVE,220.06,370.60,59.981,1474389003,"201051344001093","219011344069620",27.91,40.20,0,318.61,425.31,232.7,222.7,1.047,559811.5,559811.5,1562,0,0,0,L,1122011218,0,125.85,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474389036,1026347.00
09/20/2016 12:30,2,8.611,ACTIVE,221.42,373.91,59.922,1474389003,"201051344000900","219011344069620",27.35,39.50,0,323.41,426.81,238.4,228.1,1.083,570042.6,570042.6,1567,0,0,0,L,1122011218,0,125.62,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474389037,1026348.00
09/20/2016 12:30,2,8.461,ACTIVE,221.19,367.30,59.944,1474389003,"201051344000648","219011344069620",26.62,42.50,0,318.91,425.31,227.9,218.1,1.039,558683.0,558683.0,1558,0,0,0,L,1122011218,0,125.17,126.07,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474389038,1026349.00
09/20/2016 12:30,2,8.500,ACTIVE,221.64,374.21,59.938,1474389003,"201051344000569","219011344069620",27.12,40.20,0,320.11,426.21,233.4,223.4,1.074,569987.8,569987.8,1565,0,0,0,L,1122011218,0,125.17,126.30,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474389039,1026350.00
09/20/2016 12:30,2,8.361,ACTIVE,221.87,371.81,59.965,1474389003,"201051344000983","219011344069620",27.49,42.80,0,322.81,426.51,232.8,222.8,1.078,562504.5,562504.5,1570,0,0,0,L,1122011218,0,125.85,125.85,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474389040,1026351.00
09/20/2016 12:30,2,8.404,ACTIVE,221.87,372.11,59.970,1474389003,"201051344001158","219011344069620",26.88,43.60,0,320.41,424.11,228.6,218.8,1.039,554093.6,554093.6,1558,0,0,0,L,1122011218,0,125.62,125.85,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474389041,1026352.00
09/20/2016 12:30,2,8.396,ACTIVE,221.64,371.81,59.917,1474389003,"201051344000576","219011344069620",27.29,41.00,0,320.71,425.61,232.0,222.0,1.061,561671.8,561671.8,1571,0,0,0,L,1122011218,0,125.85,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474389042,1026353.00
09/20/2016 12:30,2,8.025,ACTIVE,214.87,371.21,59.991,1474389003,"274151322000087","219011344069620",24.87,59.00,0,330.93,398.26,202.1,193.2,0.773,772536.7,772536.7,1565,0,0,0,L,1151911521,0,123.59,123.59,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474389043,1026354.00
09/20/2016 12:30,2,8.051,ACTIVE,215.54,357.38,59.917,1474389003,"274151322000085","219011344069620",24.67,50.80,0,332.13,398.86,201.2,192.2,0.760,800098.4,800098.4,1551,0,0,0,L,1151911521,1,124.04,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474389044,1026355.00
09/20/2016 12:45,2,8.629,ACTIVE,220.97,371.21,59.970,1474389903,"201051344000645","219011344069620",26.46,42.80,0,339.34,425.31,231.3,221.3,1.056,561197.5,561197.5,1565,0,0,0,L,1122011218,0,125.62,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474389905,1026356.00
09/20/2016 12:45,2,8.088,ACTIVE,215.09,354.37,59.886,1474389903,"274151322000085","219011344069620",24.65,52.00,0,334.24,398.86,201.8,192.8,0.769,800144.2,800144.2,1552,0,0,0,L,1151911521,0,123.81,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474389905,1026357.00
09/20/2016 12:45,2,8.576,ACTIVE,219.84,371.51,59.965,1474389903,"201051344000633","219011344069620",26.76,44.80,0,337.84,426.81,232.1,222.1,1.096,552787.0,552787.0,1563,0,0,0,L,1122011218,0,125.17,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474389906,1026358.00
09/20/2016 12:45,2,8.635,ACTIVE,221.64,375.11,59.954,1474389903,"201051344000469","219011344069620",27.06,38.40,0,338.14,427.41,236.6,226.4,1.092,555412.6,555412.6,1569,0,0,0,L,1122011218,0,125.17,125.85,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474389907,1026359.00
09/20/2016 12:45,2,8.596,ACTIVE,217.58,365.49,59.949,1474389903,"201051344000646","219011344069620",26.88,45.50,0,332.73,422.90,233.8,223.7,1.087,555898.8,555898.8,1558,0,0,0,L,1122011218,0,124.72,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474389908,1026360.00
09/20/2016 12:45,2,8.250,ACTIVE,215.09,376.01,59.959,1474389903,"274151322000052","219011344069620",26.44,59.80,0,331.83,403.97,220.7,211.1,0.862,822567.6,822567.6,1554,0,0,0,L,1151911521,0,122.68,124.04,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474389909,1026361.00
09/20/2016 12:45,2,8.469,ACTIVE,219.16,368.80,59.965,1474389903,"201051344000585","219011344069620",27.23,42.30,0,334.24,426.51,233.4,223.4,1.083,565923.6,565923.6,1561,0,0,0,L,1122011218,0,124.72,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474389910,1026362.00
09/20/2016 12:45,2,8.273,ACTIVE,217.13,364.89,59.975,1474389903,"201051344001230","219011344069620",27.08,45.30,0,334.84,422.90,226.8,217.0,1.052,558861.1,558861.1,1562,0,0,0,L,1122011218,0,124.49,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474389911,1026363.00
09/20/2016 12:45,2,8.143,ACTIVE,218.71,368.20,59.981,1474389903,"201051344000582","219011344069620",27.17,40.60,0,334.24,427.41,224.0,214.3,1.021,551627.2,551627.2,1556,0,0,0,L,1122011218,0,125.17,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474389912,1026364.00
09/20/2016 12:45,2,8.039,ACTIVE,217.58,364.89,59.970,1474389903,"201051344000955","219011344069620",27.06,42.80,0,333.93,422.00,220.2,210.6,1.012,565632.0,565632.0,1554,0,0,0,L,1122011218,0,124.27,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474389913,1026365.00
09/20/2016 12:45,2,5.146,ACTIVE,214.64,423.50,59.933,1474389903,"274151322000094","219011344069620",37.07,53.00,0,381.12,452.06,192.9,184.3,0.747,677059.9,677059.9,1593,0,0,0,L,1151911521,0,122.68,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474389914,1026366.00
09/20/2016 12:45,2,7.646,ACTIVE,220.52,367.00,59.912,1474389903,"201051344000579","219011344069620",26.72,47.00,0,339.65,429.82,206.9,197.8,0.963,569763.7,569763.7,1555,0,0,0,L,1122011218,0,125.17,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474389914,1026367.00
09/20/2016 12:45,2,7.549,ACTIVE,216.67,363.39,59.975,1474389903,"201051344000890","219011344069620",27.02,47.80,0,334.24,422.60,206.4,197.3,0.950,562883.8,562883.8,1560,0,0,0,L,1122011218,0,124.27,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474389915,1026368.00
09/20/2016 12:45,2,7.557,ACTIVE,217.58,365.80,59.944,1474389903,"201051344000438","219011344069620",26.96,43.80,0,333.93,425.01,206.4,197.3,0.994,564324.6,564324.6,1557,0,0,0,L,1122011218,0,124.72,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474389916,1026369.00
09/20/2016 12:45,2,7.668,ACTIVE,217.35,363.09,59.970,1474389903,"201051344000417","219011344069620",26.30,47.30,0,333.93,420.50,204.2,195.2,0.968,555352.7,555352.7,1556,0,0,0,L,1122011218,0,124.27,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474389917,1026370.00
09/20/2016 12:45,2,7.408,ACTIVE,213.96,370.00,59.896,1474389903,"274151322000083","219011344069620",26.18,59.80,0,330.33,402.77,196.3,187.5,0.782,815076.9,815076.9,1554,0,0,0,L,1151911521,0,122.46,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474389918,1026371.00
09/20/2016 12:45,2,7.826,ACTIVE,215.32,381.12,59.896,1474389903,"274151322000076","219011344069620",27.23,59.50,0,334.24,408.18,215.7,206.3,0.844,870075.8,870075.8,1563,0,0,0,L,1151911521,0,123.14,124.27,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474389919,1026372.00
