ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/20/2016 12:45,2,7.811,ACTIVE,219.16,367.60,59.917,1474389903,"201051344000868","219011344069620",27.00,39.30,0,336.04,428.61,213.5,204.1,0.968,554189.1,554189.1,1562,0,0,0,L,1122011218,0,124.49,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474389920,1026373.00
09/20/2016 12:45,2,7.861,ACTIVE,214.64,359.18,59.917,1474389903,"274151322000095","219011344069620",27.02,58.00,0,329.13,409.08,215.1,205.6,0.800,861300.1,861300.1,1561,0,0,0,L,1151911521,0,123.36,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474389921,1026374.00
09/20/2016 12:45,2,7.477,ACTIVE,220.74,364.59,59.959,1474389903,"201051344000988","219011344069620",17.89,40.40,0,342.35,401.26,135.5,128.9,0.605,534960.1,534960.1,1557,0,0,0,L,1122011218,0,125.17,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474389922,1026375.00
09/20/2016 12:45,2,7.781,ACTIVE,218.26,367.00,59.970,1474389903,"201051344001025","219011344069620",27.10,44.00,0,335.14,426.51,213.4,204.0,0.963,564558.1,564558.1,1557,0,0,0,L,1122011218,0,124.72,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474389923,1026376.00
09/20/2016 12:45,2,7.658,ACTIVE,220.29,367.00,59.965,1474389903,"201051344000458","219011344069620",26.88,44.30,0,339.65,429.82,208.3,199.2,0.963,561548.6,561548.6,1567,0,0,0,L,1122011218,0,125.40,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474389924,1026377.00
09/20/2016 12:45,2,7.600,ACTIVE,220.74,370.90,59.901,1474389903,"201051344000853","219011344069620",27.06,41.80,0,339.95,431.02,208.2,199.0,0.972,560855.3,560855.3,1573,0,0,0,L,1122011218,0,125.62,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474389925,1026378.00
09/20/2016 12:45,2,7.559,ACTIVE,216.90,365.19,59.917,1474389903,"201051344000685","219011344069620",26.90,42.80,0,334.54,421.70,205.8,196.7,0.963,563528.5,563528.5,1562,0,0,0,L,1122011218,0,124.94,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474389925,1026379.00
09/20/2016 12:45,2,7.566,ACTIVE,218.03,366.10,59.949,1474389903,"201051344000917","219011344069620",26.98,41.80,0,334.24,424.71,206.5,197.4,0.999,560482.0,560482.0,1559,0,0,0,L,1122011218,0,124.72,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474389926,1026380.00
09/20/2016 12:45,2,7.645,ACTIVE,217.13,363.09,59.959,1474389903,"201051344001145","219011344069620",26.64,42.30,0,334.24,421.40,206.2,197.1,0.946,565682.9,565682.9,1559,0,0,0,L,1122011218,0,124.27,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474389927,1026381.00
09/20/2016 12:45,2,7.811,ACTIVE,218.71,365.19,59.981,1474389903,"201051344000651","219011344069620",26.90,41.80,0,335.44,426.51,212.7,203.4,0.955,558842.4,558842.4,1556,0,0,0,L,1122011218,0,125.62,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474389928,1026382.00
09/20/2016 12:45,2,7.379,ACTIVE,214.41,374.21,59.965,1474389903,"274151322000088","219011344069620",25.11,51.00,0,332.13,399.76,187.7,179.2,0.707,784403.5,784403.5,1552,0,0,0,L,1151911521,0,123.36,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474389929,1026383.00
09/20/2016 12:45,2,5.205,ACTIVE,215.54,415.39,59.917,1474389903,"274151322000068","219011344069620",36.60,54.30,0,380.82,456.57,194.4,185.7,0.751,677539.9,677539.9,1589,0,0,0,L,1151911521,0,123.59,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474389930,1026384.00
09/20/2016 12:45,2,7.932,ACTIVE,218.48,365.80,59.970,1474389903,"201051344001135","219011344069620",27.12,42.50,0,334.54,425.61,217.9,208.4,0.994,554983.2,554983.2,1555,0,0,0,L,1122011218,0,124.94,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474389931,1026385.00
09/20/2016 12:45,2,8.033,ACTIVE,218.71,369.40,59.954,1474389903,"201051344000594","219011344069620",26.86,49.00,0,333.93,427.41,218.6,209.0,1.008,565942.7,565942.7,1561,0,0,0,L,1122011218,0,124.49,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474389932,1026386.00
09/20/2016 12:45,2,7.688,ACTIVE,214.87,365.49,59.922,1474389903,"274151322000054","219011344069620",25.01,52.80,0,333.93,401.86,194.6,185.9,0.742,800528.3,800528.3,1550,0,0,0,L,1151911521,0,123.36,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474389934,1026387.00
09/20/2016 12:45,2,8.062,ACTIVE,219.84,367.90,59.891,1474389903,"201051344000867","219011344069620",26.94,45.50,0,337.54,427.41,219.8,210.3,1.003,553251.2,553251.2,1565,0,0,0,L,1122011218,0,125.17,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474389935,1026388.00
09/20/2016 12:45,2,7.855,ACTIVE,218.71,367.00,59.970,1474389903,"201051344001093","219011344069620",27.55,41.30,0,335.14,427.41,219.1,209.5,0.999,559867.0,559867.0,1563,0,0,0,L,1122011218,0,125.17,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474389936,1026389.00
09/20/2016 12:45,2,8.115,ACTIVE,220.29,370.00,59.907,1474389903,"201051344000900","219011344069620",27.27,40.60,0,337.54,428.61,224.2,214.4,1.012,570099.5,570099.5,1568,0,0,0,L,1122011218,0,125.40,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474389936,1026390.00
09/20/2016 12:45,2,7.832,ACTIVE,220.06,369.70,59.949,1474389903,"201051344000648","219011344069620",26.84,43.60,0,339.34,428.01,212.8,203.4,0.963,558737.4,558737.4,1559,0,0,0,L,1122011218,0,124.72,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474389937,1026391.00
09/20/2016 12:45,2,7.855,ACTIVE,220.29,369.10,59.912,1474389903,"201051344000569","219011344069620",27.33,41.00,0,338.44,428.01,217.5,208.0,1.003,570043.5,570043.5,1566,0,0,0,L,1122011218,0,124.72,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474389938,1026392.00
09/20/2016 12:45,2,8.014,ACTIVE,220.74,370.00,59.965,1474389903,"201051344000983","219011344069620",26.88,43.00,0,338.74,428.01,218.1,208.6,1.043,562560.0,562560.0,1571,0,0,0,L,1122011218,0,125.62,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474389939,1026393.00
09/20/2016 12:45,2,7.986,ACTIVE,220.97,372.71,59.954,1474389903,"201051344001158","219011344069620",26.60,45.30,0,338.74,425.61,215.0,205.6,1.008,554148.1,554148.1,1559,0,0,0,L,1122011218,0,125.40,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474389940,1026394.00
09/20/2016 12:45,2,8.098,ACTIVE,220.74,369.40,59.907,1474389903,"201051344000576","219011344069620",27.00,41.30,0,339.65,431.32,221.3,211.6,1.016,561727.0,561727.0,1572,0,0,0,L,1122011218,0,125.40,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474389941,1026395.00
09/20/2016 12:45,2,7.693,ACTIVE,215.09,366.70,59.949,1474389903,"274151322000087","219011344069620",24.83,60.00,0,334.84,399.46,193.3,184.7,0.729,772584.6,772584.6,1566,0,0,0,L,1151911521,0,123.36,124.27,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474389942,1026396.00
09/20/2016 12:45,2,8.219,ACTIVE,218.93,367.90,59.886,1474389903,"201051344001203","219011344069620",27.08,42.80,0,334.84,427.71,225.3,215.6,1.025,563222.6,563222.6,1560,0,0,0,L,1122011218,1,125.62,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474389943,1026397.00
09/20/2016 13:00,2,8.707,ACTIVE,221.87,374.21,59.975,1474390803,"201051344000645","219011344069620",26.84,43.00,0,318.91,425.91,236.4,226.3,1.065,561248.7,561248.7,1566,0,0,0,L,1122011218,0,126.30,125.85,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474390804,1026398.00
09/20/2016 13:00,2,8.281,ACTIVE,216.00,364.59,59.975,1474390803,"274151322000085","219011344069620",24.57,51.50,0,330.33,398.86,206.2,197.1,0.773,800189.0,800189.0,1553,0,0,0,L,1151911521,0,123.59,124.27,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474390805,1026399.00
09/20/2016 13:00,2,8.654,ACTIVE,220.74,374.21,59.986,1474390803,"201051344000633","219011344069620",27.04,44.80,0,321.31,427.11,236.6,226.5,1.109,552838.3,552838.3,1564,0,0,0,L,1122011218,0,125.62,125.40,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474390806,1026400.00
09/20/2016 13:00,2,8.691,ACTIVE,222.55,374.21,59.981,1474390803,"201051344000469","219011344069620",27.39,37.50,0,319.51,429.52,241.0,230.7,1.109,555464.8,555464.8,1570,0,0,0,L,1122011218,0,125.85,126.30,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474390807,1026401.00
09/20/2016 13:00,2,8.686,ACTIVE,218.26,370.30,59.912,1474390803,"201051344000646","219011344069620",27.00,44.50,0,317.70,422.30,237.3,227.2,1.100,555950.3,555950.3,1559,0,0,0,L,1122011218,0,125.40,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474390808,1026402.00
09/20/2016 13:00,2,8.342,ACTIVE,216.00,378.12,59.959,1474390803,"274151322000052","219011344069620",26.62,60.80,0,329.43,403.97,224.7,215.0,0.866,822616.4,822616.4,1555,0,0,0,L,1151911521,0,123.14,124.72,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474390809,1026403.00
09/20/2016 13:00,2,8.627,ACTIVE,220.06,371.21,59.996,1474390803,"201051344000585","219011344069620",27.65,41.80,0,320.41,426.21,241.3,231.0,1.118,565976.0,565976.0,1562,0,0,0,L,1122011218,0,125.62,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474390810,1026404.00
09/20/2016 13:00,2,8.396,ACTIVE,218.03,365.80,59.949,1474390803,"201051344001230","219011344069620",27.69,44.00,0,319.21,422.30,235.4,225.3,1.118,558912.2,558912.2,1563,0,0,0,L,1122011218,0,125.17,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474390811,1026405.00
09/20/2016 13:00,2,8.562,ACTIVE,219.84,370.30,59.938,1474390803,"201051344000582","219011344069620",27.19,41.00,0,316.20,427.71,235.8,225.7,1.069,551678.5,551678.5,1557,0,0,0,L,1122011218,0,125.85,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474390812,1026406.00
09/20/2016 13:00,2,8.592,ACTIVE,218.48,369.10,59.975,1474390803,"201051344000955","219011344069620",27.27,42.80,0,318.00,421.40,237.2,227.0,1.109,565683.5,565683.5,1555,0,0,0,L,1122011218,0,124.94,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474390813,1026407.00
09/20/2016 13:00,2,5.609,ACTIVE,216.00,430.72,59.949,1474390803,"274151322000094","219011344069620",37.41,54.00,0,379.92,456.87,212.8,203.4,0.826,677106.1,677106.1,1594,0,0,0,L,1151911521,0,123.36,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474390814,1026408.00
09/20/2016 13:00,2,8.629,ACTIVE,222.55,374.51,59.970,1474390803,"201051344000579","219011344069620",27.12,46.40,0,321.61,428.01,237.0,226.8,1.105,569815.2,569815.2,1556,0,0,0,L,1122011218,0,126.07,125.85,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474390815,1026409.00
09/20/2016 13:00,2,8.496,ACTIVE,218.26,368.20,60.002,1474390803,"201051344000890","219011344069620",27.35,47.50,0,318.61,421.10,235.3,225.2,1.052,562935.0,562935.0,1561,0,0,0,L,1122011218,0,125.40,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474390816,1026410.00
09/20/2016 13:00,2,8.570,ACTIVE,219.16,369.70,59.912,1474390803,"201051344000438","219011344069620",27.17,43.40,0,317.70,425.91,235.9,225.7,1.096,564375.9,564375.9,1558,0,0,0,L,1122011218,0,125.85,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474390816,1026411.00
09/20/2016 13:00,2,8.520,ACTIVE,218.48,368.50,59.975,1474390803,"201051344000417","219011344069620",26.84,46.40,0,317.70,419.60,231.5,221.5,1.087,555403.2,555403.2,1557,0,0,0,L,1122011218,0,125.17,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474390817,1026412.00
09/20/2016 13:00,2,8.322,ACTIVE,215.09,362.19,59.928,1474390803,"274151322000083","219011344069620",26.24,60.50,0,329.43,402.46,221.2,211.6,0.875,815125.1,815125.1,1555,0,0,0,L,1151911521,0,122.91,124.27,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474390818,1026413.00
09/20/2016 13:00,2,8.803,ACTIVE,216.67,375.11,59.965,1474390803,"274151322000076","219011344069620",27.23,60.00,0,329.73,407.27,242.7,232.4,0.937,870128.7,870128.7,1564,0,0,0,L,1151911521,0,123.59,124.94,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474390819,1026414.00
09/20/2016 13:00,2,8.691,ACTIVE,220.52,372.41,59.959,1474390803,"201051344000868","219011344069620",27.25,39.80,0,321.61,428.01,239.9,229.6,1.078,554241.3,554241.3,1563,0,0,0,L,1122011218,0,125.17,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474390820,1026415.00
09/20/2016 13:00,2,8.695,ACTIVE,215.32,389.84,59.949,1474390803,"274151322000095","219011344069620",27.27,58.30,0,329.13,407.27,240.1,229.8,0.919,861352.5,861352.5,1562,0,0,0,L,1151911521,0,123.81,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474390821,1026416.00
09/20/2016 13:00,2,8.484,ACTIVE,222.32,368.20,59.959,1474390803,"201051344000988","219011344069620",17.87,39.80,0,321.01,400.96,153.6,146.3,0.698,534993.2,534993.2,1558,0,0,0,L,1122011218,0,126.07,126.07,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474390822,1026417.00
09/20/2016 13:00,2,8.725,ACTIVE,219.61,370.00,60.002,1474390803,"201051344001025","219011344069620",27.27,44.30,0,319.81,425.91,240.9,230.6,1.074,564610.5,564610.5,1558,0,0,0,L,1122011218,0,125.40,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474390823,1026418.00
09/20/2016 13:00,2,8.625,ACTIVE,222.10,370.90,59.991,1474390803,"201051344000458","219011344069620",27.19,44.30,0,318.30,428.61,237.5,227.3,1.105,561600.3,561600.3,1568,0,0,0,L,1122011218,0,126.07,126.07,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474390824,1026419.00
09/20/2016 13:00,2,8.787,ACTIVE,222.32,374.51,59.949,1474390803,"201051344000853","219011344069620",26.88,41.30,0,324.92,430.12,239.2,229.0,1.105,560907.4,560907.4,1574,0,0,0,L,1122011218,0,126.53,126.07,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474390825,1026420.00
09/20/2016 13:00,2,8.541,ACTIVE,218.03,369.40,59.991,1474390803,"201051344000685","219011344069620",27.33,43.20,0,317.40,420.80,236.3,226.2,1.149,563580.0,563580.0,1563,0,0,0,L,1122011218,0,125.62,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474390826,1026421.00
09/20/2016 13:00,2,8.541,ACTIVE,219.39,369.40,59.975,1474390803,"201051344000917","219011344069620",27.27,41.50,0,318.61,425.31,235.9,225.8,1.118,560533.5,560533.5,1560,0,0,0,L,1122011218,0,125.40,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474390827,1026422.00
09/20/2016 13:00,2,8.527,ACTIVE,218.03,369.10,59.965,1474390803,"201051344001145","219011344069620",27.19,42.00,0,317.10,421.10,234.7,224.6,1.043,565734.1,565734.1,1560,0,0,0,L,1122011218,0,124.94,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474390827,1026423.00
09/20/2016 13:00,2,8.635,ACTIVE,220.29,371.81,59.996,1474390803,"201051344000651","219011344069620",27.27,41.30,0,320.71,426.81,238.3,228.1,1.065,558894.4,558894.4,1557,0,0,0,L,1122011218,0,126.30,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474390828,1026424.00
09/20/2016 13:00,2,8.232,ACTIVE,215.77,377.52,59.970,1474390803,"274151322000088","219011344069620",24.97,51.00,0,327.92,399.46,208.0,198.9,0.782,784448.9,784448.9,1553,0,0,0,L,1151911521,0,123.81,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474390829,1026425.00
09/20/2016 13:00,2,5.596,ACTIVE,216.67,405.77,59.965,1474390803,"274151322000068","219011344069620",37.61,54.50,0,374.51,458.07,212.2,202.9,0.791,677586.2,677586.2,1590,0,0,0,L,1151911521,0,123.59,124.72,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474390830,1026426.00
09/20/2016 13:00,2,8.537,ACTIVE,219.39,367.30,59.991,1474390803,"201051344001135","219011344069620",27.39,41.50,0,319.51,425.01,236.7,226.5,1.087,555034.9,555034.9,1556,0,0,0,L,1122011218,0,125.62,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474390831,1026427.00
09/20/2016 13:00,2,8.570,ACTIVE,219.84,371.21,59.975,1474390803,"201051344000594","219011344069620",27.25,48.50,0,318.61,427.41,236.7,226.5,1.087,565994.3,565994.3,1562,0,0,0,L,1122011218,0,125.17,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474390832,1026428.00
09/20/2016 13:00,2,8.656,ACTIVE,219.84,369.70,59.912,1474390803,"201051344001203","219011344069620",27.43,43.20,0,318.61,427.11,240.3,230.0,1.114,563274.6,563274.6,1561,0,0,0,L,1122011218,0,126.30,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474390833,1026429.00
09/20/2016 13:00,2,8.209,ACTIVE,216.00,379.02,59.965,1474390803,"274151322000054","219011344069620",25.37,53.00,0,329.43,401.26,210.7,201.4,0.795,800574.4,800574.4,1551,0,0,0,L,1151911521,0,123.81,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474390834,1026430.00
09/20/2016 13:00,2,8.643,ACTIVE,220.74,373.31,59.991,1474390803,"201051344000867","219011344069620",27.15,44.30,0,323.11,426.51,237.6,227.4,1.096,553303.1,553303.1,1566,0,0,0,L,1122011218,0,125.62,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474390835,1026431.00
09/20/2016 13:00,2,8.361,ACTIVE,219.61,370.60,59.949,1474390803,"201051344001093","219011344069620",27.91,41.00,0,319.81,426.51,236.4,226.2,1.069,559918.7,559918.7,1564,0,0,0,L,1122011218,0,125.85,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474390836,1026432.00
09/20/2016 13:00,2,8.779,ACTIVE,221.42,373.91,59.912,1474390803,"201051344000900","219011344069620",27.45,40.20,0,322.21,428.61,244.0,233.6,1.109,570152.9,570152.9,1569,0,0,0,L,1122011218,0,125.85,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474390836,1026433.00
09/20/2016 13:00,2,8.648,ACTIVE,221.42,373.01,60.002,1474390803,"201051344000648","219011344069620",26.64,43.20,0,318.30,427.11,233.2,223.1,1.083,558788.5,558788.5,1560,0,0,0,L,1122011218,0,125.17,126.07,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474390838,1026434.00
09/20/2016 13:00,2,8.654,ACTIVE,221.64,374.21,59.949,1474390803,"201051344000569","219011344069620",27.31,41.00,0,321.01,427.11,239.4,229.1,1.109,570095.8,570095.8,1567,0,0,0,L,1122011218,0,125.40,126.07,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474390839,1026435.00
09/20/2016 13:00,2,8.705,ACTIVE,221.87,375.11,59.954,1474390803,"201051344000983","219011344069620",27.06,43.20,0,321.31,427.71,238.5,228.3,1.105,562612.2,562612.2,1572,0,0,0,L,1122011218,0,126.07,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474390839,1026436.00
09/20/2016 13:00,2,8.559,ACTIVE,221.87,373.31,59.907,1474390803,"201051344001158","219011344069620",26.98,44.00,0,320.41,425.31,233.9,223.9,1.069,554199.2,554199.2,1560,0,0,0,L,1122011218,0,125.85,125.62,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474390840,1026437.00
09/20/2016 13:00,2,8.492,ACTIVE,221.64,373.31,59.933,1474390803,"201051344000576","219011344069620",27.51,41.30,0,320.11,429.82,236.7,226.5,1.083,561778.9,561778.9,1573,0,0,0,L,1122011218,0,126.07,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474390841,1026438.00
09/20/2016 13:00,2,8.152,ACTIVE,215.77,354.37,59.981,1474390803,"274151322000087","219011344069620",24.97,60.30,0,330.03,398.56,205.9,196.8,0.778,772629.8,772629.8,1567,0,0,0,L,1151911521,0,123.59,124.49,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474390842,1026439.00
09/20/2016 13:15,2,8.633,ACTIVE,221.64,372.11,59.933,1474391704,"201051344000645","219011344069620",27.15,42.50,0,340.25,423.50,237.3,227.1,1.074,561304.9,561304.9,1567,0,0,0,L,1122011218,0,126.07,125.85,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474391705,1026440.00
09/20/2016 13:15,2,8.314,ACTIVE,216.00,374.81,59.965,1474391704,"274151322000085","219011344069620",24.25,52.80,0,336.64,397.66,204.4,195.4,0.795,800237.5,800237.5,1554,0,0,0,L,1151911521,0,124.27,124.27,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474391706,1026441.00
09/20/2016 13:15,2,8.688,ACTIVE,220.74,373.01,59.970,1474391704,"201051344000633","219011344069620",26.92,44.30,0,339.34,424.41,236.9,226.7,1.105,552894.5,552894.5,1565,0,0,0,L,1122011218,0,125.62,125.40,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474391707,1026442.00
09/20/2016 13:15,2,8.615,ACTIVE,222.32,377.22,59.944,1474391704,"201051344000469","219011344069620",27.71,37.50,0,339.04,428.61,241.7,231.4,1.118,555522.1,555522.1,1571,0,0,0,L,1122011218,0,125.85,126.30,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474391708,1026443.00
09/20/2016 13:15,2,8.600,ACTIVE,218.71,370.30,59.922,1474391704,"201051344000646","219011344069620",27.23,44.80,0,333.03,419.60,237.0,226.8,1.096,556006.5,556006.5,1560,0,0,0,L,1122011218,0,125.40,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474391709,1026444.00
09/20/2016 13:15,2,8.297,ACTIVE,216.00,357.38,59.944,1474391704,"274151322000052","219011344069620",26.58,61.00,0,334.54,401.26,223.2,213.5,0.857,822669.4,822669.4,1556,0,0,0,L,1151911521,0,123.14,124.72,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474391710,1026445.00
09/20/2016 13:15,2,8.727,ACTIVE,220.29,371.51,59.970,1474391704,"201051344000585","219011344069620",27.37,42.00,0,337.54,424.71,242.0,231.6,1.123,566033.3,566033.3,1563,0,0,0,L,1122011218,0,125.40,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474391710,1026446.00
09/20/2016 13:15,2,8.537,ACTIVE,218.03,366.40,59.965,1474391704,"201051344001230","219011344069620",27.19,44.30,0,334.24,419.60,235.0,224.9,1.105,558967.9,558967.9,1564,0,0,0,L,1122011218,0,124.94,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474391711,1026447.00
09/20/2016 13:15,2,8.615,ACTIVE,220.29,372.11,59.986,1474391704,"201051344000582","219011344069620",26.92,42.00,0,334.54,424.41,234.8,224.7,1.056,551734.2,551734.2,1558,0,0,0,L,1122011218,0,125.62,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474391712,1026448.00
09/20/2016 13:15,2,8.619,ACTIVE,218.71,370.00,59.965,1474391704,"201051344000955","219011344069620",27.12,43.40,0,333.63,418.70,236.6,226.4,1.123,565739.5,565739.5,1556,0,0,0,L,1122011218,0,124.72,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474391713,1026449.00
09/20/2016 13:15,2,5.639,ACTIVE,215.54,411.78,59.944,1474391704,"274151322000094","219011344069620",37.19,54.00,0,380.22,455.06,211.2,202.0,0.809,677156.3,677156.3,1595,0,0,0,L,1151911521,0,123.14,124.94,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474391714,1026450.00
09/20/2016 13:15,2,8.643,ACTIVE,222.32,376.01,59.912,1474391704,"201051344000579","219011344069620",27.06,46.40,0,340.85,428.01,236.8,226.6,1.100,569871.3,569871.3,1557,0,0,0,L,1122011218,0,126.07,125.85,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474391715,1026451.00
09/20/2016 13:15,2,8.674,ACTIVE,218.26,366.10,59.965,1474391704,"201051344000890","219011344069620",26.74,47.30,0,334.24,419.00,234.9,224.8,1.065,562990.7,562990.7,1562,0,0,0,L,1122011218,0,125.17,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474391716,1026452.00
09/20/2016 13:15,2,8.488,ACTIVE,219.39,369.10,59.912,1474391704,"201051344000438","219011344069620",27.27,44.30,0,334.54,422.90,234.4,224.3,1.083,564431.6,564431.6,1559,0,0,0,L,1122011218,0,125.62,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474391717,1026453.00
09/20/2016 13:15,2,8.416,ACTIVE,218.71,368.50,59.954,1474391704,"201051344000417","219011344069620",27.14,47.50,0,334.84,417.49,231.3,221.4,1.092,555458.0,555458.0,1558,0,0,0,L,1122011218,0,124.94,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474391718,1026454.00
09/20/2016 13:15,2,8.359,ACTIVE,215.09,366.40,59.965,1474391704,"274151322000083","219011344069620",26.02,62.50,0,334.84,400.66,220.1,210.5,0.879,815177.3,815177.3,1556,0,0,0,L,1151911521,0,123.36,124.27,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474391719,1026455.00
09/20/2016 13:15,2,8.836,ACTIVE,216.45,375.11,59.933,1474391704,"274151322000076","219011344069620",26.98,60.30,0,327.92,419.60,241.3,231.0,0.937,870186.1,870186.1,1565,0,0,0,L,1151911521,0,123.81,124.72,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474391720,1026456.00
09/20/2016 13:15,2,8.857,ACTIVE,220.29,372.71,59.922,1474391704,"201051344000868","219011344069620",26.78,39.50,0,339.34,425.91,240.2,229.9,1.083,554298.4,554298.4,1564,0,0,0,L,1122011218,0,124.94,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474391720,1026457.00
09/20/2016 13:15,2,8.750,ACTIVE,215.32,367.90,59.949,1474391704,"274151322000095","219011344069620",26.98,59.80,0,332.43,412.68,238.9,228.7,0.906,861409.3,861409.3,1563,0,0,0,L,1151911521,0,123.36,124.04,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474391721,1026458.00
09/20/2016 13:15,2,8.518,ACTIVE,222.10,367.60,59.965,1474391704,"201051344000988","219011344069620",17.91,38.80,0,342.35,400.66,154.6,147.2,0.712,535029.7,535029.7,1559,0,0,0,L,1122011218,0,125.85,126.07,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474391722,1026459.00
09/20/2016 13:15,2,8.689,ACTIVE,219.61,368.50,59.975,1474391704,"201051344001025","219011344069620",27.41,45.00,0,335.14,423.50,241.2,230.9,1.069,564667.7,564667.7,1559,0,0,0,L,1122011218,0,125.40,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474391723,1026460.00
09/20/2016 13:15,2,8.713,ACTIVE,222.10,372.41,59.981,1474391704,"201051344000458","219011344069620",27.12,43.40,0,339.65,428.31,239.2,229.0,1.114,561656.9,561656.9,1569,0,0,0,L,1122011218,0,126.07,125.85,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474391724,1026461.00
09/20/2016 13:15,2,8.689,ACTIVE,222.32,374.81,59.954,1474391704,"201051344000853","219011344069620",27.45,40.20,0,340.85,429.52,241.8,231.5,1.118,560964.6,560964.6,1575,0,0,0,L,1122011218,0,126.53,126.07,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474391725,1026462.00
09/20/2016 13:15,2,8.684,ACTIVE,218.03,367.60,59.975,1474391704,"201051344000685","219011344069620",26.84,42.80,0,334.24,418.09,236.0,225.9,1.123,563636.1,563636.1,1564,0,0,0,L,1122011218,0,125.40,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474391726,1026463.00
09/20/2016 13:15,2,8.557,ACTIVE,219.61,368.50,59.949,1474391704,"201051344000917","219011344069620",27.21,42.50,0,335.74,422.90,235.7,225.6,1.114,560589.4,560589.4,1561,0,0,0,L,1122011218,0,125.40,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474391727,1026464.00
09/20/2016 13:15,2,8.686,ACTIVE,218.26,367.90,59.996,1474391704,"201051344001145","219011344069620",26.66,42.00,0,333.93,418.39,234.3,224.2,1.069,565789.8,565789.8,1561,0,0,0,L,1122011218,0,124.94,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474391728,1026465.00
09/20/2016 13:15,2,8.678,ACTIVE,220.06,370.60,59.991,1474391704,"201051344000651","219011344069620",27.10,41.80,0,341.75,424.71,238.1,227.9,1.074,558951.0,558951.0,1558,0,0,0,L,1122011218,0,126.30,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474391729,1026466.00
09/20/2016 13:15,2,8.240,ACTIVE,215.09,370.00,59.970,1474391704,"274151322000088","219011344069620",24.73,52.30,0,336.64,397.96,206.3,197.2,0.782,784497.9,784497.9,1554,0,0,0,L,1151911521,0,123.59,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474391730,1026467.00
09/20/2016 13:15,2,5.664,ACTIVE,216.22,402.16,59.901,1474391704,"274151322000068","219011344069620",37.05,55.00,0,382.63,455.67,211.3,202.0,0.809,677636.4,677636.4,1591,0,0,0,L,1151911521,0,123.81,124.72,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474391731,1026468.00
09/20/2016 13:15,2,8.602,ACTIVE,219.61,369.10,59.975,1474391704,"201051344001135","219011344069620",27.17,41.80,0,335.14,422.90,236.7,226.5,1.087,555091.2,555091.2,1557,0,0,0,L,1122011218,0,125.62,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474391732,1026469.00
09/20/2016 13:15,2,8.709,ACTIVE,219.39,370.30,59.959,1474391704,"201051344000594","219011344069620",26.88,49.50,0,335.74,425.31,236.9,226.7,1.087,566050.5,566050.5,1563,0,0,0,L,1122011218,0,124.72,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474391733,1026470.00
09/20/2016 13:15,2,8.676,ACTIVE,219.84,370.30,59.949,1474391704,"201051344001203","219011344069620",27.33,43.60,0,336.94,425.01,240.0,229.7,1.118,563331.7,563331.7,1562,0,0,0,L,1122011218,0,126.30,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474391734,1026471.00
09/20/2016 13:15,2,8.268,ACTIVE,215.54,359.18,59.922,1474391704,"274151322000054","219011344069620",25.17,52.80,0,335.74,399.76,210.7,201.4,0.804,800624.4,800624.4,1552,0,0,0,L,1151911521,0,123.59,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474391735,1026472.00
09/20/2016 13:15,2,8.746,ACTIVE,220.52,370.00,59.901,1474391704,"201051344000867","219011344069620",26.90,44.00,0,340.55,424.71,238.3,228.1,1.078,553359.7,553359.7,1567,0,0,0,L,1122011218,0,125.40,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474391736,1026473.00
09/20/2016 13:15,2,8.551,ACTIVE,219.84,372.11,59.891,1474391704,"201051344001093","219011344069620",27.23,41.80,0,336.04,423.81,235.9,225.7,1.074,559974.8,559974.8,1565,0,0,0,L,1122011218,0,125.85,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474391737,1026474.00
09/20/2016 13:15,2,8.719,ACTIVE,221.42,374.81,59.970,1474391704,"201051344000900","219011344069620",27.79,39.50,0,338.44,430.12,245.1,234.7,1.092,570211.2,570211.2,1570,0,0,0,L,1122011218,0,125.85,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474391738,1026475.00
09/20/2016 13:15,2,8.660,ACTIVE,221.19,370.30,59.922,1474391704,"201051344000648","219011344069620",26.78,43.00,0,339.95,424.71,234.8,224.7,1.043,558844.2,558844.2,1561,0,0,0,L,1122011218,0,125.17,125.85,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474391739,1026476.00
09/20/2016 13:15,2,8.734,ACTIVE,221.87,376.31,59.933,1474391704,"201051344000569","219011344069620",27.23,40.60,0,338.74,428.31,240.8,230.5,1.131,570153.1,570153.1,1568,0,0,0,L,1122011218,0,125.40,126.07,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474391740,1026477.00
09/20/2016 13:15,2,8.699,ACTIVE,221.87,376.01,59.954,1474391704,"201051344000983","219011344069620",27.31,42.30,0,339.04,428.01,240.4,230.2,1.118,562669.3,562669.3,1573,0,0,0,L,1122011218,0,125.85,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474391740,1026478.00
09/20/2016 13:15,2,8.648,ACTIVE,221.87,370.30,59.965,1474391704,"201051344001158","219011344069620",26.82,43.40,0,339.34,426.21,234.8,224.7,1.074,554255.0,554255.0,1561,0,0,0,L,1122011218,0,125.62,125.62,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474391741,1026479.00
09/20/2016 13:15,2,8.551,ACTIVE,221.64,373.91,59.954,1474391704,"201051344000576","219011344069620",27.55,40.80,0,339.95,429.52,238.7,228.5,1.092,561835.6,561835.6,1574,0,0,0,L,1122011218,0,125.62,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474391742,1026480.00
09/20/2016 13:15,2,8.213,ACTIVE,215.54,354.37,59.959,1474391704,"274151322000087","219011344069620",24.61,60.50,0,332.13,399.16,204.6,195.6,0.787,772678.5,772678.5,1568,0,0,0,L,1151911521,0,123.59,124.27,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474391743,1026481.00
09/20/2016 13:30,2,8.693,ACTIVE,221.64,372.41,59.981,1474392603,"201051344000645","219011344069620",26.72,41.80,0,339.95,425.31,235.2,225.1,1.061,561361.8,561361.8,1568,0,0,0,L,1122011218,0,126.07,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474392604,1026482.00
09/20/2016 13:30,2,8.076,ACTIVE,215.77,379.92,59.949,1474392603,"274151322000085","219011344069620",24.89,52.30,0,336.34,398.56,203.5,194.5,0.795,800286.4,800286.4,1555,0,0,0,L,1151911521,0,123.81,124.27,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474392605,1026483.00
09/20/2016 13:30,2,8.504,ACTIVE,220.29,372.11,59.949,1474392603,"201051344000633","219011344069620",27.25,45.30,0,338.74,425.91,234.7,224.6,1.114,552951.1,552951.1,1566,0,0,0,L,1122011218,0,125.40,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474392606,1026484.00
09/20/2016 13:30,2,8.582,ACTIVE,221.87,374.21,60.002,1474392603,"201051344000469","219011344069620",27.61,37.30,0,339.04,431.02,239.9,229.6,1.131,555580.0,555580.0,1572,0,0,0,L,1122011218,0,125.62,126.07,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474392607,1026485.00
09/20/2016 13:30,2,8.490,ACTIVE,218.26,365.80,59.975,1474392603,"201051344000646","219011344069620",27.39,44.00,0,332.43,421.40,235.4,225.3,1.087,556063.1,556063.1,1561,0,0,0,L,1122011218,0,125.17,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474392608,1026486.00
09/20/2016 13:30,2,8.113,ACTIVE,216.00,365.80,59.965,1474392603,"274151322000052","219011344069620",27.06,61.00,0,334.54,403.07,222.2,212.5,0.862,822722.8,822722.8,1557,0,0,0,L,1151911521,0,122.91,124.72,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474392609,1026487.00
09/20/2016 13:30,2,8.607,ACTIVE,219.84,370.60,59.949,1474392603,"201051344000585","219011344069620",27.55,41.50,0,336.64,426.51,240.1,229.8,1.105,566091.1,566091.1,1564,0,0,0,L,1122011218,0,125.17,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474392610,1026488.00
09/20/2016 13:30,2,8.412,ACTIVE,217.58,367.30,59.949,1474392603,"201051344001230","219011344069620",27.43,44.00,0,333.63,420.50,233.6,223.5,1.083,559024.2,559024.2,1565,0,0,0,L,1122011218,0,124.94,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474392610,1026489.00
09/20/2016 13:30,2,8.465,ACTIVE,219.39,369.10,59.954,1474392603,"201051344000582","219011344069620",27.25,41.50,0,334.54,427.11,233.6,223.5,1.056,551790.4,551790.4,1559,0,0,0,L,1122011218,0,125.40,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474392611,1026490.00
09/20/2016 13:30,2,8.498,ACTIVE,218.26,366.70,59.944,1474392603,"201051344000955","219011344069620",27.27,43.60,0,334.84,420.50,234.8,224.7,1.109,565796.0,565796.0,1557,0,0,0,L,1122011218,0,124.72,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474392612,1026491.00
09/20/2016 13:30,2,5.555,ACTIVE,215.54,430.12,59.949,1474392603,"274151322000094","219011344069620",37.49,54.00,0,384.13,455.37,210.6,201.4,0.809,677206.9,677206.9,1596,0,0,0,L,1151911521,0,122.91,124.72,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474392613,1026492.00
09/20/2016 13:30,2,8.633,ACTIVE,221.87,374.81,59.970,1474392603,"201051344000579","219011344069620",26.92,45.50,0,340.25,430.12,235.3,225.2,1.092,569928.0,569928.0,1558,0,0,0,L,1122011218,0,125.85,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474392614,1026493.00
09/20/2016 13:30,2,8.521,ACTIVE,218.03,367.00,59.917,1474392603,"201051344000890","219011344069620",27.12,47.80,0,334.24,421.40,233.8,223.8,1.074,563046.9,563046.9,1563,0,0,0,L,1122011218,0,124.94,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474392615,1026494.00
09/20/2016 13:30,2,8.436,ACTIVE,218.93,368.20,59.917,1474392603,"201051344000438","219011344069620",27.41,44.50,0,335.14,426.21,234.0,223.9,1.100,564487.8,564487.8,1560,0,0,0,L,1122011218,0,125.40,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474392616,1026495.00
09/20/2016 13:30,2,8.527,ACTIVE,218.26,367.30,59.965,1474392603,"201051344000417","219011344069620",26.66,47.30,0,334.54,419.30,230.1,220.1,1.074,555513.4,555513.4,1559,0,0,0,L,1122011218,0,124.72,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474392617,1026496.00
09/20/2016 13:30,2,8.293,ACTIVE,215.09,379.32,59.933,1474392603,"274151322000083","219011344069620",26.24,61.30,0,331.53,402.16,220.2,210.6,0.866,815230.1,815230.1,1557,0,0,0,L,1151911521,0,123.14,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474392618,1026497.00
09/20/2016 13:30,2,8.732,ACTIVE,216.22,380.82,59.991,1474392603,"274151322000076","219011344069620",27.29,60.50,0,334.54,406.37,241.2,230.9,0.928,870243.9,870243.9,1566,0,0,0,L,1151911521,0,123.59,124.72,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474392618,1026498.00
09/20/2016 13:30,2,8.629,ACTIVE,220.06,372.71,59.965,1474392603,"201051344000868","219011344069620",27.47,39.00,0,340.25,427.41,239.9,229.7,1.065,554356.0,554356.0,1565,0,0,0,L,1122011218,0,124.94,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474392619,1026499.00
09/20/2016 13:30,2,8.727,ACTIVE,215.32,368.80,59.981,1474392603,"274151322000095","219011344069620",27.15,60.80,0,333.63,407.27,239.8,229.6,0.906,861466.6,861466.6,1564,0,0,0,L,1151911521,0,123.36,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474392620,1026500.00
09/20/2016 13:30,2,8.445,ACTIVE,221.64,367.60,59.959,1474392603,"201051344000988","219011344069620",18.01,38.20,0,342.05,401.86,154.1,146.8,0.712,535066.5,535066.5,1560,0,0,0,L,1122011218,0,125.85,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474392621,1026501.00
09/20/2016 13:30,2,8.748,ACTIVE,219.39,369.40,59.959,1474392603,"201051344001025","219011344069620",27.21,44.30,0,335.44,427.41,241.0,230.7,1.074,564725.4,564725.4,1560,0,0,0,L,1122011218,0,125.40,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474392622,1026502.00
09/20/2016 13:30,2,8.686,ACTIVE,221.87,372.71,59.949,1474392603,"201051344000458","219011344069620",27.25,43.20,0,340.25,429.82,239.9,229.6,1.118,561714.2,561714.2,1570,0,0,0,L,1122011218,0,126.07,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474392623,1026503.00
09/20/2016 13:30,2,8.771,ACTIVE,222.32,376.31,59.959,1474392603,"201051344000853","219011344069620",27.21,40.40,0,339.95,431.92,241.6,231.3,1.114,561022.3,561022.3,1576,0,0,0,L,1122011218,0,126.53,125.85,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474392624,1026504.00
09/20/2016 13:30,2,8.689,ACTIVE,217.58,366.10,59.949,1474392603,"201051344000685","219011344069620",26.96,43.60,0,334.54,420.50,237.3,227.1,1.127,563692.6,563692.6,1565,0,0,0,L,1122011218,0,125.40,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474392625,1026505.00
09/20/2016 13:30,2,8.576,ACTIVE,219.39,368.80,59.949,1474392603,"201051344000917","219011344069620",27.31,43.40,0,335.74,425.91,237.2,227.0,1.114,560645.9,560645.9,1562,0,0,0,L,1122011218,0,125.17,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474392626,1026506.00
09/20/2016 13:30,2,8.637,ACTIVE,218.03,367.60,59.954,1474392603,"201051344001145","219011344069620",27.00,42.00,0,333.93,423.50,236.1,226.0,1.065,565846.0,565846.0,1562,0,0,0,L,1122011218,0,124.94,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474392627,1026507.00
09/20/2016 13:30,2,8.662,ACTIVE,219.84,370.90,59.965,1474392603,"201051344000651","219011344069620",27.31,42.50,0,340.25,427.71,239.6,229.3,1.074,559007.9,559007.9,1559,0,0,0,L,1122011218,0,126.07,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474392627,1026508.00
09/20/2016 13:30,2,8.248,ACTIVE,215.32,360.08,59.959,1474392603,"274151322000088","219011344069620",25.01,51.80,0,336.04,399.46,208.8,199.6,0.782,784547.3,784547.3,1555,0,0,0,L,1151911521,0,123.59,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474392628,1026509.00
09/20/2016 13:30,2,5.559,ACTIVE,216.45,415.09,59.981,1474392603,"274151322000068","219011344069620",37.89,55.30,0,378.42,455.06,212.5,203.2,0.813,677687.0,677687.0,1592,0,0,0,L,1151911521,0,123.81,124.72,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474392629,1026510.00
09/20/2016 13:30,2,8.721,ACTIVE,219.39,370.30,59.959,1474392603,"201051344001135","219011344069620",27.00,42.50,0,334.54,425.61,238.4,228.1,1.092,555147.9,555147.9,1558,0,0,0,L,1122011218,0,125.62,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474392630,1026511.00
09/20/2016 13:30,2,8.619,ACTIVE,219.61,371.21,59.965,1474392603,"201051344000594","219011344069620",27.39,48.50,0,335.74,427.41,239.0,228.8,1.092,566107.3,566107.3,1564,0,0,0,L,1122011218,0,124.94,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474392631,1026512.00
09/20/2016 13:30,2,8.738,ACTIVE,219.61,369.70,59.954,1474392603,"201051344001203","219011344069620",27.41,44.00,0,337.84,427.11,242.5,232.2,1.123,563389.2,563389.2,1563,0,0,0,L,1122011218,0,126.07,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474392632,1026513.00
09/20/2016 13:30,2,8.271,ACTIVE,215.54,381.12,59.965,1474392603,"274151322000054","219011344069620",25.43,52.80,0,335.14,400.96,212.9,203.5,0.818,800674.7,800674.7,1553,0,0,0,L,1151911521,0,123.59,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474392633,1026514.00
