ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/20/2016 13:30,2,8.674,ACTIVE,220.52,372.71,59.965,1474392603,"201051344000867","219011344069620",27.39,44.00,0,340.55,426.51,240.6,230.3,1.087,553416.8,553416.8,1568,0,0,0,L,1122011218,0,125.62,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474392634,1026515.00
09/20/2016 13:30,2,8.496,ACTIVE,219.61,369.70,59.981,1474392603,"201051344001093","219011344069620",27.73,42.00,0,336.34,426.51,238.5,228.3,1.078,560031.4,560031.4,1566,0,0,0,L,1122011218,0,125.62,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474392635,1026516.00
09/20/2016 13:30,2,8.879,ACTIVE,221.19,372.71,59.965,1474392603,"201051344000900","219011344069620",27.57,39.30,0,338.44,431.32,248.0,237.4,1.105,570269.9,570269.9,1571,0,0,0,L,1122011218,0,125.85,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474392636,1026517.00
09/20/2016 13:30,2,8.699,ACTIVE,220.97,372.11,59.959,1474392603,"201051344000648","219011344069620",27.00,42.30,0,339.95,426.81,237.9,227.7,1.087,558900.5,558900.5,1562,0,0,0,L,1122011218,0,125.17,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474392637,1026518.00
09/20/2016 13:30,2,8.773,ACTIVE,221.64,372.11,59.949,1474392603,"201051344000569","219011344069620",27.45,40.60,0,338.74,427.11,243.9,233.5,1.118,570210.7,570210.7,1569,0,0,0,L,1122011218,0,125.40,125.85,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474392638,1026519.00
09/20/2016 13:30,2,8.766,ACTIVE,222.10,376.31,59.959,1474392603,"201051344000983","219011344069620",27.45,41.80,0,338.74,427.11,243.8,233.4,1.123,562726.9,562726.9,1574,0,0,0,L,1122011218,0,126.07,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474392639,1026520.00
09/20/2016 13:30,2,8.752,ACTIVE,221.87,373.61,59.922,1474392603,"201051344001158","219011344069620",26.90,43.20,0,339.95,425.01,238.3,228.1,1.087,554311.3,554311.3,1562,0,0,0,L,1122011218,0,125.85,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474392640,1026521.00
09/20/2016 13:30,2,8.703,ACTIVE,221.87,375.71,59.944,1474392603,"201051344000576","219011344069620",27.51,40.20,0,339.34,430.12,242.3,231.9,1.100,561892.8,561892.8,1575,0,0,0,L,1122011218,0,126.07,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474392641,1026522.00
09/20/2016 13:30,2,8.309,ACTIVE,215.54,380.52,59.965,1474392603,"274151322000087","219011344069620",24.79,61.70,0,332.73,400.06,208.6,199.4,0.800,772727.5,772727.5,1569,0,0,0,L,1151911521,0,123.14,124.27,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474392642,1026523.00
09/20/2016 13:45,2,6.893,ACTIVE,219.84,368.50,59.981,1474393503,"201051344000645","219011344069620",28.35,40.80,0,336.04,429.82,198.0,189.2,0.910,561417.5,561417.5,1569,0,0,0,L,1122011218,0,124.94,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474393504,1026524.00
09/20/2016 13:45,2,6.992,ACTIVE,215.32,368.20,59.975,1474393503,"274151322000085","219011344069620",24.67,52.30,0,333.03,406.37,174.9,166.9,0.676,800334.9,800334.9,1556,0,0,0,L,1151911521,0,123.81,124.04,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474393505,1026525.00
09/20/2016 13:45,2,8.229,ACTIVE,219.61,371.21,59.975,1474393503,"201051344000633","219011344069620",26.10,44.00,0,336.04,430.42,217.8,208.3,0.990,553006.6,553006.6,1567,0,0,0,L,1122011218,0,124.94,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474393506,1026526.00
09/20/2016 13:45,2,9.355,ALERT,222.77,378.72,59.986,1474393503,"201051344000469","219011344069620",27.61,36.00,0,307.78,519.09,261.9,250.8,1.207,555636.1,555636.1,1573,0,0,0,L,1122011218,0,125.85,126.53,0400,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474393508,1026527.00
09/20/2016 13:45,2,8.484,ACTIVE,218.48,370.00,59.965,1474393503,"201051344000646","219011344069620",27.83,43.40,0,331.53,426.81,238.8,228.6,1.092,556118.7,556118.7,1562,0,0,0,L,1122011218,0,125.17,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474393509,1026528.00
09/20/2016 13:45,2,7.863,ACTIVE,215.09,357.98,59.944,1474393503,"274151322000052","219011344069620",26.58,60.30,0,330.03,407.57,211.3,202.0,0.826,822775.6,822775.6,1558,0,0,0,L,1151911521,0,123.14,124.04,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474393510,1026529.00
09/20/2016 13:45,2,8.096,ALERT,219.61,368.50,59.981,1474393503,"201051344000585","219011344069620",28.03,42.00,0,307.48,521.19,229.7,219.8,1.065,566147.2,566147.2,1565,0,0,0,L,1122011218,0,125.17,124.94,0400,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474393512,1026530.00
09/20/2016 13:45,2,9.600,ALERT,218.48,372.41,59.975,1474393503,"201051344001230","219011344069620",25.86,43.40,0,306.58,522.99,251.9,241.3,1.242,559079.2,559079.2,1566,0,0,0,L,1122011218,0,125.17,123.81,0400,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474393514,1026531.00
09/20/2016 13:45,2,8.475,ACTIVE,215.32,361.89,59.975,1474393503,"201051344000582","219011344069620",29.62,42.50,0,327.62,431.92,254.0,243.2,1.176,551845.7,551845.7,1560,0,0,0,L,1122011218,0,123.36,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474393515,1026532.00
09/20/2016 13:45,2,0.078,ALERT,214.19,306.88,59.965,1474393503,"201051344000955","219011344069620",35.13,43.20,0,302.07,528.10,2.8,0.8,0.000,565851.5,565851.5,1558,0,0,0,L,1122011218,0,122.23,122.68,0400,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474393517,1026533.00
09/20/2016 13:45,2,6.182,ACTIVE,215.54,453.26,59.959,1474393503,"274151322000094","219011344069620",40.87,54.00,0,376.92,481.51,255.1,244.3,0.977,677257.4,677257.4,1597,0,0,0,L,1151911521,0,122.91,124.72,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474393518,1026534.00
09/20/2016 13:45,2,7.777,ACTIVE,222.32,371.21,59.975,1474393503,"201051344000579","219011344069620",31.03,45.00,0,332.73,432.52,243.8,233.4,1.180,569983.9,569983.9,1559,0,0,0,L,1122011218,0,126.07,126.07,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474393518,1026535.00
09/20/2016 13:45,2,7.801,ALERT,218.71,366.10,60.007,1474393503,"201051344000890","219011344069620",31.01,46.80,0,301.77,522.09,244.8,234.4,1.127,563102.1,563102.1,1564,0,0,0,L,1122011218,0,125.40,123.59,0400,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474393520,1026536.00
09/20/2016 13:45,2,7.742,ALERT,219.39,367.00,59.965,1474393503,"201051344000438","219011344069620",31.11,44.30,0,301.47,521.79,242.9,232.5,1.136,564543.0,564543.0,1561,0,0,0,L,1122011218,0,125.85,124.49,0400,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474393522,1026537.00
09/20/2016 13:45,2,8.273,ALERT,218.93,368.80,59.970,1474393503,"201051344000417","219011344069620",30.22,46.80,0,300.57,518.18,252.7,242.0,1.207,555568.0,555568.0,1560,0,0,0,L,1122011218,0,125.17,124.27,0400,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474393524,1026538.00
09/20/2016 13:45,2,8.820,ACTIVE,214.87,370.30,59.938,1474393503,"274151322000083","219011344069620",28.45,60.80,0,329.43,407.27,254.2,243.4,1.008,815282.8,815282.8,1558,0,0,0,L,1151911521,0,123.14,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474393525,1026539.00
09/20/2016 13:45,2,8.250,ALERT,217.13,372.11,59.991,1474393503,"274151322000076","219011344069620",30.57,57.30,0,302.98,529.31,253.2,242.4,0.981,870300.4,870300.4,1567,0,0,0,L,1151911521,0,124.04,125.17,0400,47,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474393527,1026540.00
09/20/2016 13:45,2,7.924,ALERT,220.74,367.90,59.965,1474393503,"201051344000868","219011344069620",31.01,38.60,0,305.68,523.29,247.8,237.3,1.078,554412.5,554412.5,1566,0,0,0,L,1122011218,0,125.40,125.85,0400,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474393528,1026541.00
09/20/2016 13:45,2,8.334,ALERT,215.54,375.41,59.965,1474393503,"274151322000095","219011344069620",30.28,58.30,0,303.28,528.10,255.4,244.6,0.955,861522.6,861522.6,1565,0,0,0,L,1151911521,0,123.81,124.27,0400,48,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474393530,1026542.00
09/20/2016 13:45,2,9.096,ACTIVE,222.32,368.80,59.959,1474393503,"201051344000988","219011344069620",19.00,38.00,0,322.21,408.18,174.4,166.4,0.782,535103.5,535103.5,1561,0,0,0,L,1122011218,0,126.07,126.07,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474393531,1026543.00
09/20/2016 13:45,2,6.285,ALERT,218.71,362.19,59.965,1474393503,"201051344001025","219011344069620",30.51,44.00,0,301.47,519.99,193.6,185.0,0.875,564782.0,564782.0,1561,0,0,0,L,1122011218,0,124.72,124.27,0400,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474393533,1026544.00
09/20/2016 13:45,2,9.436,ALERT,222.10,375.71,59.981,1474393503,"201051344000458","219011344069620",26.52,41.80,0,308.99,520.89,253.6,242.9,1.211,561770.7,561770.7,1571,0,0,0,L,1122011218,0,126.07,125.85,0400,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474393535,1026545.00
09/20/2016 13:45,2,7.709,ALERT,221.19,371.21,59.975,1474393503,"201051344000853","219011344069620",31.41,39.50,0,308.99,521.79,245.1,234.6,1.171,561079.1,561079.1,1577,0,0,0,L,1122011218,0,126.07,125.62,0400,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474393536,1026546.00
09/20/2016 13:45,2,8.104,ALERT,217.35,364.59,59.970,1474393503,"201051344000685","219011344069620",29.62,43.40,0,301.17,515.48,242.8,232.4,1.140,563748.7,563748.7,1566,0,0,0,L,1122011218,0,125.17,123.36,0400,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474393538,1026547.00
09/20/2016 13:45,2,9.008,ACTIVE,219.84,370.90,60.002,1474393503,"201051344000917","219011344069620",27.89,42.80,0,327.92,429.22,254.5,243.7,1.202,560702.3,560702.3,1563,0,0,0,L,1122011218,0,125.62,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474393539,1026548.00
09/20/2016 13:45,2,8.623,ALERT,218.48,370.30,59.954,1474393503,"201051344001145","219011344069620",29.20,42.50,0,301.77,523.90,254.8,244.0,1.145,565901.9,565901.9,1563,0,0,0,L,1122011218,0,124.94,124.04,0400,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474393541,1026549.00
09/20/2016 13:45,2,8.314,ACTIVE,220.52,370.90,59.933,1474393503,"201051344000651","219011344069620",29.48,42.30,0,330.33,431.32,247.9,237.4,1.123,559064.7,559064.7,1560,0,0,0,L,1122011218,0,126.30,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474393542,1026550.00
09/20/2016 13:45,2,8.137,ACTIVE,215.09,367.00,59.970,1474393503,"274151322000088","219011344069620",24.61,52.00,0,331.23,407.27,202.4,193.5,0.760,784597.5,784597.5,1556,0,0,0,L,1151911521,0,123.81,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474393543,1026551.00
09/20/2016 13:45,2,4.459,ACTIVE,215.54,425.31,59.981,1474393503,"274151322000068","219011344069620",38.47,54.80,0,375.11,491.73,173.4,165.4,0.667,677738.2,677738.2,1593,0,0,0,L,1151911521,0,123.36,124.27,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474393544,1026552.00
09/20/2016 13:45,2,5.320,ALERT,216.90,357.08,59.959,1474393503,"201051344001135","219011344069620",28.31,41.80,0,302.07,517.58,152.0,144.8,0.698,555203.9,555203.9,1559,0,0,0,L,1122011218,0,124.27,123.36,0400,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474393546,1026553.00
09/20/2016 13:45,2,4.383,ALERT,216.00,356.48,59.959,1474393503,"201051344000594","219011344069620",27.59,48.30,0,304.18,521.49,122.5,116.3,0.575,566163.6,566163.6,1565,0,0,0,L,1122011218,0,123.36,123.14,0400,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474393548,1026554.00
09/20/2016 13:45,2,4.445,ALERT,216.00,353.17,60.012,1474393503,"201051344001203","219011344069620",27.23,43.80,0,302.07,519.99,122.7,116.5,0.579,563445.4,563445.4,1564,0,0,0,L,1122011218,0,124.27,122.68,0400,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474393549,1026555.00
09/20/2016 13:45,2,4.404,ACTIVE,213.96,351.37,59.954,1474393503,"274151322000054","219011344069620",25.82,53.30,0,331.23,407.87,115.3,109.4,0.442,800725.7,800725.7,1554,0,0,0,L,1151911521,0,122.91,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474393550,1026556.00
09/20/2016 13:45,2,5.578,ALERT,217.80,358.88,59.959,1474393503,"201051344000867","219011344069620",27.15,43.20,0,304.78,518.79,153.7,146.4,0.712,553473.3,553473.3,1569,0,0,0,L,1122011218,0,124.27,123.81,0400,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474393552,1026557.00
09/20/2016 13:45,2,6.344,ALERT,217.80,361.89,59.949,1474393503,"201051344001093","219011344069620",27.53,41.50,0,302.07,520.29,176.9,168.9,0.804,560087.2,560087.2,1567,0,0,0,L,1122011218,0,124.72,123.59,0400,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474393554,1026558.00
09/20/2016 13:45,2,7.041,ALERT,219.61,366.40,59.944,1474393503,"201051344000900","219011344069620",27.61,38.20,0,309.89,517.28,196.7,188.0,0.884,570327.0,570327.0,1572,0,0,0,L,1122011218,0,125.17,124.72,0400,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474393556,1026559.00
09/20/2016 13:45,2,6.586,ALERT,219.39,364.59,59.975,1474393503,"201051344000648","219011344069620",26.72,41.50,0,305.08,520.59,178.1,170.0,0.826,558956.5,558956.5,1563,0,0,0,L,1122011218,0,124.49,124.94,0400,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474393557,1026560.00
09/20/2016 13:45,2,6.697,ALERT,219.84,366.40,59.938,1474393503,"201051344000569","219011344069620",27.63,39.50,0,309.29,522.39,186.9,178.5,0.866,570267.3,570267.3,1570,0,0,0,L,1122011218,0,124.49,125.17,0400,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474393559,1026561.00
09/20/2016 13:45,2,5.896,ALERT,218.71,361.59,59.981,1474393503,"201051344000983","219011344069620",27.55,40.40,0,306.88,524.20,164.5,156.8,0.773,562783.4,562783.4,1575,0,0,0,L,1122011218,0,124.27,124.27,0400,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474393561,1026562.00
09/20/2016 13:45,2,5.205,ALERT,218.26,360.69,59.981,1474393503,"201051344001158","219011344069620",27.06,42.00,0,305.38,518.79,142.4,135.5,0.667,554367.3,554367.3,1563,0,0,0,L,1122011218,0,124.04,124.04,0400,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474393563,1026563.00
09/20/2016 13:45,2,4.895,ALERT,218.26,359.78,60.012,1474393503,"201051344000576","219011344069620",27.59,39.80,0,305.68,519.99,136.8,130.1,0.636,561949.3,561949.3,1576,0,0,0,L,1122011218,0,124.27,124.04,0400,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474393565,1026564.00
09/20/2016 13:45,2,4.660,ACTIVE,214.19,362.19,59.965,1474393503,"274151322000087","219011344069620",25.19,62.00,0,332.13,406.07,118.9,112.9,0.442,772777.4,772777.4,1570,0,0,0,L,1151911521,0,123.14,123.59,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474393566,1026565.00
09/20/2016 14:00,2,2.352,ALERT,216.22,361.29,59.954,1474394403,"201051344000645","219011344069620",28.33,35.60,0,300.27,525.70,67.5,63.2,0.561,561442.8,561442.8,1570,0,0,0,L,1122011218,0,123.59,123.59,0400,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474394405,1026566.00
09/20/2016 14:00,2,2.156,ACTIVE,213.96,348.66,59.933,1474394403,"274151322000085","219011344069620",27.41,43.80,0,329.43,407.87,59.9,55.8,0.415,800358.2,800358.2,1557,0,0,0,L,1151911521,0,123.36,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474394406,1026567.00
09/20/2016 14:00,2,2.375,ALERT,215.77,360.08,60.018,1474394403,"201051344000633","219011344069620",28.35,38.20,0,298.77,521.49,68.2,63.9,0.575,553032.1,553032.1,1568,0,0,0,L,1122011218,0,123.36,123.36,0400,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474394408,1026568.00
09/20/2016 14:00,2,2.379,ALERT,216.00,361.59,59.996,1474394403,"201051344000469","219011344069620",28.61,31.30,0,299.97,519.39,69.0,64.6,0.583,555661.9,555661.9,1575,0,0,0,L,1122011218,0,122.68,123.81,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474394410,1026569.00
09/20/2016 14:00,2,2.332,ALERT,214.19,359.18,59.965,1474394403,"201051344000646","219011344069620",28.61,38.00,0,299.07,526.90,67.6,63.3,0.566,556144.2,556144.2,1563,0,0,0,L,1122011218,0,123.14,122.01,0400,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474394412,1026570.00
09/20/2016 14:00,2,2.238,ALERT,213.51,348.96,59.954,1474394403,"274151322000052","219011344069620",28.01,49.50,0,302.07,529.31,63.5,59.4,0.446,822799.7,822799.7,1559,0,0,0,L,1151911521,0,122.01,123.59,0400,41,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474394413,1026571.00
09/20/2016 14:00,2,2.406,ALERT,215.09,359.78,59.970,1474394403,"201051344000585","219011344069620",28.67,35.80,0,299.07,522.69,69.9,65.5,0.575,566173.2,566173.2,1567,0,0,0,L,1122011218,0,122.91,122.91,0400,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474394416,1026572.00
09/20/2016 14:00,2,2.293,ALERT,214.19,357.38,59.954,1474394403,"201051344001230","219011344069620",28.71,37.80,0,299.67,523.29,66.7,62.4,0.561,559104.3,559104.3,1568,0,0,0,L,1122011218,0,123.14,122.01,0400,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474394417,1026573.00
09/20/2016 14:00,2,2.316,ALERT,215.09,359.78,59.944,1474394403,"201051344000582","219011344069620",28.23,36.30,0,300.27,522.39,66.3,62.1,0.544,551870.7,551870.7,1561,0,0,0,L,1122011218,0,123.14,122.68,0400,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474394419,1026574.00
09/20/2016 14:00,2,2.365,ALERT,214.19,358.28,59.938,1474394403,"201051344000955","219011344069620",28.37,37.30,0,299.67,527.20,68.0,63.7,0.579,565876.9,565876.9,1560,0,0,0,L,1122011218,0,122.46,122.46,0400,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474394421,1026575.00
09/20/2016 14:00,2,1.473,ACTIVE,213.74,422.60,59.949,1474394403,"274151322000094","219011344069620",38.39,45.30,0,340.55,488.13,57.9,54.0,0.415,677279.8,677279.8,1598,0,0,0,L,1151911521,0,122.46,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474394422,1026576.00
09/20/2016 14:00,2,2.402,ALERT,216.00,361.59,59.954,1474394403,"201051344000579","219011344069620",28.53,38.60,0,301.17,523.59,69.4,65.1,0.575,570009.4,570009.4,1560,0,0,0,L,1122011218,0,123.14,122.91,0400,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474394424,1026577.00
09/20/2016 14:00,2,2.361,ALERT,214.41,358.28,59.933,1474394403,"201051344000890","219011344069620",28.43,41.00,0,299.97,523.59,68.0,63.7,0.566,563127.4,563127.4,1566,0,0,0,L,1122011218,0,123.14,121.78,0400,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474394425,1026578.00
09/20/2016 14:00,2,2.338,ALERT,214.87,359.48,59.959,1474394403,"201051344000438","219011344069620",28.49,38.20,0,299.67,523.59,67.5,63.2,0.570,564568.1,564568.1,1563,0,0,0,L,1122011218,0,123.36,122.46,0400,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474394427,1026579.00
09/20/2016 14:00,2,2.361,ALERT,214.64,358.58,59.922,1474394403,"201051344000417","219011344069620",27.99,40.40,0,298.77,518.18,67.0,62.7,0.570,555592.4,555592.4,1562,0,0,0,L,1122011218,0,122.91,122.46,0400,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474394429,1026580.00
09/20/2016 14:00,2,2.219,ALERT,213.06,351.97,59.949,1474394403,"274151322000083","219011344069620",28.09,50.20,0,301.47,533.51,63.1,59.0,0.451,815306.3,815306.3,1559,0,0,0,L,1151911521,0,122.01,123.14,0400,39,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474394431,1026581.00
09/20/2016 14:00,2,2.371,ALERT,213.96,349.86,59.944,1474394403,"274151322000076","219011344069620",28.59,47.80,0,302.37,522.69,68.7,64.3,0.486,870325.5,870325.5,1569,0,0,0,L,1151911521,0,122.23,123.59,0400,38,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474394432,1026582.00
09/20/2016 14:00,2,2.412,ALERT,215.54,362.79,59.959,1474394403,"201051344000868","219011344069620",28.45,33.00,0,301.17,524.80,69.5,65.2,0.579,554437.6,554437.6,1568,0,0,0,L,1122011218,0,122.91,123.36,0400,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474394434,1026583.00
09/20/2016 14:00,2,2.332,ALERT,213.51,357.38,59.949,1474394403,"274151322000095","219011344069620",28.73,48.50,0,302.37,526.90,67.8,63.5,0.468,861547.3,861547.3,1567,0,0,0,L,1151911521,0,122.68,123.14,0400,39,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474394436,1026584.00
09/20/2016 14:00,2,2.412,ACTIVE,216.00,357.68,59.954,1474394403,"201051344000988","219011344069620",18.67,32.60,0,321.01,407.57,45.6,42.1,0.384,535120.0,535120.0,1562,0,0,0,L,1122011218,0,123.14,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474394437,1026585.00
09/20/2016 14:00,2,2.406,ALERT,214.64,359.48,59.975,1474394403,"201051344001025","219011344069620",28.63,38.00,0,299.07,521.79,69.8,65.4,0.570,564806.7,564806.7,1563,0,0,0,L,1122011218,0,122.91,122.68,0400,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474394439,1026586.00
09/20/2016 14:00,2,2.395,ALERT,216.00,362.79,59.959,1474394403,"201051344000458","219011344069620",28.57,35.80,0,300.87,519.99,69.3,64.9,0.583,561795.6,561795.6,1573,0,0,0,L,1122011218,0,123.36,123.36,0400,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474394441,1026587.00
09/20/2016 14:00,2,2.414,ALERT,216.90,364.89,59.954,1474394403,"201051344000853","219011344069620",28.57,33.50,0,300.57,522.39,69.9,65.5,0.583,561103.9,561103.9,1579,0,0,0,L,1122011218,0,123.81,123.81,0400,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474394442,1026588.00
09/20/2016 14:00,2,2.344,ALERT,214.64,359.48,59.944,1474394403,"201051344000685","219011344069620",28.63,37.00,0,299.67,516.68,68.0,63.7,0.592,563772.7,563772.7,1568,0,0,0,L,1122011218,0,123.81,122.23,0400,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474394444,1026589.00
09/20/2016 14:00,2,2.363,ALERT,215.09,359.48,59.928,1474394403,"201051344000917","219011344069620",28.53,36.80,0,298.47,521.79,68.2,63.9,0.579,560726.3,560726.3,1564,0,0,0,L,1122011218,0,123.14,122.91,0400,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474394446,1026590.00
09/20/2016 14:00,2,2.383,ALERT,214.64,358.88,59.965,1474394403,"201051344001145","219011344069620",28.39,36.30,0,300.27,523.29,68.5,64.2,0.566,565925.8,565925.8,1565,0,0,0,L,1122011218,0,123.14,122.46,0400,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474394448,1026591.00
09/20/2016 14:00,2,2.393,ALERT,215.32,359.48,59.922,1474394403,"201051344000651","219011344069620",28.67,35.80,0,299.07,527.50,69.4,65.1,0.557,559088.8,559088.8,1561,0,0,0,L,1122011218,0,123.81,122.46,0400,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474394450,1026592.00
09/20/2016 14:00,2,2.234,ACTIVE,213.29,350.77,59.959,1474394403,"274151322000088","219011344069620",27.21,43.00,0,329.43,405.17,61.5,57.5,0.420,784619.1,784619.1,1557,0,0,0,L,1151911521,0,123.14,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474394451,1026593.00
09/20/2016 14:00,2,1.549,ACTIVE,213.96,416.29,59.949,1474394403,"274151322000068","219011344069620",38.23,45.50,0,338.44,480.31,59.3,55.3,0.407,677759.6,677759.6,1594,0,0,0,L,1151911521,0,122.68,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474394452,1026594.00
09/20/2016 14:00,2,2.434,ALERT,214.64,358.58,59.965,1474394403,"201051344001135","219011344069620",28.65,35.60,0,299.37,517.28,70.6,66.2,0.583,555228.2,555228.2,1561,0,0,0,L,1122011218,0,123.14,122.46,0400,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474394454,1026595.00
09/20/2016 14:00,2,2.445,ALERT,215.09,361.59,59.996,1474394403,"201051344000594","219011344069620",28.65,41.30,0,300.27,521.19,71.0,66.6,0.588,566187.7,566187.7,1567,0,0,0,L,1122011218,0,122.68,122.68,0400,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474394455,1026596.00
09/20/2016 14:00,2,2.463,ALERT,215.09,360.69,59.959,1474394403,"201051344001203","219011344069620",28.53,37.80,0,299.37,519.09,71.2,66.8,0.579,563469.7,563469.7,1566,0,0,0,L,1122011218,0,123.81,122.46,0400,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474394457,1026597.00
09/20/2016 14:00,2,2.289,ACTIVE,213.74,356.78,59.954,1474394403,"274151322000054","219011344069620",27.51,42.50,0,327.62,407.27,63.8,59.6,0.442,800747.7,800747.7,1555,0,0,0,L,1151911521,0,122.68,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474394458,1026598.00
09/20/2016 14:00,2,2.488,ALERT,215.77,360.99,59.949,1474394403,"201051344000867","219011344069620",28.63,37.00,0,300.57,521.19,72.1,67.7,0.579,553497.5,553497.5,1571,0,0,0,L,1122011218,0,123.14,123.14,0400,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474394460,1026599.00
09/20/2016 14:00,2,2.391,ALERT,215.09,362.49,59.949,1474394403,"201051344001093","219011344069620",28.84,35.80,0,299.67,520.59,69.8,65.5,0.570,560111.0,560111.0,1569,0,0,0,L,1122011218,0,123.36,122.68,0400,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474394462,1026600.00
09/20/2016 14:00,2,2.457,ALERT,216.00,363.09,59.912,1474394403,"201051344000900","219011344069620",29.30,32.60,0,300.57,517.28,72.9,68.5,0.570,570351.6,570351.6,1574,0,0,0,L,1122011218,0,123.36,123.36,0400,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474394463,1026601.00
09/20/2016 14:00,2,2.443,ALERT,216.22,363.09,60.007,1474394403,"201051344000648","219011344069620",28.75,35.00,0,300.27,519.99,71.1,66.7,0.588,558980.3,558980.3,1565,0,0,0,L,1122011218,0,122.68,123.81,0400,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474394465,1026602.00
09/20/2016 14:00,2,2.492,ALERT,216.00,362.49,59.959,1474394403,"201051344000569","219011344069620",28.86,33.80,0,301.17,521.79,72.9,68.4,0.632,570291.3,570291.3,1572,0,0,0,L,1122011218,0,122.68,123.59,0400,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474394467,1026603.00
09/20/2016 14:00,2,2.516,ALERT,216.22,363.09,59.954,1474394403,"201051344000983","219011344069620",29.00,34.30,0,301.17,523.90,73.9,69.4,0.628,562807.6,562807.6,1577,0,0,0,L,1122011218,0,123.36,123.36,0400,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474394469,1026604.00
09/20/2016 14:00,2,2.514,ALERT,216.00,364.29,59.901,1474394403,"201051344001158","219011344069620",28.53,35.60,0,299.97,518.79,72.6,68.1,0.610,554391.1,554391.1,1565,0,0,0,L,1122011218,0,122.91,123.14,0400,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474394471,1026605.00
09/20/2016 14:00,2,2.496,ALERT,216.22,363.99,59.959,1474394403,"201051344000576","219011344069620",28.84,33.50,0,300.87,519.99,73.0,68.5,0.614,561973.2,561973.2,1578,0,0,0,L,1122011218,0,123.36,123.14,0400,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474394473,1026606.00
09/20/2016 14:00,2,2.344,ACTIVE,213.74,362.19,59.970,1474394403,"274151322000087","219011344069620",27.41,51.80,0,327.62,404.57,65.1,60.9,0.429,772798.5,772798.5,1571,0,0,0,L,1151911521,0,122.68,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474394474,1026607.00
09/20/2016 14:15,2,7.092,ALERT,220.97,367.90,59.949,1474395303,"201051344000645","219011344069620",28.01,35.40,0,302.98,526.30,201.1,192.2,0.897,561473.6,561473.6,1572,0,0,0,L,1122011218,0,125.85,125.62,0400,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474395305,1026608.00
09/20/2016 14:15,2,5.773,ACTIVE,215.09,353.17,59.944,1474395303,"274151322000085","219011344069620",26.54,43.60,0,328.82,408.18,155.0,147.7,0.588,800386.1,800386.1,1558,0,0,0,L,1151911521,0,123.81,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474395306,1026609.00
09/20/2016 14:15,2,5.268,ALERT,218.71,362.19,59.970,1474395303,"201051344000633","219011344069620",28.57,37.50,0,300.87,522.39,152.3,145.1,0.716,553062.8,553062.8,1570,0,0,0,L,1122011218,0,124.72,124.72,0400,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474395308,1026610.00
09/20/2016 14:15,2,4.941,ALERT,219.16,361.59,59.954,1474395303,"201051344000469","219011344069620",28.73,31.50,0,302.37,517.88,143.7,136.8,0.676,555692.9,555692.9,1577,0,0,0,L,1122011218,0,124.27,125.17,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474395310,1026611.00
09/20/2016 14:15,2,4.941,ALERT,216.22,356.78,59.954,1474395303,"201051344000646","219011344069620",28.49,37.00,0,300.87,526.00,142.6,135.7,0.672,556174.8,556174.8,1565,0,0,0,L,1122011218,0,124.27,122.91,0400,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474395312,1026612.00
09/20/2016 14:15,2,4.584,ALERT,214.64,354.67,59.975,1474395303,"274151322000052","219011344069620",27.89,49.50,0,302.68,527.80,129.4,123.0,0.504,822828.8,822828.8,1561,0,0,0,L,1151911521,0,122.91,123.81,0400,38,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474395314,1026613.00
09/20/2016 14:15,2,4.686,ALERT,217.35,357.38,59.965,1474395303,"201051344000585","219011344069620",28.51,35.40,0,301.17,519.69,135.2,128.5,0.628,566204.5,566204.5,1569,0,0,0,L,1122011218,0,124.04,124.04,0400,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474395315,1026614.00
09/20/2016 14:15,2,4.363,ALERT,215.77,353.77,59.928,1474395303,"201051344001230","219011344069620",28.51,37.50,0,303.88,520.89,125.9,119.6,0.592,559135.0,559135.0,1570,0,0,0,L,1122011218,0,124.04,122.68,0400,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474395317,1026615.00
09/20/2016 14:15,2,4.252,ALERT,216.90,354.97,59.970,1474395303,"201051344000582","219011344069620",28.35,35.80,0,302.07,522.09,122.0,115.8,0.566,551901.3,551901.3,1563,0,0,0,L,1122011218,0,124.27,123.36,0400,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474395319,1026616.00
09/20/2016 14:15,2,4.223,ALERT,215.77,352.87,59.954,1474395303,"201051344000955","219011344069620",28.09,37.00,0,301.47,525.40,120.1,114.0,0.570,565907.8,565907.8,1562,0,0,0,L,1122011218,0,123.59,123.14,0400,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474395321,1026617.00
09/20/2016 14:15,2,2.660,ALERT,214.41,418.70,59.959,1474395303,"274151322000094","219011344069620",38.25,46.20,0,300.87,525.10,103.2,97.7,0.398,677305.8,677305.8,1599,0,0,0,L,1151911521,0,122.46,124.04,0400,39,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474395323,1026618.00
09/20/2016 14:15,2,4.139,ALERT,218.03,356.48,59.938,1474395303,"201051344000579","219011344069620",28.33,38.20,0,303.58,526.90,118.7,112.7,0.557,570040.8,570040.8,1562,0,0,0,L,1122011218,0,124.04,124.04,0400,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474395324,1026619.00
09/20/2016 14:15,2,4.020,ALERT,215.77,352.87,59.954,1474395303,"201051344000890","219011344069620",28.51,39.80,0,302.07,520.89,116.1,110.1,0.535,563158.4,563158.4,1568,0,0,0,L,1122011218,0,124.04,122.23,0400,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474395326,1026620.00
09/20/2016 14:15,2,4.059,ALERT,216.22,353.47,59.959,1474395303,"201051344000438","219011344069620",28.15,37.80,0,301.77,521.79,115.7,109.8,0.548,564598.8,564598.8,1565,0,0,0,L,1122011218,0,124.27,123.14,0400,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474395328,1026621.00
09/20/2016 14:15,2,4.016,ALERT,216.00,353.17,59.938,1474395303,"201051344000417","219011344069620",28.27,39.50,0,300.87,518.18,114.9,109.0,0.544,555622.7,555622.7,1564,0,0,0,L,1122011218,0,123.81,122.91,0400,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474395330,1026622.00
09/20/2016 14:15,2,3.949,ALERT,213.74,346.56,59.949,1474395303,"274151322000083","219011344069620",27.81,50.20,0,302.98,537.12,111.2,105.4,0.446,815335.5,815335.5,1561,0,0,0,L,1151911521,0,122.46,123.36,0400,37,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474395332,1026623.00
09/20/2016 14:15,2,4.215,ALERT,215.09,347.46,59.954,1474395303,"274151322000076","219011344069620",28.69,47.30,0,301.77,528.70,122.3,116.1,0.477,870356.8,870356.8,1571,0,0,0,L,1151911521,0,122.91,124.04,0400,37,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474395334,1026624.00
09/20/2016 14:15,2,4.365,ALERT,217.35,355.88,59.938,1474395303,"201051344000868","219011344069620",28.23,32.80,0,303.88,522.09,124.7,118.5,0.579,554469.2,554469.2,1570,0,0,0,L,1122011218,0,123.59,124.27,0400,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474395335,1026625.00
09/20/2016 14:15,2,4.373,ALERT,213.96,362.79,59.944,1474395303,"274151322000095","219011344069620",28.65,48.00,0,302.98,529.61,126.8,120.5,0.486,861578.4,861578.4,1569,0,0,0,L,1151911521,0,122.91,123.36,0400,37,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474395337,1026626.00
09/20/2016 14:15,2,4.857,ACTIVE,218.71,355.88,59.959,1474395303,"201051344000988","219011344069620",18.51,32.60,0,321.61,413.59,91.2,86.1,0.429,535140.8,535140.8,1563,0,0,0,L,1122011218,0,124.27,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474395338,1026627.00
09/20/2016 14:15,2,4.957,ALERT,217.35,356.18,59.949,1474395303,"201051344001025","219011344069620",28.82,37.30,0,301.17,519.69,144.8,137.8,0.658,564838.2,564838.2,1565,0,0,0,L,1122011218,0,124.27,123.59,0400,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474395340,1026628.00
09/20/2016 14:15,2,4.771,ALERT,218.71,359.18,59.954,1474395303,"201051344000458","219011344069620",28.65,35.80,0,303.58,519.69,138.4,131.7,0.654,561827.2,561827.2,1575,0,0,0,L,1122011218,0,124.72,124.49,0400,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474395342,1026629.00
09/20/2016 14:15,2,4.729,ALERT,219.16,360.99,59.944,1474395303,"201051344000853","219011344069620",28.45,33.80,0,303.28,521.19,136.2,129.6,0.632,561135.8,561135.8,1581,0,0,0,L,1122011218,0,124.94,124.72,0400,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474395344,1026630.00
09/20/2016 14:15,2,4.637,ALERT,216.45,355.88,59.959,1474395303,"201051344000685","219011344069620",28.39,36.30,0,301.47,516.68,133.4,126.8,0.636,563803.8,563803.8,1570,0,0,0,L,1122011218,0,124.72,122.91,0400,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474395345,1026631.00
09/20/2016 14:15,2,4.820,ALERT,216.90,356.18,59.949,1474395303,"201051344000917","219011344069620",28.15,36.30,0,300.57,521.19,137.4,130.7,0.641,560757.4,560757.4,1566,0,0,0,L,1122011218,0,124.27,123.59,0400,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474395347,1026632.00
09/20/2016 14:15,2,4.424,ALERT,216.22,355.58,59.949,1474395303,"201051344001145","219011344069620",28.53,36.00,0,301.77,520.29,127.9,121.5,0.588,565957.2,565957.2,1567,0,0,0,L,1122011218,0,124.04,122.91,0400,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474395349,1026633.00
09/20/2016 14:15,2,4.336,ALERT,216.90,355.28,59.975,1474395303,"201051344000651","219011344069620",28.23,35.40,0,301.17,527.50,124.0,117.8,0.570,559120.2,559120.2,1563,0,0,0,L,1122011218,0,124.72,123.14,0400,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474395351,1026634.00
09/20/2016 14:15,2,3.938,ACTIVE,213.96,347.46,59.944,1474395303,"274151322000088","219011344069620",27.33,42.80,0,331.23,406.67,109.0,103.3,0.411,784647.7,784647.7,1558,0,0,0,L,1151911521,0,123.14,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474395352,1026635.00
09/20/2016 14:15,2,2.713,ALERT,215.09,414.49,59.949,1474395303,"274151322000068","219011344069620",38.03,46.20,0,372.71,519.99,104.4,98.9,0.393,677786.2,677786.2,1595,0,0,0,L,1151911521,0,123.59,124.04,0001,39,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474395354,1026636.00
09/20/2016 14:15,2,4.199,ALERT,216.22,353.17,59.944,1474395303,"201051344001135","219011344069620",28.19,35.20,0,301.47,517.88,120.0,113.9,0.561,555259.8,555259.8,1563,0,0,0,L,1122011218,0,124.04,123.14,0400,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474395356,1026637.00
09/20/2016 14:15,2,4.207,ALERT,216.67,355.88,59.954,1474395303,"201051344000594","219011344069620",28.21,41.00,0,302.37,522.69,120.3,114.2,0.561,566219.6,566219.6,1569,0,0,0,L,1122011218,0,123.59,123.36,0400,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474395357,1026638.00
09/20/2016 14:15,2,4.258,ALERT,216.67,354.07,59.933,1474395303,"201051344001203","219011344069620",28.33,37.00,0,301.47,516.98,122.2,116.0,0.583,563501.4,563501.4,1568,0,0,0,L,1122011218,0,124.72,123.14,0400,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474395359,1026639.00
09/20/2016 14:15,2,4.299,ACTIVE,214.41,356.18,59.944,1474395303,"274151322000054","219011344069620",26.98,43.00,0,329.13,408.48,117.5,111.5,0.451,800776.9,800776.9,1556,0,0,0,L,1151911521,0,123.14,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474395360,1026640.00
09/20/2016 14:15,2,4.744,ALERT,218.03,358.88,59.944,1474395303,"201051344000867","219011344069620",28.67,36.80,0,302.68,520.89,137.7,131.0,0.641,553529.6,553529.6,1573,0,0,0,L,1122011218,0,124.49,124.04,0400,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474395362,1026641.00
09/20/2016 14:15,2,5.131,ALERT,217.35,357.08,59.938,1474395303,"201051344001093","219011344069620",28.98,35.60,0,301.47,518.79,150.7,143.5,0.694,560142.4,560142.4,1571,0,0,0,L,1122011218,0,124.72,123.59,0400,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474395364,1026642.00
09/20/2016 14:15,2,5.119,ALERT,218.71,360.69,59.949,1474395303,"201051344000900","219011344069620",28.69,33.00,0,302.98,516.38,148.7,141.6,0.676,570383.9,570383.9,1576,0,0,0,L,1122011218,0,124.72,124.49,0400,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474395366,1026643.00
09/20/2016 14:15,2,4.889,ALERT,218.48,360.08,59.938,1474395303,"201051344000648","219011344069620",28.25,35.20,0,302.98,519.99,139.7,132.9,0.641,559011.9,559011.9,1567,0,0,0,L,1122011218,0,124.04,124.72,0400,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474395367,1026644.00
09/20/2016 14:15,2,4.268,ALERT,217.80,356.78,59.954,1474395303,"201051344000569","219011344069620",28.31,34.00,0,303.88,519.09,122.3,116.2,0.570,570323.5,570323.5,1574,0,0,0,L,1122011218,0,123.59,124.49,0400,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474395369,1026645.00
09/20/2016 14:15,2,4.141,ALERT,217.80,356.18,59.949,1474395303,"201051344000983","219011344069620",28.41,34.50,0,303.58,529.61,119.1,113.0,0.579,562840.0,562840.0,1579,0,0,0,L,1122011218,0,124.04,123.81,0400,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474395371,1026646.00
09/20/2016 14:15,2,3.947,ALERT,217.58,353.77,59.949,1474395303,"201051344001158","219011344069620",28.13,36.00,0,302.68,518.79,112.5,106.6,0.530,554422.9,554422.9,1567,0,0,0,L,1122011218,0,123.59,123.59,0400,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474395373,1026647.00
09/20/2016 14:15,2,3.803,ACTIVE,217.80,357.08,59.949,1474395303,"201051344000576","219011344069620",28.53,34.00,0,335.14,432.52,109.8,104.1,0.513,562005.5,562005.5,1580,0,0,0,L,1122011218,0,124.04,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474395374,1026648.00
09/20/2016 14:15,2,3.588,ACTIVE,213.96,345.66,59.944,1474395303,"274151322000087","219011344069620",26.96,52.50,0,331.23,408.48,97.9,92.6,0.367,772827.5,772827.5,1572,0,0,0,L,1151911521,0,122.91,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474395375,1026649.00
09/20/2016 14:30,2,3.771,ACTIVE,217.80,354.67,59.949,1474396204,"201051344000645","219011344069620",28.51,33.50,0,318.61,415.39,108.9,103.2,0.495,561497.3,561497.3,1574,0,0,0,L,1122011218,0,124.04,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474396205,1026650.00
09/20/2016 14:30,2,3.490,ACTIVE,214.19,349.26,59.959,1474396204,"274151322000085","219011344069620",27.55,40.40,0,328.82,388.94,97.4,92.1,0.367,800407.1,800407.1,1559,0,0,0,L,1151911521,0,123.59,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474396206,1026651.00
09/20/2016 14:30,2,3.729,ACTIVE,217.35,357.68,59.959,1474396204,"201051344000633","219011344069620",28.63,35.00,0,321.31,416.29,108.1,102.4,0.513,553086.5,553086.5,1572,0,0,0,L,1122011218,0,123.81,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474396206,1026652.00
09/20/2016 14:30,2,3.703,ACTIVE,217.80,355.28,59.933,1474396204,"201051344000469","219011344069620",29.08,30.00,0,319.21,416.89,109.1,103.4,0.526,555716.9,555716.9,1579,0,0,0,L,1122011218,0,123.36,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474396207,1026653.00
09/20/2016 14:30,2,3.721,ACTIVE,215.54,352.27,59.949,1474396204,"201051344000646","219011344069620",28.45,34.80,0,315.90,410.28,107.2,101.5,0.504,556198.2,556198.2,1567,0,0,0,L,1122011218,0,124.04,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474396208,1026654.00
09/20/2016 14:30,2,3.508,ACTIVE,213.74,347.76,59.959,1474396204,"274151322000052","219011344069620",28.49,44.50,0,327.92,392.25,101.3,95.8,0.393,822850.8,822850.8,1563,0,0,0,L,1151911521,0,122.23,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474396209,1026655.00
09/20/2016 14:30,2,3.754,ACTIVE,216.67,354.07,59.949,1474396204,"201051344000585","219011344069620",29.22,33.50,0,318.30,410.28,111.2,105.4,0.521,566228.6,566228.6,1571,0,0,0,L,1122011218,0,123.81,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474396210,1026656.00
