ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/20/2016 14:30,2,3.680,ACTIVE,215.54,351.67,59.954,1474396204,"201051344001230","219011344069620",28.98,35.20,0,319.51,410.58,108.0,102.3,0.508,559158.1,559158.1,1572,0,0,0,L,1122011218,0,124.04,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474396211,1026657.00
09/20/2016 14:30,2,3.740,ACTIVE,216.67,354.67,59.944,1474396204,"201051344000582","219011344069620",28.75,33.50,0,318.61,409.98,109.0,103.2,0.499,551924.3,551924.3,1565,0,0,0,L,1122011218,0,124.27,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474396212,1026658.00
09/20/2016 14:30,2,3.754,ACTIVE,216.00,352.27,59.938,1474396204,"201051344000955","219011344069620",29.18,34.80,0,316.50,409.98,111.0,105.2,0.521,565931.1,565931.1,1564,0,0,0,L,1122011218,0,123.59,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474396213,1026659.00
09/20/2016 14:30,2,2.418,ACTIVE,213.96,423.20,59.944,1474396204,"274151322000094","219011344069620",39.32,42.80,0,384.13,449.35,95.5,90.3,0.362,677325.7,677325.7,1601,0,0,0,L,1151911521,0,122.68,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474396214,1026660.00
09/20/2016 14:30,2,3.934,ACTIVE,217.80,356.78,59.938,1474396204,"201051344000579","219011344069620",28.96,36.00,0,322.51,415.99,115.3,109.3,0.544,570064.4,570064.4,1564,0,0,0,L,1122011218,0,123.81,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474396215,1026661.00
09/20/2016 14:30,2,3.891,ACTIVE,215.77,353.47,59.949,1474396204,"201051344000890","219011344069620",28.63,37.30,0,316.80,409.98,112.7,106.9,0.521,563181.6,563181.6,1570,0,0,0,L,1122011218,0,124.04,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474396216,1026662.00
09/20/2016 14:30,2,3.797,ACTIVE,216.22,353.77,59.954,1474396204,"201051344000438","219011344069620",29.16,35.60,0,318.61,409.68,112.0,106.2,0.530,564621.9,564621.9,1567,0,0,0,L,1122011218,0,124.27,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474396217,1026663.00
09/20/2016 14:30,2,3.814,ACTIVE,216.00,354.37,59.944,1474396204,"201051344000417","219011344069620",28.59,36.80,0,317.10,408.78,110.4,104.7,0.521,555645.5,555645.5,1566,0,0,0,L,1122011218,0,123.81,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474396218,1026664.00
09/20/2016 14:30,2,3.635,ACTIVE,213.74,353.47,59.949,1474396204,"274151322000083","219011344069620",28.33,46.40,0,329.13,388.94,104.2,98.7,0.411,815357.1,815357.1,1563,0,0,0,L,1151911521,0,122.46,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474396219,1026665.00
09/20/2016 14:30,2,3.783,ACTIVE,214.41,359.18,59.949,1474396204,"274151322000076","219011344069620",29.06,43.40,0,330.33,396.75,111.3,105.5,0.438,870380.2,870380.2,1573,0,0,0,L,1151911521,0,123.14,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474396220,1026666.00
09/20/2016 14:30,2,3.805,ACTIVE,216.90,354.37,59.933,1474396204,"201051344000868","219011344069620",28.49,31.80,0,318.00,415.99,109.8,104.1,0.513,554492.6,554492.6,1572,0,0,0,L,1122011218,0,123.36,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474396221,1026667.00
09/20/2016 14:30,2,3.668,ACTIVE,213.74,354.97,59.938,1474396204,"274151322000095","219011344069620",29.16,44.50,0,329.43,392.25,108.4,102.7,0.407,861601.4,861601.4,1571,0,0,0,L,1151911521,0,122.91,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474396222,1026668.00
09/20/2016 14:30,2,3.727,ACTIVE,217.80,362.49,59.954,1474396204,"201051344000988","219011344069620",18.89,30.30,0,319.81,396.75,71.4,67.0,0.601,535156.0,535156.0,1564,0,0,0,L,1122011218,0,123.59,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474396223,1026669.00
09/20/2016 14:30,2,3.748,ACTIVE,216.45,353.17,59.954,1474396204,"201051344001025","219011344069620",28.75,35.20,0,319.21,409.68,109.2,103.4,0.499,564861.6,564861.6,1567,0,0,0,L,1122011218,0,123.81,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474396223,1026670.00
09/20/2016 14:30,2,3.686,ACTIVE,217.58,355.28,59.912,1474396204,"201051344000458","219011344069620",28.98,34.50,0,321.61,416.89,108.2,102.6,0.521,561850.4,561850.4,1577,0,0,0,L,1122011218,0,124.04,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474396224,1026671.00
09/20/2016 14:30,2,3.713,ACTIVE,218.03,357.38,59.954,1474396204,"201051344000853","219011344069620",28.96,32.60,0,322.51,415.99,109.0,103.3,0.513,561159.1,561159.1,1583,0,0,0,L,1122011218,0,124.27,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474396225,1026672.00
09/20/2016 14:30,2,3.656,ACTIVE,215.77,352.57,59.954,1474396204,"201051344000685","219011344069620",28.73,34.50,0,317.10,409.68,106.4,100.8,0.517,563826.4,563826.4,1572,0,0,0,L,1122011218,0,124.49,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474396226,1026673.00
09/20/2016 14:30,2,3.635,ACTIVE,216.22,352.57,59.938,1474396204,"201051344000917","219011344069620",28.98,34.50,0,318.61,410.28,106.7,101.1,0.504,560780.1,560780.1,1568,0,0,0,L,1122011218,0,123.81,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474396227,1026674.00
09/20/2016 14:30,2,3.635,ACTIVE,216.00,352.57,59.933,1474396204,"201051344001145","219011344069620",28.92,33.80,0,320.11,409.38,106.7,101.0,0.486,565979.8,565979.8,1569,0,0,0,L,1122011218,0,123.81,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474396228,1026675.00
09/20/2016 14:30,2,3.619,ACTIVE,216.67,353.47,59.949,1474396204,"201051344000651","219011344069620",29.04,33.80,0,319.81,409.68,106.4,100.7,0.491,559143.1,559143.1,1565,0,0,0,L,1122011218,0,124.49,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474396229,1026676.00
09/20/2016 14:30,2,3.367,ACTIVE,213.51,353.77,59.949,1474396204,"274151322000088","219011344069620",27.69,39.80,0,330.33,390.44,94.4,89.2,0.349,784667.9,784667.9,1559,0,0,0,L,1151911521,0,123.59,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474396230,1026677.00
09/20/2016 14:30,2,2.262,ACTIVE,214.64,427.71,59.949,1474396204,"274151322000068","219011344069620",39.38,43.40,0,383.53,455.06,90.9,85.8,0.340,677805.7,677805.7,1597,0,0,0,L,1151911521,0,123.36,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474396231,1026678.00
09/20/2016 14:30,2,3.586,ACTIVE,216.22,351.97,59.944,1474396204,"201051344001135","219011344069620",28.90,33.50,0,319.21,410.58,104.9,99.3,0.486,555282.6,555282.6,1565,0,0,0,L,1122011218,0,124.04,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474396232,1026679.00
09/20/2016 14:30,2,3.598,ACTIVE,216.45,354.07,59.954,1474396204,"201051344000594","219011344069620",28.92,38.40,0,318.91,411.18,105.3,99.7,0.491,566242.5,566242.5,1571,0,0,0,L,1122011218,0,123.36,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474396233,1026680.00
09/20/2016 14:30,2,3.602,ACTIVE,216.45,353.17,59.959,1474396204,"201051344001203","219011344069620",28.78,35.20,0,317.70,411.48,105.0,99.4,0.499,563524.3,563524.3,1570,0,0,0,L,1122011218,0,124.49,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474396234,1026681.00
09/20/2016 14:30,2,3.377,ACTIVE,213.96,345.66,59.949,1474396204,"274151322000054","219011344069620",27.69,39.80,0,328.82,388.94,94.7,89.4,0.358,800797.4,800797.4,1557,0,0,0,L,1151911521,0,122.91,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474396234,1026682.00
09/20/2016 14:30,2,3.611,ACTIVE,217.13,354.07,59.991,1474396204,"201051344000867","219011344069620",28.80,35.00,0,321.61,414.79,105.3,99.7,0.477,553552.5,553552.5,1575,0,0,0,L,1122011218,0,123.81,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474396235,1026683.00
09/20/2016 14:30,2,3.471,ACTIVE,216.45,353.77,59.954,1474396204,"201051344001093","219011344069620",29.16,33.80,0,318.91,409.68,102.6,97.1,0.464,560164.7,560164.7,1573,0,0,0,L,1122011218,0,124.27,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474396236,1026684.00
09/20/2016 14:30,2,3.613,ACTIVE,217.13,355.28,59.954,1474396204,"201051344000900","219011344069620",28.98,31.50,0,321.31,416.89,106.2,100.5,0.491,570407.0,570407.0,1578,0,0,0,L,1122011218,0,123.81,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474396237,1026685.00
09/20/2016 14:30,2,3.549,ACTIVE,217.35,355.28,59.949,1474396204,"201051344000648","219011344069620",28.71,33.00,0,320.11,415.69,103.2,97.6,0.486,559034.2,559034.2,1569,0,0,0,L,1122011218,0,123.36,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474396238,1026686.00
09/20/2016 14:30,2,3.584,ACTIVE,217.58,354.97,59.949,1474396204,"201051344000569","219011344069620",28.96,32.60,0,321.91,416.59,105.1,99.5,0.499,570346.3,570346.3,1576,0,0,0,L,1122011218,0,123.36,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474396239,1026687.00
09/20/2016 14:30,2,3.570,ACTIVE,217.58,356.78,59.954,1474396204,"201051344000983","219011344069620",29.34,32.80,0,321.91,416.59,106.1,100.5,0.499,562862.9,562862.9,1581,0,0,0,L,1122011218,0,123.81,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474396240,1026688.00
09/20/2016 14:30,2,3.596,ACTIVE,217.58,354.97,59.949,1474396204,"201051344001158","219011344069620",28.65,33.80,0,318.91,416.29,104.3,98.7,0.499,554445.3,554445.3,1569,0,0,0,L,1122011218,0,123.59,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474396241,1026689.00
09/20/2016 14:30,2,3.572,ACTIVE,217.80,354.97,59.954,1474396204,"201051344000576","219011344069620",28.94,32.00,0,321.61,416.89,104.8,99.2,0.491,562027.9,562027.9,1581,0,0,0,L,1122011218,0,123.81,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474396242,1026690.00
09/20/2016 14:30,2,3.342,ACTIVE,213.96,344.45,59.949,1474396204,"274151322000087","219011344069620",27.67,49.00,0,329.43,389.84,93.7,88.5,0.340,772847.4,772847.4,1573,0,0,0,L,1151911521,0,123.14,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474396243,1026691.00
09/20/2016 14:45,2,4.980,ACTIVE,218.93,360.38,59.965,1474397103,"201051344000645","219011344069620",28.27,33.80,0,339.65,429.52,142.6,135.7,0.654,561532.0,561532.0,1575,0,0,0,L,1122011218,0,124.72,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474397104,1026692.00
09/20/2016 14:45,2,4.631,ACTIVE,214.64,362.19,59.959,1474397103,"274151322000085","219011344069620",26.80,41.30,0,335.14,400.36,125.5,119.3,0.477,800438.1,800438.1,1560,0,0,0,L,1151911521,0,123.36,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474397105,1026693.00
09/20/2016 14:45,2,4.811,ACTIVE,218.03,359.48,59.959,1474397103,"201051344000633","219011344069620",28.41,35.80,0,338.44,425.31,138.3,131.6,0.654,553121.4,553121.4,1573,0,0,0,L,1122011218,0,124.27,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474397106,1026694.00
09/20/2016 14:45,2,4.725,ACTIVE,218.71,361.29,59.954,1474397103,"201051344000469","219011344069620",28.47,31.00,0,338.74,430.12,136.2,129.6,0.641,555752.1,555752.1,1580,0,0,0,L,1122011218,0,124.04,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474397107,1026695.00
09/20/2016 14:45,2,4.559,ACTIVE,216.00,355.88,59.959,1474397103,"201051344000646","219011344069620",28.59,35.80,0,335.74,426.81,131.9,125.4,0.623,556232.9,556232.9,1568,0,0,0,L,1122011218,0,124.27,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474397108,1026696.00
09/20/2016 14:45,2,4.326,ACTIVE,214.41,351.67,59.959,1474397103,"274151322000052","219011344069620",27.97,45.50,0,333.63,401.56,122.5,116.3,0.482,822883.5,822883.5,1564,0,0,0,L,1151911521,0,122.91,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474397109,1026697.00
09/20/2016 14:45,2,4.422,ACTIVE,217.13,355.88,59.965,1474397103,"201051344000585","219011344069620",28.92,34.80,0,337.24,425.91,129.4,122.9,0.601,566264.1,566264.1,1572,0,0,0,L,1122011218,0,124.04,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474397110,1026698.00
09/20/2016 14:45,2,4.227,ACTIVE,215.77,353.17,59.959,1474397103,"201051344001230","219011344069620",28.53,35.60,0,335.14,419.60,122.0,115.9,0.579,559192.5,559192.5,1573,0,0,0,L,1122011218,0,124.04,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474397111,1026699.00
09/20/2016 14:45,2,4.240,ACTIVE,216.67,356.18,59.965,1474397103,"201051344000582","219011344069620",28.41,34.50,0,336.64,426.51,121.9,115.8,0.561,551958.7,551958.7,1566,0,0,0,L,1122011218,0,124.27,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474397111,1026700.00
09/20/2016 14:45,2,4.252,ACTIVE,215.77,353.77,59.954,1474397103,"201051344000955","219011344069620",28.65,35.40,0,336.04,423.81,123.5,117.3,0.583,565965.7,565965.7,1565,0,0,0,L,1122011218,0,123.59,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474397112,1026701.00
09/20/2016 14:45,2,2.732,ACTIVE,214.19,415.69,59.959,1474397103,"274151322000094","219011344069620",38.55,43.80,0,396.75,462.88,106.9,101.3,0.411,677355.8,677355.8,1602,0,0,0,L,1151911521,0,122.46,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474397113,1026702.00
09/20/2016 14:45,2,4.301,ACTIVE,218.26,358.28,59.970,1474397103,"201051344000579","219011344069620",28.21,36.50,0,338.44,430.42,122.8,116.6,0.579,570099.5,570099.5,1565,0,0,0,L,1122011218,0,124.27,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474397114,1026703.00
09/20/2016 14:45,2,4.188,ACTIVE,215.77,352.87,59.965,1474397103,"201051344000890","219011344069620",28.31,37.80,0,336.04,422.90,120.0,113.9,0.561,563216.2,563216.2,1571,0,0,0,L,1122011218,0,124.04,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474397115,1026704.00
09/20/2016 14:45,2,4.090,ACTIVE,216.22,354.97,59.959,1474397103,"201051344000438","219011344069620",28.35,36.00,0,337.54,425.61,117.5,111.4,0.552,564656.5,564656.5,1568,0,0,0,L,1122011218,0,124.27,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474397116,1026705.00
09/20/2016 14:45,2,3.975,ACTIVE,216.00,353.17,59.933,1474397103,"201051344000417","219011344069620",28.11,37.50,0,336.04,423.81,113.0,107.2,0.535,555679.6,555679.6,1567,0,0,0,L,1122011218,0,123.59,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474397117,1026706.00
09/20/2016 14:45,2,3.836,ACTIVE,213.51,356.78,59.949,1474397103,"274151322000083","219011344069620",27.77,46.40,0,332.13,402.46,107.8,102.2,0.420,815389.6,815389.6,1564,0,0,0,L,1151911521,0,122.46,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474397118,1026707.00
09/20/2016 14:45,2,4.023,ACTIVE,214.41,347.16,59.954,1474397103,"274151322000076","219011344069620",28.80,44.80,0,334.54,405.17,117.3,111.3,0.464,870415.5,870415.5,1574,0,0,0,L,1151911521,0,122.91,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474397119,1026708.00
09/20/2016 14:45,2,4.145,ACTIVE,217.13,355.88,59.959,1474397103,"201051344000868","219011344069620",28.27,32.60,0,338.44,425.91,118.8,112.8,0.548,554527.7,554527.7,1573,0,0,0,L,1122011218,0,123.59,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474397120,1026709.00
09/20/2016 14:45,2,4.160,ACTIVE,213.96,353.47,59.965,1474397103,"274151322000095","219011344069620",28.41,45.00,0,331.23,406.67,119.7,113.6,0.455,861636.5,861636.5,1572,0,0,0,L,1151911521,0,123.14,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474397120,1026710.00
09/20/2016 14:45,2,4.480,ACTIVE,218.26,357.68,59.965,1474397103,"201051344000988","219011344069620",18.45,32.00,0,321.91,406.37,83.7,78.9,0.402,535178.7,535178.7,1565,0,0,0,L,1122011218,0,124.04,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474397121,1026711.00
09/20/2016 14:45,2,4.631,ACTIVE,216.90,355.58,59.954,1474397103,"201051344001025","219011344069620",28.55,36.00,0,337.24,426.81,134.0,127.4,0.610,564896.9,564896.9,1568,0,0,0,L,1122011218,0,124.04,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474397122,1026712.00
09/20/2016 14:45,2,4.809,ACTIVE,218.71,359.18,59.965,1474397103,"201051344000458","219011344069620",28.39,34.80,0,339.65,429.82,138.2,131.5,0.658,561885.4,561885.4,1578,0,0,0,L,1122011218,0,124.72,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474397123,1026713.00
09/20/2016 14:45,2,4.787,ACTIVE,219.39,361.59,59.959,1474397103,"201051344000853","219011344069620",28.90,33.00,0,341.45,430.72,140.2,133.4,0.658,561194.4,561194.4,1584,0,0,0,L,1122011218,0,124.94,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474397124,1026714.00
09/20/2016 14:45,2,4.744,ACTIVE,216.22,356.78,59.991,1474397103,"201051344000685","219011344069620",28.65,35.00,0,336.64,424.11,137.7,130.9,0.663,563861.1,563861.1,1573,0,0,0,L,1122011218,0,124.72,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474397125,1026715.00
09/20/2016 14:45,2,4.895,ACTIVE,217.13,357.08,59.959,1474397103,"201051344000917","219011344069620",28.43,35.20,0,336.94,425.01,140.9,134.1,0.667,560814.8,560814.8,1569,0,0,0,L,1122011218,0,124.27,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474397126,1026716.00
09/20/2016 14:45,2,4.938,ACTIVE,216.67,356.78,59.959,1474397103,"201051344001145","219011344069620",28.55,34.50,0,336.04,424.71,142.8,135.9,0.654,566014.5,566014.5,1570,0,0,0,L,1122011218,0,124.27,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474397127,1026717.00
09/20/2016 14:45,2,5.135,ACTIVE,217.80,358.28,59.986,1474397103,"201051344000651","219011344069620",28.23,34.50,0,337.84,425.91,146.8,139.8,0.676,559178.1,559178.1,1566,0,0,0,L,1122011218,0,125.17,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474397128,1026718.00
09/20/2016 14:45,2,4.793,ACTIVE,214.19,364.89,59.944,1474397103,"274151322000088","219011344069620",27.19,40.20,0,333.33,400.06,131.9,125.4,0.495,784699.2,784699.2,1560,0,0,0,L,1151911521,0,123.59,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474397129,1026719.00
09/20/2016 14:45,2,3.314,ACTIVE,215.09,413.59,59.938,1474397103,"274151322000068","219011344069620",38.61,44.30,0,392.55,462.58,129.5,123.1,0.491,677836.1,677836.1,1598,0,0,0,L,1151911521,0,123.36,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474397130,1026720.00
09/20/2016 14:45,2,5.266,ACTIVE,217.13,357.38,59.938,1474397103,"201051344001135","219011344069620",28.61,34.30,0,336.94,426.21,152.6,145.4,0.707,555317.5,555317.5,1566,0,0,0,L,1122011218,0,124.49,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474397131,1026721.00
09/20/2016 14:45,2,5.451,ACTIVE,217.80,361.89,59.954,1474397103,"201051344000594","219011344069620",28.41,38.40,0,337.24,427.41,156.9,149.5,0.725,566277.7,566277.7,1572,0,0,0,L,1122011218,0,124.04,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474397132,1026722.00
09/20/2016 14:45,2,5.461,ACTIVE,217.80,359.18,59.949,1474397103,"201051344001203","219011344069620",28.67,36.00,0,338.44,425.61,158.6,151.2,0.747,563559.5,563559.5,1571,0,0,0,L,1122011218,0,125.17,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474397133,1026723.00
09/20/2016 14:45,2,5.230,ACTIVE,214.87,347.46,59.959,1474397103,"274151322000054","219011344069620",27.47,41.00,0,333.63,400.96,145.5,138.5,0.552,800829.2,800829.2,1558,0,0,0,L,1151911521,0,123.36,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474397134,1026724.00
09/20/2016 14:45,2,5.746,ACTIVE,218.93,361.29,59.954,1474397103,"201051344000867","219011344069620",28.61,35.60,0,339.04,424.71,166.4,158.7,0.769,553587.7,553587.7,1576,0,0,0,L,1122011218,0,124.72,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474397135,1026725.00
09/20/2016 14:45,2,5.564,ACTIVE,218.03,359.18,59.944,1474397103,"201051344001093","219011344069620",29.22,34.50,0,337.24,425.01,164.8,157.1,0.734,560199.3,560199.3,1574,0,0,0,L,1122011218,0,124.94,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474397136,1026726.00
09/20/2016 14:45,2,5.736,ACTIVE,219.39,364.29,59.938,1474397103,"201051344000900","219011344069620",28.94,32.40,0,338.44,430.12,168.2,160.4,0.765,570442.9,570442.9,1579,0,0,0,L,1122011218,0,124.94,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474397137,1026727.00
09/20/2016 14:45,2,5.611,ACTIVE,219.16,362.49,59.949,1474397103,"201051344000648","219011344069620",28.43,34.00,0,339.04,425.61,161.4,153.9,0.742,559069.0,559069.0,1570,0,0,0,L,1122011218,0,124.27,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474397138,1026728.00
09/20/2016 14:45,2,5.691,ACTIVE,219.39,363.09,59.944,1474397103,"201051344000569","219011344069620",28.47,32.80,0,339.04,429.52,164.1,156.5,0.760,570381.8,570381.8,1577,0,0,0,L,1122011218,0,124.49,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474397139,1026729.00
09/20/2016 14:45,2,5.703,ACTIVE,219.61,364.29,59.954,1474397103,"201051344000983","219011344069620",28.77,33.50,0,338.44,429.82,166.1,158.4,0.778,562898.6,562898.6,1582,0,0,0,L,1122011218,0,124.94,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474397140,1026730.00
09/20/2016 14:45,2,5.820,ACTIVE,219.84,362.79,59.954,1474397103,"201051344001158","219011344069620",28.09,34.50,0,338.74,429.82,165.7,158.0,0.773,554480.2,554480.2,1570,0,0,0,L,1122011218,0,124.72,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474397141,1026731.00
09/20/2016 14:45,2,5.854,ACTIVE,220.06,366.70,59.959,1474397103,"201051344000576","219011344069620",28.61,32.80,0,339.34,430.12,169.7,161.8,0.787,562063.1,562063.1,1582,0,0,0,L,1122011218,0,125.17,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474397142,1026732.00
09/20/2016 14:45,2,5.455,ACTIVE,214.87,365.80,59.949,1474397103,"274151322000087","219011344069620",27.23,50.00,0,333.93,398.86,150.4,143.2,0.561,772878.8,772878.8,1574,0,0,0,L,1151911521,0,123.14,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474397142,1026733.00
09/20/2016 15:00,2,8.367,ACTIVE,222.32,372.11,59.959,1474398003,"201051344000645","219011344069620",27.93,35.60,0,339.34,422.60,236.8,226.6,1.061,561575.2,561575.2,1576,0,0,0,L,1122011218,0,126.30,126.30,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474398004,1026734.00
09/20/2016 15:00,2,8.006,ACTIVE,216.00,357.98,59.954,1474398003,"274151322000085","219011344069620",25.35,44.30,0,333.63,397.66,205.3,196.3,0.782,800476.2,800476.2,1561,0,0,0,L,1151911521,0,124.04,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474398005,1026735.00
09/20/2016 15:00,2,8.447,ACTIVE,221.19,373.31,59.954,1474398003,"201051344000633","219011344069620",27.55,37.00,0,338.14,423.81,235.8,225.7,1.123,553164.5,553164.5,1574,0,0,0,L,1122011218,0,125.85,126.07,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474398006,1026736.00
09/20/2016 15:00,2,8.438,ACTIVE,222.77,372.41,59.949,1474398003,"201051344000469","219011344069620",28.01,32.20,0,338.14,425.01,239.3,229.0,1.100,555795.7,555795.7,1581,0,0,0,L,1122011218,0,125.85,126.75,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474398007,1026737.00
09/20/2016 15:00,2,8.328,ACTIVE,219.16,370.60,59.954,1474398003,"201051344000646","219011344069620",27.99,37.30,0,334.84,423.20,235.9,225.7,1.087,556275.9,556275.9,1569,0,0,0,L,1122011218,0,125.85,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474398008,1026738.00
09/20/2016 15:00,2,8.039,ACTIVE,216.00,379.92,59.944,1474398003,"274151322000052","219011344069620",27.21,49.50,0,332.43,400.36,221.6,211.9,0.853,822924.1,822924.1,1565,0,0,0,L,1151911521,0,123.59,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474398009,1026739.00
09/20/2016 15:00,2,8.648,ACTIVE,220.97,372.41,59.959,1474398003,"201051344000585","219011344069620",27.81,36.30,0,336.64,424.11,243.6,233.2,1.118,566308.3,566308.3,1573,0,0,0,L,1122011218,0,125.85,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474398010,1026740.00
09/20/2016 15:00,2,8.408,ACTIVE,218.71,368.20,59.959,1474398003,"201051344001230","219011344069620",27.71,37.80,0,333.93,418.09,236.0,225.8,1.087,559235.2,559235.2,1574,0,0,0,L,1122011218,0,125.40,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474398011,1026741.00
09/20/2016 15:00,2,8.359,ACTIVE,220.52,370.60,59.954,1474398003,"201051344000582","219011344069620",27.79,36.50,0,336.34,425.01,235.4,225.3,1.078,552001.5,552001.5,1567,0,0,0,L,1122011218,0,126.07,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474398012,1026742.00
09/20/2016 15:00,2,8.254,ACTIVE,219.16,368.20,59.928,1474398003,"201051344000955","219011344069620",27.79,37.30,0,335.14,417.49,231.9,221.9,1.100,566008.7,566008.7,1566,0,0,0,L,1122011218,0,125.17,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474398013,1026743.00
09/20/2016 15:00,2,5.172,ACTIVE,215.77,414.79,59.944,1474398003,"274151322000094","219011344069620",38.33,46.40,0,387.74,455.67,200.6,191.7,0.765,677393.7,677393.7,1603,0,0,0,L,1151911521,0,123.36,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474398014,1026744.00
09/20/2016 15:00,2,8.016,ACTIVE,222.55,372.11,59.975,1474398003,"201051344000579","219011344069620",27.95,38.20,0,338.74,423.81,226.7,216.9,1.052,570143.0,570143.0,1566,0,0,0,L,1122011218,0,126.07,126.07,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474398014,1026745.00
09/20/2016 15:00,2,7.824,ACTIVE,218.48,364.59,59.938,1474398003,"201051344000890","219011344069620",27.57,39.30,0,335.14,418.09,218.3,208.8,0.981,563259.2,563259.2,1572,0,0,0,L,1122011218,0,125.40,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474398015,1026746.00
09/20/2016 15:00,2,6.939,ACTIVE,218.71,365.49,59.954,1474398003,"201051344000438","219011344069620",27.57,38.40,0,336.64,423.81,193.6,184.9,0.884,564699.5,564699.5,1569,0,0,0,L,1122011218,0,125.62,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474398016,1026747.00
09/20/2016 15:00,2,5.775,ACTIVE,217.58,360.69,59.959,1474398003,"201051344000417","219011344069620",27.71,39.00,0,336.04,417.19,162.0,154.5,0.760,555722.0,555722.0,1568,0,0,0,L,1122011218,0,124.49,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474398017,1026748.00
09/20/2016 15:00,2,5.525,ACTIVE,214.19,370.00,59.949,1474398003,"274151322000083","219011344069620",27.00,50.40,0,331.23,400.36,151.0,143.8,0.601,815430.2,815430.2,1565,0,0,0,L,1151911521,0,122.68,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474398018,1026749.00
09/20/2016 15:00,2,5.475,ACTIVE,215.54,353.17,59.949,1474398003,"274151322000076","219011344069620",27.81,48.50,0,335.44,404.27,154.1,146.8,0.601,870459.5,870459.5,1575,0,0,0,L,1151911521,0,123.59,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474398019,1026750.00
09/20/2016 15:00,2,5.240,ACTIVE,218.26,360.69,59.975,1474398003,"201051344000868","219011344069620",27.95,34.80,0,337.84,425.91,148.4,141.3,0.685,554571.6,554571.6,1574,0,0,0,L,1122011218,0,124.04,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474398020,1026751.00
09/20/2016 15:00,2,5.760,ACTIVE,214.87,360.99,59.959,1474398003,"274151322000095","219011344069620",26.50,49.50,0,330.93,404.27,154.7,147.4,0.583,861680.4,861680.4,1573,0,0,0,L,1151911521,0,123.59,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474398021,1026752.00
09/20/2016 15:00,2,5.801,ACTIVE,219.84,359.48,59.944,1474398003,"201051344000988","219011344069620",17.89,33.30,0,340.25,400.66,105.0,99.5,0.477,535207.0,535207.0,1566,0,0,0,L,1122011218,0,124.94,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474398022,1026753.00
09/20/2016 15:00,2,5.164,ACTIVE,217.58,358.88,59.954,1474398003,"201051344001025","219011344069620",27.67,38.00,0,337.24,424.41,144.5,137.6,0.658,564941.0,564941.0,1569,0,0,0,L,1122011218,0,124.49,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474398023,1026754.00
09/20/2016 15:00,2,4.350,ACTIVE,218.48,357.08,59.954,1474398003,"201051344000458","219011344069620",27.69,36.50,0,339.04,424.71,122.0,115.8,0.583,561929.3,561929.3,1579,0,0,0,L,1122011218,0,124.49,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474398023,1026755.00
09/20/2016 15:00,2,4.904,ACTIVE,219.16,362.79,59.933,1474398003,"201051344000853","219011344069620",28.88,34.30,0,341.75,428.91,143.7,136.8,0.689,561238.5,561238.5,1585,0,0,0,L,1122011218,0,124.94,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474398024,1026756.00
09/20/2016 15:00,2,5.963,ACTIVE,217.13,359.78,59.975,1474398003,"201051344000685","219011344069620",24.79,37.50,0,335.44,417.79,149.8,142.7,0.751,563904.4,563904.4,1574,0,0,0,L,1122011218,0,125.17,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474398025,1026757.00
09/20/2016 15:00,2,6.277,ACTIVE,218.48,362.19,59.944,1474398003,"201051344000917","219011344069620",27.65,37.50,0,336.04,423.81,175.8,167.7,0.822,560858.2,560858.2,1570,0,0,0,L,1122011218,0,124.94,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474398026,1026758.00
09/20/2016 15:00,2,5.881,ACTIVE,217.35,359.48,59.959,1474398003,"201051344001145","219011344069620",27.83,36.80,0,336.04,419.00,165.6,157.9,0.751,566057.8,566057.8,1571,0,0,0,L,1122011218,0,124.49,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474398027,1026759.00
09/20/2016 15:00,2,6.197,ACTIVE,218.93,362.79,59.959,1474398003,"201051344000651","219011344069620",27.81,37.00,0,337.54,424.11,174.7,166.7,0.791,559221.8,559221.8,1567,0,0,0,L,1122011218,0,125.62,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474398028,1026760.00
09/20/2016 15:00,2,6.561,ACTIVE,215.32,351.37,59.954,1474398003,"274151322000088","219011344069620",25.23,43.00,0,332.13,398.26,167.8,160.0,0.623,784737.8,784737.8,1561,0,0,0,L,1151911521,0,124.04,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474398029,1026761.00
09/20/2016 15:00,2,4.996,ACTIVE,216.45,421.40,59.944,1474398003,"274151322000068","219011344069620",37.59,48.00,0,385.93,458.67,190.5,182.0,0.742,677874.3,677874.3,1599,0,0,0,L,1151911521,0,124.04,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474398030,1026762.00
09/20/2016 15:00,2,8.627,ACTIVE,220.29,369.40,59.933,1474398003,"201051344001135","219011344069620",27.67,36.00,0,336.64,423.50,241.5,231.2,1.096,555360.9,555360.9,1567,0,0,0,L,1122011218,0,126.30,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474398031,1026763.00
09/20/2016 15:00,2,9.057,ACTIVE,220.52,372.71,59.965,1474398003,"201051344000594","219011344069620",27.53,40.00,0,336.04,426.81,252.4,241.7,1.136,566321.4,566321.4,1573,0,0,0,L,1122011218,0,125.40,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474398032,1026764.00
09/20/2016 15:00,2,8.982,ACTIVE,220.97,372.71,59.965,1474398003,"201051344001203","219011344069620",27.85,37.30,0,336.34,426.51,253.2,242.4,1.162,563603.4,563603.4,1572,0,0,0,L,1122011218,0,126.98,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474398033,1026765.00
09/20/2016 15:00,2,8.410,ACTIVE,216.45,361.59,59.965,1474398003,"274151322000054","219011344069620",26.14,44.30,0,331.83,401.26,222.4,212.8,0.844,800868.6,800868.6,1559,0,0,0,L,1151911521,0,124.04,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474398034,1026766.00
09/20/2016 15:00,2,8.883,ACTIVE,221.64,373.01,59.975,1474398003,"201051344000867","219011344069620",27.45,37.50,0,338.44,426.21,246.7,236.1,1.100,553631.6,553631.6,1577,0,0,0,L,1122011218,0,126.07,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474398035,1026767.00
09/20/2016 15:00,2,8.506,ACTIVE,220.52,373.01,59.970,1474398003,"201051344001093","219011344069620",27.97,36.00,0,336.94,426.51,241.1,230.8,1.078,560242.4,560242.4,1575,0,0,0,L,1122011218,0,126.30,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474398036,1026768.00
09/20/2016 15:00,2,8.893,ACTIVE,222.32,377.52,59.954,1474398003,"201051344000900","219011344069620",27.99,34.00,0,338.44,426.51,251.9,241.3,1.118,570487.6,570487.6,1580,0,0,0,L,1122011218,0,126.53,126.07,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474398037,1026769.00
09/20/2016 15:00,2,8.822,ACTIVE,222.32,373.31,59.959,1474398003,"201051344000648","219011344069620",27.29,35.60,0,339.04,429.52,244.0,233.6,1.105,559112.4,559112.4,1571,0,0,0,L,1122011218,0,125.85,126.30,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474398038,1026770.00
09/20/2016 15:00,2,8.945,ACTIVE,222.77,374.81,59.938,1474398003,"201051344000569","219011344069620",27.65,35.60,0,339.04,428.01,250.5,239.9,1.136,570426.0,570426.0,1578,0,0,0,L,1122011218,0,125.85,126.53,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474398038,1026771.00
09/20/2016 15:00,2,8.830,ACTIVE,223.00,377.82,59.954,1474398003,"201051344000983","219011344069620",28.01,35.20,0,338.14,427.71,250.4,239.8,1.145,562942.9,562942.9,1583,0,0,0,L,1122011218,0,126.53,126.53,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474398040,1026772.00
09/20/2016 15:00,2,8.867,ACTIVE,223.00,375.11,59.975,1474398003,"201051344001158","219011344069620",27.29,36.30,0,339.04,430.12,245.1,234.6,1.105,554523.7,554523.7,1571,0,0,0,L,1122011218,0,126.30,126.30,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474398040,1026773.00
09/20/2016 15:00,2,8.801,ACTIVE,222.77,376.31,59.965,1474398003,"201051344000576","219011344069620",27.79,34.80,0,339.95,431.92,247.7,237.1,1.118,562107.1,562107.1,1583,0,0,0,L,1122011218,0,126.30,126.30,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474398041,1026774.00
09/20/2016 15:00,2,8.246,ACTIVE,216.22,357.38,59.965,1474398003,"274151322000087","219011344069620",25.78,54.30,0,333.03,399.16,215.2,205.8,0.809,772917.7,772917.7,1575,0,0,0,L,1151911521,0,124.27,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474398042,1026775.00
09/20/2016 15:15,2,5.934,ACTIVE,220.06,364.59,59.954,1474398903,"201051344000645","219011344069620",27.83,36.50,0,339.65,429.52,167.2,159.5,0.760,561623.9,561623.9,1577,0,0,0,L,1122011218,0,125.17,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474398904,1026776.00
09/20/2016 15:15,2,5.648,ACTIVE,215.09,355.58,59.944,1474398903,"274151322000085","219011344069620",25.86,45.30,0,335.14,398.86,148.0,140.9,0.566,800518.5,800518.5,1562,0,0,0,L,1151911521,0,124.04,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474398905,1026777.00
09/20/2016 15:15,2,5.820,ACTIVE,219.16,364.29,59.944,1474398903,"201051344000633","219011344069620",28.29,38.80,0,339.04,426.81,166.7,158.9,0.787,553213.1,553213.1,1575,0,0,0,L,1122011218,0,124.72,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474398906,1026778.00
09/20/2016 15:15,2,5.932,ACTIVE,220.52,367.00,59.954,1474398903,"201051344000469","219011344069620",28.19,33.30,0,339.34,430.42,169.4,161.6,0.773,555845.1,555845.1,1582,0,0,0,L,1122011218,0,124.72,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474398906,1026779.00
09/20/2016 15:15,2,5.814,ACTIVE,217.58,361.89,59.959,1474398903,"201051344000646","219011344069620",28.25,39.00,0,334.84,425.91,166.3,158.6,0.782,556324.4,556324.4,1570,0,0,0,L,1122011218,0,124.94,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474398907,1026780.00
09/20/2016 15:15,2,5.625,ACTIVE,215.09,369.40,59.954,1474398903,"274151322000052","219011344069620",27.61,50.20,0,333.63,403.07,157.1,149.7,0.610,822969.6,822969.6,1566,0,0,0,L,1151911521,0,123.14,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474398908,1026781.00
09/20/2016 15:15,2,5.947,ACTIVE,218.71,362.49,59.944,1474398903,"201051344000585","219011344069620",28.35,37.80,0,336.94,426.21,170.8,162.9,0.791,566358.0,566358.0,1574,0,0,0,L,1122011218,0,124.94,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474398909,1026782.00
09/20/2016 15:15,2,5.799,ACTIVE,217.13,359.78,59.959,1474398903,"201051344001230","219011344069620",28.09,39.00,0,333.93,420.80,164.9,157.3,0.769,559283.4,559283.4,1575,0,0,0,L,1122011218,0,124.72,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474398910,1026783.00
09/20/2016 15:15,2,5.793,ACTIVE,218.71,362.79,59.996,1474398903,"201051344000582","219011344069620",28.07,38.00,0,336.04,427.41,164.6,157.0,0.756,552049.4,552049.4,1568,0,0,0,L,1122011218,0,125.17,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474398911,1026784.00
09/20/2016 15:15,2,5.824,ACTIVE,217.58,358.88,59.954,1474398903,"201051344000955","219011344069620",28.11,38.60,0,335.44,422.60,165.8,158.1,0.782,566056.7,566056.7,1567,0,0,0,L,1122011218,0,124.49,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474398912,1026785.00
09/20/2016 15:15,2,3.783,ACTIVE,215.09,422.30,59.959,1474398903,"274151322000094","219011344069620",38.05,46.60,0,384.13,457.47,146.3,139.3,0.566,677436.4,677436.4,1604,0,0,0,L,1151911521,0,123.14,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474398913,1026786.00
09/20/2016 15:15,2,5.902,ACTIVE,220.06,364.89,59.954,1474398903,"201051344000579","219011344069620",27.89,40.00,0,340.25,431.62,166.8,159.0,0.782,570191.6,570191.6,1567,0,0,0,L,1122011218,0,124.94,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474398914,1026787.00
09/20/2016 15:15,2,5.789,ACTIVE,217.13,360.38,59.959,1474398903,"201051344000890","219011344069620",28.07,41.00,0,335.44,424.41,164.5,156.8,0.738,563307.1,563307.1,1573,0,0,0,L,1122011218,0,124.94,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474398915,1026788.00
09/20/2016 15:15,2,5.820,ACTIVE,218.26,363.09,59.949,1474398903,"201051344000438","219011344069620",27.89,39.50,0,335.74,426.51,164.4,156.8,0.782,564747.4,564747.4,1570,0,0,0,L,1122011218,0,125.17,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474398916,1026789.00
09/20/2016 15:15,2,5.775,ACTIVE,217.58,359.48,59.991,1474398903,"201051344000417","219011344069620",27.73,40.40,0,336.34,422.90,162.2,154.7,0.747,555769.3,555769.3,1569,0,0,0,L,1122011218,0,124.49,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474398917,1026790.00
09/20/2016 15:15,2,5.658,ACTIVE,214.19,356.48,59.954,1474398903,"274151322000083","219011344069620",27.33,51.80,0,331.83,402.46,156.5,149.1,0.619,815475.3,815475.3,1566,0,0,0,L,1151911521,0,122.91,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474398917,1026791.00
09/20/2016 15:15,2,5.926,ACTIVE,215.77,352.27,59.954,1474398903,"274151322000076","219011344069620",28.15,50.00,0,334.24,406.07,168.9,161.1,0.663,870508.5,870508.5,1576,0,0,0,L,1151911521,0,123.59,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474398918,1026792.00
09/20/2016 15:15,2,5.912,ACTIVE,218.93,363.99,59.965,1474398903,"201051344000868","219011344069620",28.29,35.00,0,336.94,427.11,169.3,161.5,0.765,554620.6,554620.6,1575,0,0,0,L,1122011218,0,124.27,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474398919,1026793.00
09/20/2016 15:15,2,6.055,ACTIVE,214.64,352.27,59.938,1474398903,"274151322000095","219011344069620",27.83,49.50,0,330.63,406.97,170.5,162.6,0.636,861729.4,861729.4,1574,0,0,0,L,1151911521,0,123.59,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474398920,1026794.00
09/20/2016 15:15,2,5.980,ACTIVE,220.06,360.08,59.959,1474398903,"201051344000988","219011344069620",18.13,34.00,0,321.91,402.77,109.8,104.0,0.508,535238.7,535238.7,1567,0,0,0,L,1122011218,0,124.72,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474398921,1026795.00
09/20/2016 15:15,2,6.049,ACTIVE,218.48,361.89,59.954,1474398903,"201051344001025","219011344069620",27.91,39.80,0,337.84,428.31,171.1,163.2,0.747,564990.3,564990.3,1570,0,0,0,L,1122011218,0,124.94,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474398922,1026796.00
09/20/2016 15:15,2,5.977,ACTIVE,220.06,365.49,59.954,1474398903,"201051344000458","219011344069620",28.13,37.80,0,340.25,430.72,170.3,162.4,0.800,561978.3,561978.3,1580,0,0,0,L,1122011218,0,125.17,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474398923,1026797.00
09/20/2016 15:15,2,5.914,ACTIVE,220.74,366.40,59.959,1474398903,"201051344000853","219011344069620",28.59,35.80,0,341.45,432.22,171.2,163.4,0.800,561287.9,561287.9,1586,0,0,0,L,1122011218,0,125.62,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474398924,1026798.00
