ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/20/2016 15:15,2,5.939,ACTIVE,217.35,360.38,59.965,1474398903,"201051344000685","219011344069620",27.87,38.40,0,335.44,424.41,167.6,159.8,0.809,563952.8,563952.8,1575,0,0,0,L,1122011218,0,125.17,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474398925,1026799.00
09/20/2016 15:15,2,5.943,ACTIVE,218.48,362.19,59.970,1474398903,"201051344000917","219011344069620",28.13,39.30,0,336.04,426.81,169.4,161.6,0.809,560906.8,560906.8,1571,0,0,0,L,1122011218,0,124.94,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474398926,1026800.00
09/20/2016 15:15,2,6.029,ACTIVE,217.58,361.89,59.949,1474398903,"201051344001145","219011344069620",27.73,38.00,0,336.04,425.31,169.3,161.5,0.778,566106.2,566106.2,1572,0,0,0,L,1122011218,0,124.72,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474398927,1026801.00
09/20/2016 15:15,2,6.055,ACTIVE,218.71,363.09,59.975,1474398903,"201051344000651","219011344069620",27.87,37.80,0,338.44,426.21,171.0,163.1,0.778,559270.6,559270.6,1568,0,0,0,L,1122011218,0,125.85,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474398928,1026802.00
09/20/2016 15:15,2,5.656,ACTIVE,214.87,359.78,59.944,1474398903,"274151322000088","219011344069620",26.26,44.30,0,333.93,399.76,150.5,143.3,0.566,784780.2,784780.2,1562,0,0,0,L,1151911521,0,124.04,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474398928,1026803.00
09/20/2016 15:15,2,3.945,ACTIVE,215.77,423.20,59.970,1474398903,"274151322000068","219011344069620",37.77,48.00,0,382.03,459.57,151.1,143.9,0.575,677917.0,677917.0,1600,0,0,0,L,1151911521,0,123.59,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474398929,1026804.00
09/20/2016 15:15,2,6.057,ACTIVE,218.48,363.99,59.981,1474398903,"201051344001135","219011344069620",27.73,38.00,0,337.54,426.81,170.2,162.3,0.787,555409.2,555409.2,1568,0,0,0,L,1122011218,0,125.17,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474398930,1026805.00
09/20/2016 15:15,2,6.047,ACTIVE,218.48,363.99,59.949,1474398903,"201051344000594","219011344069620",27.85,42.00,0,336.34,429.22,170.5,162.6,0.787,566370.0,566370.0,1574,0,0,0,L,1122011218,0,124.27,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474398931,1026806.00
09/20/2016 15:15,2,6.047,ACTIVE,218.48,361.59,59.944,1474398903,"201051344001203","219011344069620",28.05,39.50,0,338.74,428.01,171.8,163.9,0.804,563652.2,563652.2,1573,0,0,0,L,1122011218,0,125.62,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474398932,1026807.00
09/20/2016 15:15,2,5.707,ACTIVE,215.09,354.07,59.954,1474398903,"274151322000054","219011344069620",26.56,45.50,0,334.24,401.56,153.4,146.1,0.588,800911.7,800911.7,1560,0,0,0,L,1151911521,0,123.36,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474398933,1026808.00
09/20/2016 15:15,2,6.000,ACTIVE,219.16,362.49,59.954,1474398903,"201051344000867","219011344069620",28.17,38.60,0,338.74,425.91,171.2,163.3,0.778,553680.2,553680.2,1578,0,0,0,L,1122011218,0,124.94,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474398934,1026809.00
09/20/2016 15:15,2,5.816,ACTIVE,218.48,361.59,59.970,1474398903,"201051344001093","219011344069620",28.61,38.00,0,337.54,425.61,168.5,160.7,0.782,560290.3,560290.3,1576,0,0,0,L,1122011218,0,125.40,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474398935,1026810.00
09/20/2016 15:15,2,6.113,ACTIVE,220.06,365.80,59.959,1474398903,"201051344000900","219011344069620",28.41,35.00,0,339.34,429.82,175.8,167.8,0.787,570537.4,570537.4,1581,0,0,0,L,1122011218,0,125.17,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474398936,1026811.00
09/20/2016 15:15,2,5.998,ACTIVE,220.06,364.89,59.981,1474398903,"201051344000648","219011344069620",28.01,36.50,0,339.95,425.61,170.0,162.2,0.787,559160.3,559160.3,1572,0,0,0,L,1122011218,0,124.72,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474398937,1026812.00
09/20/2016 15:15,2,6.086,ACTIVE,220.06,365.80,59.954,1474398903,"201051344000569","219011344069620",28.25,36.00,0,339.34,429.82,173.9,166.0,0.800,570475.0,570475.0,1579,0,0,0,L,1122011218,0,124.49,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474398938,1026813.00
09/20/2016 15:15,2,6.125,ACTIVE,220.29,366.10,59.949,1474398903,"201051344000983","219011344069620",28.15,36.50,0,339.34,428.91,174.7,166.7,0.818,562992.1,562992.1,1584,0,0,0,L,1122011218,0,125.17,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474398938,1026814.00
09/20/2016 15:15,2,6.113,ACTIVE,220.29,364.89,59.965,1474398903,"201051344001158","219011344069620",27.55,37.30,0,339.65,429.22,170.5,162.7,0.791,554571.6,554571.6,1572,0,0,0,L,1122011218,0,124.94,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474398939,1026815.00
09/20/2016 15:15,2,5.998,ACTIVE,220.29,366.40,59.970,1474398903,"201051344000576","219011344069620",28.41,35.60,0,339.65,430.42,172.4,164.5,0.800,562155.7,562155.7,1584,0,0,0,L,1122011218,0,125.17,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474398940,1026816.00
09/20/2016 15:15,2,5.766,ACTIVE,214.87,368.20,59.959,1474398903,"274151322000087","219011344069620",25.98,55.30,0,334.54,398.56,151.7,144.5,0.570,772959.9,772959.9,1576,0,0,0,L,1151911521,0,123.36,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474398941,1026817.00
09/20/2016 15:30,2,3.521,ACTIVE,217.58,353.47,60.012,1474399803,"201051344000645","219011344069620",27.08,37.50,0,340.55,418.09,96.7,91.4,0.464,561670.1,561670.1,1578,0,0,0,L,1122011218,0,124.04,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474399804,1026818.00
09/20/2016 15:30,2,3.389,ACTIVE,214.19,353.77,59.933,1474399803,"274151322000085","219011344069620",26.32,45.80,0,330.63,392.55,90.4,85.3,0.345,800558.9,800558.9,1563,0,0,0,L,1151911521,0,123.36,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474399805,1026819.00
09/20/2016 15:30,2,4.227,ACTIVE,217.80,358.58,59.928,1474399803,"201051344000633","219011344069620",27.27,39.80,0,339.04,418.39,117.0,111.0,0.561,553259.2,553259.2,1576,0,0,0,L,1122011218,0,124.27,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474399806,1026820.00
09/20/2016 15:30,2,4.652,ACTIVE,218.93,359.78,59.970,1474399803,"201051344000469","219011344069620",28.03,34.00,0,339.04,418.70,132.2,125.6,0.632,555891.7,555891.7,1583,0,0,0,L,1122011218,0,124.04,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474399807,1026821.00
09/20/2016 15:30,2,4.680,ACTIVE,216.67,358.28,59.928,1474399803,"201051344000646","219011344069620",28.05,39.50,0,334.54,412.68,133.0,126.4,0.632,556370.4,556370.4,1571,0,0,0,L,1122011218,0,124.49,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474399808,1026822.00
09/20/2016 15:30,2,4.455,ACTIVE,214.41,358.28,59.959,1474399803,"274151322000052","219011344069620",27.57,50.80,0,333.33,396.15,124.3,118.0,0.482,823012.9,823012.9,1567,0,0,0,L,1151911521,0,122.68,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474399808,1026823.00
09/20/2016 15:30,2,4.195,ACTIVE,217.35,355.28,59.954,1474399803,"201051344000585","219011344069620",27.83,38.40,0,336.94,418.70,118.2,112.1,0.544,566405.3,566405.3,1575,0,0,0,L,1122011218,0,124.27,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474399809,1026824.00
09/20/2016 15:30,2,3.861,ACTIVE,216.00,351.97,59.917,1474399803,"201051344001230","219011344069620",28.01,39.50,0,335.44,413.29,109.6,103.8,0.517,559329.0,559329.0,1576,0,0,0,L,1122011218,0,124.27,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474399810,1026825.00
09/20/2016 15:30,2,4.324,ACTIVE,217.58,356.78,59.986,1474399803,"201051344000582","219011344069620",27.25,38.20,0,336.04,419.30,119.5,113.4,0.548,552095.0,552095.0,1569,0,0,0,L,1122011218,0,124.72,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474399811,1026826.00
09/20/2016 15:30,2,5.496,ACTIVE,217.35,359.78,59.991,1474399803,"201051344000955","219011344069620",27.31,39.30,0,336.34,412.08,152.3,145.1,0.738,566102.2,566102.2,1568,0,0,0,L,1122011218,0,124.27,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474399813,1026827.00
09/20/2016 15:30,2,3.428,ACTIVE,214.87,416.59,59.965,1474399803,"274151322000094","219011344069620",37.49,47.30,0,384.13,453.86,129.3,122.9,0.499,677476.8,677476.8,1605,0,0,0,L,1151911521,0,122.91,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474399814,1026828.00
09/20/2016 15:30,2,4.654,ACTIVE,218.93,360.08,59.938,1474399803,"201051344000579","219011344069620",27.89,40.40,0,339.95,417.49,131.4,124.9,0.614,570237.7,570237.7,1568,0,0,0,L,1122011218,0,124.49,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474399815,1026829.00
09/20/2016 15:30,2,4.383,ACTIVE,216.45,354.67,59.917,1474399803,"201051344000890","219011344069620",28.03,41.30,0,332.13,416.29,124.3,118.1,0.566,563352.7,563352.7,1574,0,0,0,L,1122011218,0,124.49,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474399816,1026830.00
09/20/2016 15:30,2,4.002,ACTIVE,216.90,354.07,59.949,1474399803,"201051344000438","219011344069620",27.85,40.00,0,336.64,417.19,112.7,106.9,0.530,564793.0,564793.0,1571,0,0,0,L,1122011218,0,124.72,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474399817,1026831.00
09/20/2016 15:30,2,3.871,ACTIVE,216.00,352.57,59.986,1474399803,"201051344000417","219011344069620",27.65,41.00,0,336.04,412.08,108.4,102.7,0.521,555814.2,555814.2,1570,0,0,0,L,1122011218,0,123.81,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474399817,1026832.00
09/20/2016 15:30,2,4.098,ACTIVE,213.96,349.26,59.944,1474399803,"274151322000083","219011344069620",27.23,52.00,0,331.83,396.15,113.1,107.3,0.451,815518.5,815518.5,1567,0,0,0,L,1151911521,0,122.68,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474399818,1026833.00
09/20/2016 15:30,2,4.600,ACTIVE,215.32,359.18,59.965,1474399803,"274151322000076","219011344069620",28.47,49.80,0,336.34,399.16,132.6,126.1,0.517,870555.2,870555.2,1577,0,0,0,L,1151911521,0,123.36,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474399819,1026834.00
09/20/2016 15:30,2,4.424,ACTIVE,217.80,357.08,59.938,1474399803,"201051344000868","219011344069620",28.07,35.40,0,338.14,419.00,125.7,119.4,0.570,554667.1,554667.1,1576,0,0,0,L,1122011218,0,123.81,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474399820,1026835.00
09/20/2016 15:30,2,4.398,ACTIVE,214.41,362.49,59.975,1474399803,"274151322000095","219011344069620",27.73,50.20,0,331.23,398.86,123.3,117.1,0.464,861776.0,861776.0,1575,0,0,0,L,1151911521,0,123.36,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474399821,1026836.00
09/20/2016 15:30,2,4.201,ACTIVE,218.48,362.79,59.965,1474399803,"201051344000988","219011344069620",18.25,34.50,0,323.72,396.45,77.6,73.0,0.658,535268.6,535268.6,1568,0,0,0,L,1122011218,0,124.04,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474399822,1026837.00
09/20/2016 15:30,2,4.449,ACTIVE,217.13,354.97,59.970,1474399803,"201051344001025","219011344069620",27.63,40.00,0,330.33,437.03,124.7,118.4,0.566,565037.0,565037.0,1571,0,0,0,L,1122011218,0,124.27,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474399823,1026838.00
09/20/2016 15:30,2,5.441,ACTIVE,219.61,364.89,59.938,1474399803,"201051344000458","219011344069620",27.79,38.40,0,339.95,419.00,153.6,146.3,0.751,562024.7,562024.7,1581,0,0,0,L,1122011218,0,124.94,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474399824,1026839.00
09/20/2016 15:30,2,5.963,ACTIVE,220.74,365.49,59.922,1474399803,"201051344000853","219011344069620",28.05,35.80,0,340.85,422.00,169.4,161.6,0.787,561334.6,561334.6,1587,0,0,0,L,1122011218,0,125.62,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474399825,1026840.00
09/20/2016 15:30,2,5.793,ACTIVE,217.58,360.08,59.981,1474399803,"201051344000685","219011344069620",28.11,39.30,0,327.92,423.50,164.9,157.3,0.769,563998.7,563998.7,1576,0,0,0,L,1122011218,0,125.40,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474399826,1026841.00
09/20/2016 15:30,2,5.809,ACTIVE,218.48,360.69,59.954,1474399803,"201051344000917","219011344069620",28.15,39.50,0,336.64,418.39,165.5,157.8,0.778,560952.9,560952.9,1572,0,0,0,L,1122011218,0,124.94,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474399827,1026842.00
09/20/2016 15:30,2,5.498,ACTIVE,217.35,358.28,59.954,1474399803,"201051344001145","219011344069620",28.05,38.80,0,335.14,414.19,156.1,148.8,0.712,566152.1,566152.1,1573,0,0,0,L,1122011218,0,124.49,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474399828,1026843.00
09/20/2016 15:30,2,4.824,ACTIVE,218.03,359.78,59.975,1474399803,"201051344000651","219011344069620",28.01,38.80,0,338.44,418.70,136.7,130.0,0.614,559316.7,559316.7,1569,0,0,0,L,1122011218,0,125.40,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474399829,1026844.00
09/20/2016 15:30,2,4.014,ACTIVE,214.19,348.36,59.949,1474399803,"274151322000088","219011344069620",26.22,45.30,0,328.22,392.85,106.6,100.9,0.402,784820.6,784820.6,1563,0,0,0,L,1151911521,0,123.59,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474399830,1026845.00
09/20/2016 15:30,2,2.754,ACTIVE,215.09,399.76,59.970,1474399803,"274151322000068","219011344069620",37.03,48.30,0,382.03,458.67,103.2,97.7,0.393,677957.6,677957.6,1601,0,0,0,L,1151911521,0,123.36,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474399831,1026846.00
09/20/2016 15:30,2,4.352,ACTIVE,217.13,357.08,59.959,1474399803,"201051344001135","219011344069620",28.23,38.40,0,336.64,415.39,124.4,118.2,0.597,555455.1,555455.1,1569,0,0,0,L,1122011218,0,124.72,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474399831,1026847.00
09/20/2016 15:30,2,4.496,ACTIVE,217.35,357.68,59.949,1474399803,"201051344000594","219011344069620",27.73,42.50,0,336.04,419.90,126.3,119.9,0.588,566416.1,566416.1,1575,0,0,0,L,1122011218,0,123.81,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474399832,1026848.00
09/20/2016 15:30,2,4.398,ACTIVE,217.35,354.67,59.928,1474399803,"201051344001203","219011344069620",27.95,39.00,0,338.14,417.19,124.5,118.3,0.588,563698.4,563698.4,1574,0,0,0,L,1122011218,0,125.17,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474399833,1026849.00
09/20/2016 15:30,2,4.135,ACTIVE,214.64,351.67,59.970,1474399803,"274151322000054","219011344069620",26.42,45.30,0,329.73,394.35,110.6,104.9,0.420,800952.8,800952.8,1561,0,0,0,L,1151911521,0,123.36,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474399834,1026850.00
09/20/2016 15:30,2,4.586,ACTIVE,218.26,358.58,59.907,1474399803,"201051344000867","219011344069620",28.19,38.80,0,337.54,419.30,131.1,124.6,0.605,553726.3,553726.3,1579,0,0,0,L,1122011218,0,124.27,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474399835,1026851.00
09/20/2016 15:30,2,4.641,ACTIVE,217.58,357.68,59.991,1474399803,"201051344001093","219011344069620",28.11,38.00,0,337.24,416.89,132.1,125.6,0.610,560335.5,560335.5,1577,0,0,0,L,1122011218,0,124.72,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474399836,1026852.00
09/20/2016 15:30,2,5.283,ACTIVE,218.93,361.59,59.938,1474399803,"201051344000900","219011344069620",28.25,35.20,0,339.95,419.30,151.2,144.1,0.689,570584.5,570584.5,1582,0,0,0,L,1122011218,0,124.72,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474399837,1026853.00
09/20/2016 15:30,2,5.393,ACTIVE,219.39,363.99,59.975,1474399803,"201051344000648","219011344069620",27.57,37.30,0,340.25,418.39,150.7,143.5,0.703,559205.8,559205.8,1573,0,0,0,L,1122011218,0,124.27,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474399838,1026854.00
09/20/2016 15:30,2,5.441,ACTIVE,219.84,363.09,59.944,1474399803,"201051344000569","219011344069620",28.13,36.00,0,339.95,419.60,154.9,147.6,0.716,570521.4,570521.4,1580,0,0,0,L,1122011218,0,124.49,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474399839,1026855.00
09/20/2016 15:30,2,5.334,ACTIVE,219.61,361.89,59.975,1474399803,"201051344000983","219011344069620",27.99,37.00,0,339.04,419.00,151.1,143.9,0.712,563038.7,563038.7,1585,0,0,0,L,1122011218,0,124.94,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474399839,1026856.00
09/20/2016 15:30,2,4.857,ACTIVE,219.39,361.59,59.996,1474399803,"201051344001158","219011344069620",27.93,38.00,0,339.95,417.79,137.1,130.4,0.628,554617.0,554617.0,1573,0,0,0,L,1122011218,0,124.49,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474399840,1026857.00
09/20/2016 15:30,2,4.371,ACTIVE,218.93,360.69,59.981,1474399803,"201051344000576","219011344069620",28.37,36.30,0,339.65,418.70,125.6,119.3,0.588,562201.7,562201.7,1585,0,0,0,L,1122011218,0,124.49,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474399841,1026858.00
09/20/2016 15:30,2,4.199,ACTIVE,214.64,350.77,59.949,1474399803,"274151322000087","219011344069620",26.14,56.00,0,331.83,391.94,111.2,105.4,0.411,773000.2,773000.2,1577,0,0,0,L,1151911521,0,123.14,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474399842,1026859.00
09/20/2016 15:45,2,3.576,ACTIVE,217.58,355.28,59.922,1474400703,"201051344000645","219011344069620",28.94,34.00,0,321.61,425.31,104.9,99.3,0.491,561697.4,561697.4,1579,0,0,0,L,1122011218,0,124.27,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474400704,1026860.00
09/20/2016 15:45,2,3.625,ACTIVE,214.41,356.48,59.949,1474400703,"274151322000085","219011344069620",26.60,40.80,0,330.63,397.35,97.7,92.3,0.371,800582.9,800582.9,1564,0,0,0,L,1151911521,0,123.81,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474400705,1026861.00
09/20/2016 15:45,2,4.781,ACTIVE,217.80,359.18,59.959,1474400703,"201051344000633","219011344069620",27.27,35.80,0,322.81,425.31,132.1,125.6,0.654,553286.5,553286.5,1577,0,0,0,L,1122011218,0,124.27,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474400706,1026862.00
09/20/2016 15:45,2,5.449,ACTIVE,219.61,363.39,59.975,1474400703,"201051344000469","219011344069620",28.47,30.30,0,319.51,429.22,157.2,149.8,0.747,555919.4,555919.4,1584,0,0,0,L,1122011218,0,124.49,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474400707,1026863.00
09/20/2016 15:45,2,5.615,ACTIVE,217.35,359.18,59.922,1474400703,"201051344000646","219011344069620",29.18,36.00,0,320.11,424.71,166.0,158.3,0.791,556397.7,556397.7,1572,0,0,0,L,1122011218,0,124.72,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474400707,1026864.00
09/20/2016 15:45,2,5.646,ACTIVE,215.32,369.70,59.938,1474400703,"274151322000052","219011344069620",29.20,45.00,0,330.33,400.96,167.2,159.4,0.650,823038.6,823038.6,1568,0,0,0,L,1151911521,0,123.36,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474400708,1026865.00
09/20/2016 15:45,2,6.793,ACTIVE,219.39,365.80,59.959,1474400703,"201051344000585","219011344069620",29.38,34.80,0,318.61,425.31,202.3,193.3,0.941,566433.6,566433.6,1576,0,0,0,L,1122011218,0,125.17,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474400709,1026866.00
09/20/2016 15:45,2,6.721,ACTIVE,217.80,363.39,59.922,1474400703,"201051344001230","219011344069620",29.16,36.30,0,318.91,418.70,198.3,189.5,0.924,559356.1,559356.1,1577,0,0,0,L,1122011218,0,124.94,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474400710,1026867.00
09/20/2016 15:45,2,6.562,ACTIVE,219.39,365.19,59.949,1474400703,"201051344000582","219011344069620",28.84,35.20,0,319.81,426.81,191.6,183.0,0.862,552122.1,552122.1,1570,0,0,0,L,1122011218,0,125.40,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474400711,1026868.00
09/20/2016 15:45,2,6.293,ACTIVE,217.80,360.69,59.975,1474400703,"201051344000955","219011344069620",28.98,35.40,0,319.21,422.30,184.7,176.3,0.844,566129.4,566129.4,1569,0,0,0,L,1122011218,0,124.49,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474400712,1026869.00
09/20/2016 15:45,2,4.074,ACTIVE,215.54,433.42,59.949,1474400703,"274151322000094","219011344069620",39.00,42.50,0,336.64,455.97,160.9,153.4,0.614,677500.4,677500.4,1606,0,0,0,L,1151911521,0,123.14,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474400713,1026870.00
09/20/2016 15:45,2,6.672,ACTIVE,220.74,367.00,59.933,1474400703,"201051344000579","219011344069620",28.86,36.80,0,324.32,429.82,195.1,186.4,0.897,570265.3,570265.3,1569,0,0,0,L,1122011218,0,125.40,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474400714,1026871.00
09/20/2016 15:45,2,6.523,ACTIVE,218.03,363.69,59.970,1474400703,"201051344000890","219011344069620",28.98,38.80,0,320.41,422.90,191.4,182.8,0.871,563380.0,563380.0,1575,0,0,0,L,1122011218,0,124.94,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474400715,1026872.00
09/20/2016 15:45,2,6.139,ACTIVE,218.71,363.39,59.975,1474400703,"201051344000438","219011344069620",29.04,36.80,0,317.40,424.41,180.6,172.4,0.835,564820.1,564820.1,1572,0,0,0,L,1122011218,0,125.40,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474400716,1026873.00
09/20/2016 15:45,2,5.777,ACTIVE,217.80,360.08,59.928,1474400703,"201051344000417","219011344069620",28.82,37.80,0,320.41,423.81,168.6,160.8,0.787,555841.1,555841.1,1571,0,0,0,L,1122011218,0,124.49,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474400716,1026874.00
09/20/2016 15:45,2,5.592,ACTIVE,214.87,371.21,59.986,1474400703,"274151322000083","219011344069620",28.37,46.20,0,329.13,400.66,160.6,153.1,0.641,815544.2,815544.2,1568,0,0,0,L,1151911521,0,123.14,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474400717,1026875.00
09/20/2016 15:45,2,5.787,ACTIVE,216.00,362.49,59.944,1474400703,"274151322000076","219011344069620",29.16,45.00,0,332.13,405.17,170.9,163.0,0.667,870583.0,870583.0,1578,0,0,0,L,1151911521,0,123.81,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474400718,1026876.00
09/20/2016 15:45,2,5.697,ACTIVE,218.48,361.59,59.912,1474400703,"201051344000868","219011344069620",29.30,32.20,0,322.51,425.91,169.2,161.3,0.773,554694.9,554694.9,1577,0,0,0,L,1122011218,0,124.27,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474400719,1026877.00
09/20/2016 15:45,2,5.826,ACTIVE,214.64,366.70,59.949,1474400703,"274151322000095","219011344069620",29.24,45.00,0,329.13,406.97,172.3,164.4,0.650,861803.7,861803.7,1576,0,0,0,L,1151911521,0,123.36,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474400720,1026878.00
09/20/2016 15:45,2,5.906,ACTIVE,219.84,359.78,59.949,1474400703,"201051344000988","219011344069620",18.87,31.80,0,321.01,405.47,112.8,107.0,0.521,535286.5,535286.5,1569,0,0,0,L,1122011218,0,124.94,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474400721,1026879.00
09/20/2016 15:45,2,5.875,ACTIVE,218.48,362.49,59.928,1474400703,"201051344001025","219011344069620",28.94,35.80,0,322.51,425.91,172.1,164.2,0.769,565065.0,565065.0,1572,0,0,0,L,1122011218,0,124.72,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474400722,1026880.00
09/20/2016 15:45,2,5.410,ACTIVE,219.16,362.19,59.944,1474400703,"201051344000458","219011344069620",29.04,34.80,0,326.12,430.12,159.2,151.7,0.747,562052.5,562052.5,1582,0,0,0,L,1122011218,0,124.94,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474400723,1026881.00
09/20/2016 15:45,2,5.096,ACTIVE,219.39,363.39,59.938,1474400703,"201051344000853","219011344069620",29.16,33.00,0,328.82,431.02,150.5,143.3,0.707,561362.5,561362.5,1588,0,0,0,L,1122011218,0,124.94,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474400724,1026882.00
09/20/2016 15:45,2,4.955,ACTIVE,216.67,357.68,59.981,1474400703,"201051344000685","219011344069620",29.10,35.80,0,319.81,424.11,145.9,138.9,0.698,564026.0,564026.0,1577,0,0,0,L,1122011218,0,124.72,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474400725,1026883.00
09/20/2016 15:45,2,5.092,ACTIVE,217.58,359.48,59.991,1474400703,"201051344000917","219011344069620",29.10,36.00,0,319.51,425.01,150.2,143.0,0.720,560980.3,560980.3,1573,0,0,0,L,1122011218,0,124.49,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474400726,1026884.00
09/20/2016 15:45,2,5.361,ACTIVE,217.13,359.48,59.965,1474400703,"201051344001145","219011344069620",28.88,35.80,0,319.51,423.81,156.9,149.5,0.742,566179.6,566179.6,1574,0,0,0,L,1122011218,0,124.27,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474400726,1026885.00
09/20/2016 15:45,2,5.523,ACTIVE,218.71,362.19,59.933,1474400703,"201051344000651","219011344069620",28.98,35.40,0,320.71,424.11,162.2,154.7,0.738,559344.3,559344.3,1570,0,0,0,L,1122011218,0,125.40,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474400727,1026886.00
09/20/2016 15:45,2,5.100,ACTIVE,214.87,355.88,59.965,1474400703,"274151322000088","219011344069620",27.47,40.80,0,330.63,398.26,141.9,135.0,0.535,784844.7,784844.7,1564,0,0,0,L,1151911521,0,123.81,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474400728,1026887.00
09/20/2016 15:45,2,3.420,ACTIVE,215.77,423.81,59.959,1474400703,"274151322000068","219011344069620",39.28,43.60,0,336.34,463.48,135.0,128.4,0.517,677981.5,677981.5,1602,0,0,0,L,1151911521,0,123.81,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474400729,1026888.00
09/20/2016 15:45,2,5.215,ACTIVE,217.80,357.98,60.002,1474400703,"201051344001135","219011344069620",28.80,35.20,0,320.71,424.11,152.1,144.9,0.707,555482.7,555482.7,1570,0,0,0,L,1122011218,0,124.72,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474400730,1026889.00
09/20/2016 15:45,2,5.332,ACTIVE,217.80,360.38,59.938,1474400703,"201051344000594","219011344069620",29.04,39.00,0,319.51,426.21,156.9,149.5,0.712,566443.8,566443.8,1576,0,0,0,L,1122011218,0,124.27,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474400731,1026890.00
09/20/2016 15:45,2,5.676,ACTIVE,218.48,361.89,59.991,1474400703,"201051344001203","219011344069620",28.98,36.30,0,320.41,425.61,167.0,159.2,0.782,563726.3,563726.3,1575,0,0,0,L,1122011218,0,125.40,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474400732,1026891.00
09/20/2016 15:45,2,5.812,ACTIVE,215.09,352.27,59.959,1474400703,"274151322000054","219011344069620",27.45,41.00,0,329.13,399.76,161.5,154.0,0.619,800977.5,800977.5,1562,0,0,0,L,1151911521,0,123.59,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474400733,1026892.00
09/20/2016 15:45,2,6.152,ACTIVE,219.16,363.39,59.981,1474400703,"201051344000867","219011344069620",28.94,35.40,0,322.81,426.21,180.2,172.0,0.818,553754.2,553754.2,1580,0,0,0,L,1122011218,0,124.94,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474400734,1026893.00
09/20/2016 15:45,2,5.693,ACTIVE,218.71,363.69,59.954,1474400703,"201051344001093","219011344069620",29.06,35.00,0,320.11,424.41,167.4,159.7,0.760,560362.8,560362.8,1578,0,0,0,L,1122011218,0,125.17,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474400735,1026894.00
09/20/2016 15:45,2,5.482,ACTIVE,219.16,363.99,59.986,1474400703,"201051344000900","219011344069620",29.32,32.40,0,323.41,431.62,162.8,155.2,0.742,570612.9,570612.9,1583,0,0,0,L,1122011218,0,124.72,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474400736,1026895.00
09/20/2016 15:45,2,5.490,ACTIVE,219.16,362.49,59.938,1474400703,"201051344000648","219011344069620",28.86,34.30,0,319.51,428.01,160.6,153.1,0.747,559233.3,559233.3,1574,0,0,0,L,1122011218,0,124.27,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474400737,1026896.00
09/20/2016 15:45,2,5.730,ACTIVE,219.61,363.99,59.970,1474400703,"201051344000569","219011344069620",29.56,33.50,0,327.62,430.12,171.6,163.7,0.804,570549.4,570549.4,1581,0,0,0,L,1122011218,0,124.49,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474400738,1026897.00
09/20/2016 15:45,2,5.959,ACTIVE,220.06,365.80,59.991,1474400703,"201051344000983","219011344069620",29.14,34.00,0,327.62,430.12,175.8,167.7,0.826,563066.9,563066.9,1586,0,0,0,L,1122011218,0,125.17,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474400739,1026898.00
09/20/2016 15:45,2,5.855,ACTIVE,219.84,363.99,59.981,1474400703,"201051344001158","219011344069620",28.82,35.00,0,317.40,429.22,171.0,163.1,0.800,554644.6,554644.6,1574,0,0,0,L,1122011218,0,124.94,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474400740,1026899.00
09/20/2016 15:45,2,5.877,ACTIVE,219.84,365.80,59.959,1474400703,"201051344000576","219011344069620",29.22,33.30,0,326.12,430.42,173.9,166.0,0.804,562229.5,562229.5,1586,0,0,0,L,1122011218,0,125.17,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474400741,1026900.00
09/20/2016 15:45,2,5.650,ACTIVE,215.32,371.51,59.949,1474400703,"274151322000087","219011344069620",27.35,51.50,0,330.63,397.05,156.4,149.1,0.583,773024.6,773024.6,1578,0,0,0,L,1151911521,0,123.59,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474400742,1026901.00
09/20/2016 16:00,2,6.600,ACTIVE,220.29,367.30,59.928,1474401603,"201051344000645","219011344069620",27.85,36.00,0,339.04,421.70,186.2,177.8,0.849,561743.6,561743.6,1580,0,0,0,L,1122011218,0,125.40,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474401605,1026902.00
09/20/2016 16:00,2,6.105,ACTIVE,214.87,366.40,59.922,1474401603,"274151322000085","219011344069620",26.46,45.00,0,336.64,396.45,163.4,155.8,0.619,800623.7,800623.7,1565,0,0,0,L,1151911521,0,123.81,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474401605,1026903.00
09/20/2016 16:00,2,6.527,ACTIVE,219.61,366.10,59.933,1474401603,"201051344000633","219011344069620",28.07,38.60,0,338.74,421.10,185.4,177.0,0.871,553332.7,553332.7,1578,0,0,0,L,1122011218,0,124.94,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474401606,1026904.00
09/20/2016 16:00,2,6.441,ACTIVE,220.97,370.00,59.944,1474401603,"201051344000469","219011344069620",28.78,32.40,0,339.04,422.00,187.8,179.3,0.871,555966.1,555966.1,1585,0,0,0,L,1122011218,0,124.94,126.07,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474401607,1026905.00
09/20/2016 16:00,2,6.504,ACTIVE,218.03,364.59,59.901,1474401603,"201051344000646","219011344069620",28.13,38.20,0,334.84,417.19,185.2,176.8,0.862,556443.8,556443.8,1573,0,0,0,L,1122011218,0,125.17,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474401608,1026906.00
09/20/2016 16:00,2,6.219,ACTIVE,215.09,355.28,59.954,1474401603,"274151322000052","219011344069620",27.73,49.80,0,332.13,398.86,174.5,166.5,0.676,823082.0,823082.0,1569,0,0,0,L,1151911521,0,122.91,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474401609,1026907.00
09/20/2016 16:00,2,6.695,ACTIVE,219.16,365.19,59.944,1474401603,"201051344000585","219011344069620",28.23,36.80,0,336.34,421.70,191.4,182.8,0.884,566481.0,566481.0,1577,0,0,0,L,1122011218,0,125.17,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474401610,1026908.00
09/20/2016 16:00,2,6.410,ACTIVE,217.58,361.59,59.944,1474401603,"201051344001230","219011344069620",28.25,38.40,0,335.14,416.59,183.4,175.1,0.871,559401.9,559401.9,1578,0,0,0,L,1122011218,0,125.17,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474401611,1026909.00
09/20/2016 16:00,2,6.529,ACTIVE,219.16,363.99,59.965,1474401603,"201051344000582","219011344069620",27.79,37.30,0,336.34,421.70,183.7,175.3,0.831,552167.9,552167.9,1571,0,0,0,L,1122011218,0,125.40,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474401612,1026910.00
09/20/2016 16:00,2,6.404,ACTIVE,217.80,361.59,59.970,1474401603,"201051344000955","219011344069620",28.27,38.00,0,335.74,414.49,183.2,174.9,0.853,566175.0,566175.0,1570,0,0,0,L,1122011218,0,124.49,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474401613,1026911.00
09/20/2016 16:00,2,4.109,ACTIVE,214.87,430.42,59.917,1474401603,"274151322000094","219011344069620",38.96,46.40,0,390.14,468.59,163.3,155.7,0.628,677540.9,677540.9,1607,0,0,0,L,1151911521,0,123.14,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474401614,1026912.00
09/20/2016 16:00,2,6.545,ACTIVE,220.97,368.50,59.949,1474401603,"201051344000579","219011344069620",28.07,38.60,0,340.85,421.40,186.2,177.8,0.844,570311.7,570311.7,1570,0,0,0,L,1122011218,0,125.17,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474401615,1026913.00
09/20/2016 16:00,2,6.529,ACTIVE,217.80,360.99,59.975,1474401603,"201051344000890","219011344069620",27.77,40.00,0,336.04,415.39,183.6,175.3,0.840,563425.8,563425.8,1576,0,0,0,L,1122011218,0,125.17,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474401616,1026914.00
09/20/2016 16:00,2,6.484,ACTIVE,218.48,363.99,59.907,1474401603,"201051344000438","219011344069620",27.91,39.00,0,336.64,421.40,183.3,175.0,0.857,564865.8,564865.8,1573,0,0,0,L,1122011218,0,125.40,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474401617,1026915.00
09/20/2016 16:00,2,6.387,ACTIVE,218.03,362.19,59.970,1474401603,"201051344000417","219011344069620",27.99,40.00,0,336.04,414.49,181.1,172.9,0.853,555886.2,555886.2,1572,0,0,0,L,1122011218,0,124.94,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474401618,1026916.00
09/20/2016 16:00,2,6.279,ACTIVE,214.41,365.80,59.965,1474401603,"274151322000083","219011344069620",27.47,50.40,0,331.23,399.16,174.6,166.6,0.694,815587.7,815587.7,1569,0,0,0,L,1151911521,0,123.14,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474401619,1026917.00
09/20/2016 16:00,2,6.520,ACTIVE,216.00,365.80,59.933,1474401603,"274151322000076","219011344069620",28.41,49.30,0,336.64,402.16,187.5,179.0,0.734,870629.9,870629.9,1579,0,0,0,L,1151911521,0,124.04,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474401619,1026918.00
09/20/2016 16:00,2,6.578,ACTIVE,219.61,365.49,59.996,1474401603,"201051344000868","219011344069620",28.17,34.80,0,336.94,422.00,187.6,179.1,0.844,554741.5,554741.5,1578,0,0,0,L,1122011218,0,124.49,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474401620,1026919.00
09/20/2016 16:00,2,6.625,ACTIVE,214.64,358.88,59.970,1474401603,"274151322000095","219011344069620",28.01,49.00,0,331.53,403.97,187.9,179.5,0.712,861850.7,861850.7,1577,0,0,0,L,1151911521,0,123.59,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474401621,1026920.00
09/20/2016 16:00,2,6.592,ACTIVE,220.97,363.69,59.922,1474401603,"201051344000988","219011344069620",18.23,33.50,0,342.95,398.86,121.8,115.6,0.570,535316.7,535316.7,1570,0,0,0,L,1122011218,0,124.94,125.85,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474401622,1026921.00
09/20/2016 16:00,2,6.508,ACTIVE,218.93,364.59,59.938,1474401603,"201051344001025","219011344069620",28.61,38.20,0,336.94,421.70,188.7,180.2,0.849,565112.1,565112.1,1573,0,0,0,L,1122011218,0,125.17,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474401623,1026922.00
09/20/2016 16:00,2,6.494,ACTIVE,220.97,367.30,59.965,1474401603,"201051344000458","219011344069620",28.55,37.00,0,340.25,422.00,187.5,179.0,0.888,562099.2,562099.2,1583,0,0,0,L,1122011218,0,125.40,125.85,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474401624,1026923.00
09/20/2016 16:00,2,6.545,ACTIVE,221.19,370.60,59.954,1474401603,"201051344000853","219011344069620",28.53,35.00,0,341.15,423.81,189.1,180.6,0.884,561409.5,561409.5,1589,0,0,0,L,1122011218,0,125.62,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474401625,1026924.00
09/20/2016 16:00,2,6.510,ACTIVE,217.80,363.69,59.949,1474401603,"201051344000685","219011344069620",28.05,37.80,0,335.74,415.09,184.9,176.6,0.879,564072.2,564072.2,1578,0,0,0,L,1122011218,0,125.62,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474401626,1026925.00
09/20/2016 16:00,2,6.543,ACTIVE,218.71,364.59,59.970,1474401603,"201051344000917","219011344069620",28.09,38.60,0,336.64,419.00,186.1,177.7,0.884,561026.8,561026.8,1574,0,0,0,L,1122011218,0,125.17,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474401627,1026926.00
09/20/2016 16:00,2,6.488,ACTIVE,217.80,363.69,59.917,1474401603,"201051344001145","219011344069620",28.23,37.80,0,336.04,416.29,185.5,177.1,0.844,566226.0,566226.0,1575,0,0,0,L,1122011218,0,124.94,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474401628,1026927.00
09/20/2016 16:00,2,6.510,ACTIVE,219.39,364.89,59.949,1474401603,"201051344000651","219011344069620",28.25,37.80,0,337.24,420.80,186.2,177.8,0.844,559390.9,559390.9,1571,0,0,0,L,1122011218,0,126.07,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474401628,1026928.00
09/20/2016 16:00,2,6.129,ACTIVE,214.87,357.68,59.944,1474401603,"274151322000088","219011344069620",26.36,44.30,0,332.73,396.45,163.6,156.0,0.623,784885.8,784885.8,1565,0,0,0,L,1151911521,0,124.04,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474401629,1026929.00
09/20/2016 16:00,2,4.182,ACTIVE,215.54,431.62,59.954,1474401603,"274151322000068","219011344069620",38.70,46.80,0,389.84,465.28,163.7,156.1,0.628,678022.2,678022.2,1603,0,0,0,L,1151911521,0,123.59,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474401630,1026930.00
09/20/2016 16:00,2,6.492,ACTIVE,218.71,364.29,59.975,1474401603,"201051344001135","219011344069620",28.19,36.80,0,336.04,420.80,185.3,177.0,0.849,555528.9,555528.9,1571,0,0,0,L,1122011218,0,125.40,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474401631,1026931.00
09/20/2016 16:00,2,6.516,ACTIVE,218.93,366.10,59.965,1474401603,"201051344000594","219011344069620",28.23,41.30,0,336.04,422.30,186.2,177.8,0.857,566490.3,566490.3,1577,0,0,0,L,1122011218,0,124.49,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474401632,1026932.00
09/20/2016 16:00,2,6.506,ACTIVE,219.16,363.99,59.965,1474401603,"201051344001203","219011344069620",28.29,38.20,0,337.54,420.50,186.3,177.9,0.871,563772.9,563772.9,1576,0,0,0,L,1122011218,0,126.07,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474401633,1026933.00
09/20/2016 16:00,2,6.176,ACTIVE,214.87,351.07,59.949,1474401603,"274151322000054","219011344069620",26.70,44.80,0,333.33,397.66,166.9,159.1,0.636,801019.3,801019.3,1563,0,0,0,L,1151911521,0,123.36,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474401634,1026934.00
09/20/2016 16:00,2,6.537,ACTIVE,219.84,365.49,59.975,1474401603,"201051344000867","219011344069620",28.13,37.50,0,338.14,421.10,186.2,177.8,0.844,553800.7,553800.7,1581,0,0,0,L,1122011218,0,124.94,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474401635,1026935.00
09/20/2016 16:00,2,6.336,ACTIVE,218.93,364.59,59.965,1474401603,"201051344001093","219011344069620",28.35,36.80,0,336.64,420.80,181.8,173.5,0.835,560408.3,560408.3,1579,0,0,0,L,1122011218,0,125.40,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474401636,1026936.00
09/20/2016 16:00,2,6.492,ACTIVE,220.29,368.50,59.949,1474401603,"201051344000900","219011344069620",28.92,34.50,0,339.95,422.60,190.3,181.7,0.862,570660.4,570660.4,1584,0,0,0,L,1122011218,0,125.17,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474401637,1026937.00
09/20/2016 16:00,2,6.512,ACTIVE,219.84,366.10,59.944,1474401603,"201051344000648","219011344069620",27.89,36.30,0,341.15,422.00,183.8,175.4,0.840,559279.2,559279.2,1575,0,0,0,L,1122011218,0,124.27,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474401637,1026938.00
09/20/2016 16:00,2,6.521,ACTIVE,220.06,368.20,60.002,1474401603,"201051344000569","219011344069620",28.53,35.20,0,340.55,422.60,188.4,179.9,0.866,570596.3,570596.3,1582,0,0,0,L,1122011218,0,124.49,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474401638,1026939.00
09/20/2016 16:00,2,6.521,ACTIVE,220.29,367.30,59.938,1474401603,"201051344000983","219011344069620",28.65,35.20,0,341.75,422.30,189.4,180.9,0.884,563113.9,563113.9,1587,0,0,0,L,1122011218,0,124.94,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474401639,1026940.00
