ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/20/2016 16:00,2,6.535,ACTIVE,220.29,365.19,59.981,1474401603,"201051344001158","219011344069620",27.77,36.30,0,341.45,420.80,183.7,175.4,0.849,554690.6,554690.6,1575,0,0,0,L,1122011218,0,124.72,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474401640,1026941.00
09/20/2016 16:00,2,6.562,ACTIVE,220.29,365.80,59.970,1474401603,"201051344000576","219011344069620",27.99,34.80,0,340.85,422.30,186.1,177.7,0.857,562275.9,562275.9,1587,0,0,0,L,1122011218,0,124.94,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474401641,1026942.00
09/20/2016 16:00,2,6.184,ACTIVE,214.41,360.08,59.944,1474401603,"274151322000087","219011344069620",26.22,55.50,0,333.03,395.55,164.0,156.4,0.605,773065.8,773065.8,1579,0,0,0,L,1151911521,0,123.14,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474401642,1026943.00
09/20/2016 16:15,2,4.031,ACTIVE,217.80,357.38,59.938,1474402503,"201051344000645","219011344069620",27.63,36.50,0,324.02,415.99,112.8,107.0,0.539,561786.8,561786.8,1581,0,0,0,L,1122011218,0,124.27,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474402505,1026944.00
09/20/2016 16:15,2,3.750,ACTIVE,214.19,357.98,59.917,1474402503,"274151322000085","219011344069620",26.30,45.80,0,330.03,390.74,99.8,94.4,0.380,800661.6,800661.6,1566,0,0,0,L,1151911521,0,123.36,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474402505,1026945.00
09/20/2016 16:15,2,3.992,ACTIVE,217.35,357.08,59.954,1474402503,"201051344000633","219011344069620",27.85,38.60,0,321.01,415.99,112.6,106.7,0.535,553375.9,553375.9,1579,0,0,0,L,1122011218,0,124.04,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474402506,1026946.00
09/20/2016 16:15,2,4.035,ACTIVE,217.80,357.68,59.928,1474402503,"201051344000469","219011344069620",28.39,32.60,0,322.51,417.79,116.1,110.2,0.561,556009.8,556009.8,1586,0,0,0,L,1122011218,0,123.59,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474402507,1026947.00
09/20/2016 16:15,2,4.148,ACTIVE,215.77,353.77,59.954,1474402503,"201051344000646","219011344069620",28.27,38.20,0,317.10,411.48,118.8,112.8,0.575,556486.9,556486.9,1574,0,0,0,L,1122011218,0,124.04,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474402508,1026948.00
09/20/2016 16:15,2,4.633,ACTIVE,214.41,361.89,59.954,1474402503,"274151322000052","219011344069620",28.11,50.20,0,329.43,394.65,132.0,125.5,0.521,823122.5,823122.5,1570,0,0,0,L,1151911521,0,122.68,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474402509,1026949.00
09/20/2016 16:15,2,6.100,ACTIVE,218.26,360.99,59.959,1474402503,"201051344000585","219011344069620",28.23,37.50,0,321.01,415.09,174.5,166.5,0.818,566525.6,566525.6,1578,0,0,0,L,1122011218,0,124.49,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474402510,1026950.00
09/20/2016 16:15,2,5.840,ACTIVE,216.90,358.88,59.949,1474402503,"201051344001230","219011344069620",28.11,38.40,0,318.61,410.88,166.0,158.3,0.773,559444.6,559444.6,1579,0,0,0,L,1122011218,0,124.49,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474402511,1026951.00
09/20/2016 16:15,2,5.152,ACTIVE,217.80,359.18,59.959,1474402503,"201051344000582","219011344069620",28.43,37.50,0,318.61,413.89,148.0,140.9,0.672,552210.7,552210.7,1572,0,0,0,L,1122011218,0,124.72,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474402512,1026952.00
09/20/2016 16:15,2,4.396,ACTIVE,216.00,354.97,59.944,1474402503,"201051344000955","219011344069620",28.25,38.80,0,317.40,409.68,125.5,119.2,0.592,566217.5,566217.5,1571,0,0,0,L,1122011218,0,123.59,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474402513,1026953.00
09/20/2016 16:15,2,2.518,ACTIVE,213.96,417.49,59.917,1474402503,"274151322000094","219011344069620",38.43,46.80,0,388.34,457.17,97.6,92.3,0.380,677578.5,677578.5,1608,0,0,0,L,1151911521,0,122.46,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474402514,1026954.00
09/20/2016 16:15,2,3.762,ACTIVE,217.58,355.28,59.933,1474402503,"201051344000579","219011344069620",28.05,39.00,0,323.41,415.69,106.8,101.2,0.504,570354.9,570354.9,1571,0,0,0,L,1122011218,0,123.81,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474402515,1026955.00
09/20/2016 16:15,2,3.643,ACTIVE,215.32,351.07,59.928,1474402503,"201051344000890","219011344069620",27.59,40.60,0,318.00,410.88,101.9,96.4,0.468,563468.5,563468.5,1577,0,0,0,L,1122011218,0,123.81,122.01,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474402516,1026956.00
09/20/2016 16:15,2,3.418,ACTIVE,215.77,352.27,59.954,1474402503,"201051344000438","219011344069620",27.83,39.30,0,318.00,410.58,96.3,91.1,0.451,564908.4,564908.4,1574,0,0,0,L,1122011218,0,124.04,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474402517,1026957.00
09/20/2016 16:15,2,3.234,ACTIVE,215.09,350.17,59.938,1474402503,"201051344000417","219011344069620",27.45,40.20,0,316.80,409.68,89.9,84.8,0.424,555928.2,555928.2,1573,0,0,0,L,1122011218,0,123.36,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474402517,1026958.00
09/20/2016 16:15,2,2.955,ACTIVE,213.06,351.97,59.949,1474402503,"274151322000083","219011344069620",27.49,51.30,0,329.13,393.45,82.3,77.5,0.318,815628.1,815628.1,1570,0,0,0,L,1151911521,0,122.23,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474402518,1026959.00
09/20/2016 16:15,2,2.990,ACTIVE,214.19,344.45,59.928,1474402503,"274151322000076","219011344069620",28.07,48.80,0,330.03,398.56,84.9,80.1,0.331,870673.3,870673.3,1580,0,0,0,L,1151911521,0,122.68,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474402519,1026960.00
09/20/2016 16:15,2,2.922,ACTIVE,215.77,351.07,59.938,1474402503,"201051344000868","219011344069620",27.61,34.80,0,321.61,416.29,81.7,76.9,0.371,554784.8,554784.8,1579,0,0,0,L,1122011218,0,122.91,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474402520,1026961.00
09/20/2016 16:15,2,2.898,ACTIVE,213.29,350.77,59.901,1474402503,"274151322000095","219011344069620",27.71,49.80,0,328.82,396.15,81.4,76.6,0.305,861894.2,861894.2,1578,0,0,0,L,1151911521,0,122.68,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474402521,1026962.00
09/20/2016 16:15,2,2.926,ACTIVE,216.45,357.68,59.965,1474402503,"201051344000988","219011344069620",18.01,33.80,0,318.00,397.05,53.4,49.6,0.460,535344.6,535344.6,1571,0,0,0,L,1122011218,0,123.14,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474402522,1026963.00
09/20/2016 16:15,2,2.969,ACTIVE,215.09,348.06,59.901,1474402503,"201051344001025","219011344069620",27.89,39.00,0,320.41,411.78,83.9,79.1,0.384,565155.8,565155.8,1574,0,0,0,L,1122011218,0,123.36,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474402523,1026964.00
09/20/2016 16:15,2,3.078,ACTIVE,216.67,352.57,59.944,1474402503,"201051344000458","219011344069620",27.99,37.30,0,324.92,417.19,87.3,82.3,0.420,562142.6,562142.6,1584,0,0,0,L,1122011218,0,123.59,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474402524,1026965.00
09/20/2016 16:15,2,3.199,ACTIVE,217.35,354.67,59.981,1474402503,"201051344000853","219011344069620",28.07,35.40,0,327.92,416.59,91.0,85.9,0.429,561453.0,561453.0,1590,0,0,0,L,1122011218,0,124.04,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474402525,1026966.00
09/20/2016 16:15,2,3.168,ACTIVE,215.32,350.77,59.912,1474402503,"201051344000685","219011344069620",27.95,38.60,0,317.10,410.58,89.7,84.6,0.429,564114.9,564114.9,1579,0,0,0,L,1122011218,0,124.04,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474402526,1026967.00
09/20/2016 16:15,2,3.305,ACTIVE,215.54,351.67,59.975,1474402503,"201051344000917","219011344069620",27.99,39.00,0,319.81,410.88,93.8,88.6,0.446,561069.8,561069.8,1575,0,0,0,L,1122011218,0,123.59,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474402527,1026968.00
09/20/2016 16:15,2,3.377,ACTIVE,215.32,350.77,59.922,1474402503,"201051344001145","219011344069620",27.83,38.00,0,320.41,410.58,95.2,90.0,0.438,566268.9,566268.9,1576,0,0,0,L,1122011218,0,123.59,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474402527,1026969.00
09/20/2016 16:15,2,3.572,ACTIVE,216.45,352.27,59.975,1474402503,"201051344000651","219011344069620",27.81,38.00,0,319.21,415.39,100.7,95.3,0.468,559433.9,559433.9,1572,0,0,0,L,1122011218,0,124.49,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474402528,1026970.00
09/20/2016 16:15,2,3.420,ACTIVE,213.51,352.27,59.944,1474402503,"274151322000088","219011344069620",26.28,44.50,0,330.33,391.34,91.0,85.9,0.340,784923.3,784923.3,1566,0,0,0,L,1151911521,0,123.36,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474402529,1026971.00
09/20/2016 16:15,2,2.332,ACTIVE,214.19,414.49,59.922,1474402503,"274151322000068","219011344069620",38.01,46.80,0,386.83,458.07,89.8,84.8,0.336,678059.6,678059.6,1604,0,0,0,L,1151911521,0,122.91,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474402530,1026972.00
09/20/2016 16:15,2,3.480,ACTIVE,215.54,350.17,59.901,1474402503,"201051344001135","219011344069620",28.03,37.50,0,318.91,413.29,98.7,93.3,0.451,555571.5,555571.5,1572,0,0,0,L,1122011218,0,123.59,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474402531,1026973.00
09/20/2016 16:15,2,3.389,ACTIVE,216.00,353.17,59.933,1474402503,"201051344000594","219011344069620",27.73,41.30,0,318.61,416.59,95.2,90.0,0.446,566533.2,566533.2,1578,0,0,0,L,1122011218,0,123.14,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474402532,1026974.00
09/20/2016 16:15,2,3.363,ACTIVE,216.00,350.77,59.954,1474402503,"201051344001203","219011344069620",28.01,38.80,0,318.00,414.49,95.5,90.3,0.451,563815.8,563815.8,1577,0,0,0,L,1122011218,0,124.27,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474402533,1026975.00
09/20/2016 16:15,2,3.164,ACTIVE,213.51,347.46,59.938,1474402503,"274151322000054","219011344069620",26.60,45.00,0,328.52,392.55,85.2,80.3,0.327,801057.4,801057.4,1564,0,0,0,L,1151911521,0,122.68,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474402534,1026976.00
09/20/2016 16:15,2,3.213,ACTIVE,216.67,351.97,59.959,1474402503,"201051344000867","219011344069620",28.31,38.20,0,320.41,416.29,92.2,87.0,0.420,553843.5,553843.5,1582,0,0,0,L,1122011218,0,123.59,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474402535,1026977.00
09/20/2016 16:15,2,3.342,ACTIVE,216.00,351.67,59.922,1474402503,"201051344001093","219011344069620",28.09,36.50,0,318.30,413.59,95.3,90.0,0.446,560450.1,560450.1,1580,0,0,0,L,1122011218,0,123.81,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474402536,1026978.00
09/20/2016 16:15,2,3.938,ACTIVE,217.35,356.18,59.954,1474402503,"201051344000900","219011344069620",28.57,35.00,0,321.31,417.79,114.0,108.1,0.535,570704.0,570704.0,1585,0,0,0,L,1122011218,0,124.04,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474402537,1026979.00
09/20/2016 16:15,2,4.041,ACTIVE,217.58,357.68,59.949,1474402503,"201051344000648","219011344069620",28.05,36.00,0,319.81,416.59,114.9,109.0,0.544,559321.4,559321.4,1576,0,0,0,L,1122011218,0,123.36,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474402537,1026980.00
09/20/2016 16:15,2,4.020,ACTIVE,217.58,357.08,59.901,1474402503,"201051344000569","219011344069620",28.31,35.60,0,324.92,416.89,115.3,109.3,0.539,570639.4,570639.4,1583,0,0,0,L,1122011218,0,123.36,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474402538,1026981.00
09/20/2016 16:15,2,3.896,ACTIVE,217.58,356.48,59.996,1474402503,"201051344000983","219011344069620",28.55,36.00,0,324.62,417.19,112.5,106.7,0.548,563157.2,563157.2,1588,0,0,0,L,1122011218,0,124.04,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474402539,1026982.00
09/20/2016 16:15,2,3.844,ACTIVE,217.58,354.37,59.922,1474402503,"201051344001158","219011344069620",27.35,36.80,0,319.21,416.59,106.5,100.8,0.499,554732.8,554732.8,1576,0,0,0,L,1122011218,0,123.59,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474402540,1026983.00
09/20/2016 16:15,2,3.787,ACTIVE,217.80,357.38,59.922,1474402503,"201051344000576","219011344069620",28.27,35.00,0,319.81,416.89,108.4,102.7,0.508,562318.5,562318.5,1588,0,0,0,L,1122011218,0,124.04,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474402541,1026984.00
09/20/2016 16:15,2,3.605,ACTIVE,213.74,356.78,59.970,1474402503,"274151322000087","219011344069620",26.46,56.00,0,329.73,391.04,96.6,91.3,0.354,773103.3,773103.3,1580,0,0,0,L,1151911521,0,122.91,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474402542,1026985.00
09/20/2016 16:30,2,5.576,ACTIVE,218.93,363.09,59.986,1474403404,"201051344000645","219011344069620",28.23,35.60,0,320.11,411.48,159.3,151.9,0.725,561824.1,561824.1,1582,0,0,0,L,1122011218,0,124.72,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474403405,1026986.00
09/20/2016 16:30,2,5.262,ACTIVE,214.41,348.06,59.949,1474403404,"274151322000085","219011344069620",26.48,43.80,0,328.82,386.83,141.1,134.2,0.539,800694.6,800694.6,1567,0,0,0,L,1151911521,0,123.59,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474403406,1026987.00
09/20/2016 16:30,2,5.539,ACTIVE,218.26,363.39,59.938,1474403404,"201051344000633","219011344069620",28.39,37.50,0,321.01,411.18,159.2,151.7,0.756,553413.2,553413.2,1580,0,0,0,L,1122011218,0,124.27,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474403407,1026988.00
09/20/2016 16:30,2,5.525,ACTIVE,219.16,363.39,59.975,1474403404,"201051344000469","219011344069620",28.71,32.20,0,320.71,412.68,160.6,153.1,0.760,556047.4,556047.4,1587,0,0,0,L,1122011218,0,124.04,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474403408,1026989.00
09/20/2016 16:30,2,5.512,ACTIVE,216.00,358.88,59.975,1474403404,"201051344000646","219011344069620",28.43,37.00,0,316.50,407.57,158.6,151.2,0.747,556524.2,556524.2,1575,0,0,0,L,1122011218,0,124.27,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474403409,1026990.00
09/20/2016 16:30,2,5.295,ACTIVE,213.96,349.86,59.944,1474403404,"274151322000052","219011344069620",27.79,49.00,0,328.52,389.54,149.0,141.9,0.579,823157.6,823157.6,1571,0,0,0,L,1151911521,0,122.46,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474403410,1026991.00
09/20/2016 16:30,2,5.691,ACTIVE,217.35,360.08,59.991,1474403404,"201051344000585","219011344069620",28.57,36.30,0,319.21,411.78,164.6,156.9,0.769,566564.3,566564.3,1579,0,0,0,L,1122011218,0,124.27,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474403411,1026992.00
09/20/2016 16:30,2,5.428,ACTIVE,215.77,356.78,59.928,1474403404,"201051344001230","219011344069620",28.53,37.30,0,317.10,408.48,156.7,149.3,0.734,559481.5,559481.5,1580,0,0,0,L,1122011218,0,124.04,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474403412,1026993.00
09/20/2016 16:30,2,5.518,ACTIVE,217.35,360.69,60.007,1474403404,"201051344000582","219011344069620",28.15,37.30,0,315.30,408.18,157.2,149.8,0.738,552247.7,552247.7,1573,0,0,0,L,1122011218,0,124.49,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474403413,1026994.00
09/20/2016 16:30,2,5.395,ACTIVE,216.45,357.68,59.954,1474403404,"201051344000955","219011344069620",28.63,38.20,0,316.80,406.67,156.5,149.1,0.738,566254.3,566254.3,1572,0,0,0,L,1122011218,0,123.81,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474403414,1026995.00
09/20/2016 16:30,2,3.580,ACTIVE,213.74,420.50,59.975,1474403404,"274151322000094","219011344069620",38.03,45.50,0,384.13,451.16,138.8,132.1,0.539,677611.0,677611.0,1609,0,0,0,L,1151911521,0,122.46,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474403415,1026996.00
09/20/2016 16:30,2,5.572,ACTIVE,219.16,363.39,59.991,1474403404,"201051344000579","219011344069620",28.35,39.00,0,321.91,412.08,160.1,152.6,0.747,570392.4,570392.4,1572,0,0,0,L,1122011218,0,124.49,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474403415,1026997.00
09/20/2016 16:30,2,5.535,ACTIVE,216.00,357.68,59.981,1474403404,"201051344000890","219011344069620",28.15,40.00,0,319.21,406.37,157.8,150.4,0.729,563505.6,563505.6,1578,0,0,0,L,1122011218,0,124.27,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474403416,1026998.00
09/20/2016 16:30,2,5.486,ACTIVE,216.90,359.18,59.965,1474403404,"201051344000438","219011344069620",28.31,39.00,0,317.10,406.67,157.3,149.9,0.742,564945.3,564945.3,1575,0,0,0,L,1122011218,0,124.49,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474403417,1026999.00
09/20/2016 16:30,2,5.424,ACTIVE,216.45,358.58,59.991,1474403404,"201051344000417","219011344069620",28.29,39.50,0,316.50,406.07,155.5,148.1,0.729,555964.8,555964.8,1574,0,0,0,L,1122011218,0,124.04,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474403418,1027000.00
09/20/2016 16:30,2,5.363,ACTIVE,213.29,353.77,59.954,1474403404,"274151322000083","219011344069620",27.67,49.30,0,328.22,389.84,150.3,143.1,0.610,815663.4,815663.4,1571,0,0,0,L,1151911521,0,122.23,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474403419,1027001.00
09/20/2016 16:30,2,5.561,ACTIVE,214.64,369.10,59.949,1474403404,"274151322000076","219011344069620",28.61,47.00,0,330.03,393.45,161.1,153.5,0.628,870711.3,870711.3,1581,0,0,0,L,1151911521,0,122.68,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474403420,1027002.00
09/20/2016 16:30,2,5.527,ACTIVE,217.80,361.89,59.986,1474403404,"201051344000868","219011344069620",28.61,34.50,0,322.81,408.78,160.0,152.5,0.734,554822.5,554822.5,1580,0,0,0,L,1122011218,0,123.81,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474403421,1027003.00
09/20/2016 16:30,2,5.652,ACTIVE,213.74,364.89,59.954,1474403404,"274151322000095","219011344069620",28.35,48.80,0,329.73,393.15,162.2,154.6,0.614,861932.4,861932.4,1579,0,0,0,L,1151911521,0,123.14,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474403422,1027004.00
09/20/2016 16:30,2,5.623,ACTIVE,218.71,359.18,59.912,1474403404,"201051344000988","219011344069620",18.33,33.30,0,323.41,397.66,104.5,98.9,0.495,535369.0,535369.0,1572,0,0,0,L,1122011218,0,124.04,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474403423,1027005.00
09/20/2016 16:30,2,5.570,ACTIVE,217.13,358.58,60.002,1474403404,"201051344001025","219011344069620",28.73,38.00,0,319.51,407.27,162.0,154.5,0.734,565194.0,565194.0,1575,0,0,0,L,1122011218,0,124.27,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474403424,1027006.00
09/20/2016 16:30,2,5.604,ACTIVE,219.16,362.79,59.928,1474403404,"201051344000458","219011344069620",28.41,36.30,0,318.91,412.68,161.3,153.8,0.760,562180.5,562180.5,1585,0,0,0,L,1122011218,0,124.49,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474403425,1027007.00
09/20/2016 16:30,2,5.545,ACTIVE,219.39,365.49,59.938,1474403404,"201051344000853","219011344069620",28.75,34.80,0,328.22,412.98,161.4,153.9,0.756,561491.1,561491.1,1591,0,0,0,L,1122011218,0,124.94,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474403426,1027008.00
09/20/2016 16:30,2,5.547,ACTIVE,216.00,358.88,59.928,1474403404,"201051344000685","219011344069620",28.19,37.80,0,316.20,406.97,158.4,150.9,0.765,564152.4,564152.4,1580,0,0,0,L,1122011218,0,124.49,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474403426,1027009.00
09/20/2016 16:30,2,5.580,ACTIVE,217.13,360.38,59.928,1474403404,"201051344000917","219011344069620",28.27,38.00,0,318.91,407.27,159.7,152.2,0.760,561107.6,561107.6,1576,0,0,0,L,1122011218,0,124.27,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474403427,1027010.00
09/20/2016 16:30,2,5.598,ACTIVE,216.45,359.78,59.922,1474403404,"201051344001145","219011344069620",28.11,37.30,0,319.51,406.97,159.3,151.8,0.734,566306.6,566306.6,1577,0,0,0,L,1122011218,0,124.04,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474403428,1027011.00
09/20/2016 16:30,2,5.553,ACTIVE,217.58,361.59,60.002,1474403404,"201051344000651","219011344069620",28.39,37.00,0,318.61,409.68,159.7,152.2,0.729,559471.7,559471.7,1573,0,0,0,L,1122011218,0,124.94,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474403429,1027012.00
09/20/2016 16:30,2,5.137,ACTIVE,213.51,356.48,60.007,1474403404,"274151322000088","219011344069620",26.98,43.60,0,327.92,387.44,140.3,133.5,0.535,784956.6,784956.6,1567,0,0,0,L,1151911521,0,123.14,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474403430,1027013.00
09/20/2016 16:30,2,3.504,ACTIVE,214.64,430.72,59.954,1474403404,"274151322000068","219011344069620",38.80,46.60,0,390.74,454.76,138.1,131.4,0.535,678092.5,678092.5,1605,0,0,0,L,1151911521,0,123.14,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474403431,1027014.00
09/20/2016 16:30,2,5.506,ACTIVE,216.90,358.28,59.986,1474403404,"201051344001135","219011344069620",28.37,37.00,0,319.51,406.37,158.3,150.8,0.738,555609.2,555609.2,1573,0,0,0,L,1122011218,0,124.49,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474403432,1027015.00
09/20/2016 16:30,2,5.547,ACTIVE,217.35,360.99,59.986,1474403404,"201051344000594","219011344069620",28.35,40.60,0,321.31,407.27,159.4,151.9,0.738,566571.0,566571.0,1579,0,0,0,L,1122011218,0,123.81,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474403433,1027016.00
09/20/2016 16:30,2,5.529,ACTIVE,217.13,358.88,60.002,1474403404,"201051344001203","219011344069620",28.35,37.80,0,317.70,409.68,158.8,151.3,0.756,563853.7,563853.7,1578,0,0,0,L,1122011218,0,124.94,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474403434,1027017.00
09/20/2016 16:30,2,5.209,ACTIVE,213.96,366.40,59.949,1474403404,"274151322000054","219011344069620",27.06,44.30,0,329.43,389.24,142.8,135.9,0.544,801091.4,801091.4,1565,0,0,0,L,1151911521,0,122.91,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474403435,1027018.00
09/20/2016 16:30,2,5.543,ACTIVE,218.26,361.59,59.991,1474403404,"201051344000867","219011344069620",28.35,38.00,0,320.41,408.78,159.1,151.7,0.738,553881.4,553881.4,1583,0,0,0,L,1122011218,0,124.27,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474403436,1027019.00
09/20/2016 16:30,2,5.369,ACTIVE,217.13,357.08,59.938,1474403404,"201051344001093","219011344069620",28.45,36.00,0,318.00,409.08,154.7,147.4,0.707,560487.1,560487.1,1581,0,0,0,L,1122011218,0,124.49,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474403437,1027020.00
09/20/2016 16:30,2,5.652,ACTIVE,218.71,363.69,59.944,1474403404,"201051344000900","219011344069620",28.37,34.50,0,320.11,413.59,162.4,154.9,0.729,570742.7,570742.7,1586,0,0,0,L,1122011218,0,124.49,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474403438,1027021.00
09/20/2016 16:30,2,5.539,ACTIVE,218.71,363.39,59.928,1474403404,"201051344000648","219011344069620",28.13,35.40,0,319.51,412.08,157.8,150.4,0.734,559358.8,559358.8,1577,0,0,0,L,1122011218,0,124.04,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474403438,1027022.00
09/20/2016 16:30,2,5.566,ACTIVE,218.93,363.99,59.944,1474403404,"201051344000569","219011344069620",28.57,35.00,0,321.91,411.78,161.1,153.6,0.742,570677.6,570677.6,1584,0,0,0,L,1122011218,0,124.04,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474403440,1027023.00
09/20/2016 16:30,2,5.637,ACTIVE,219.16,363.09,59.996,1474403404,"201051344000983","219011344069620",28.43,35.60,0,323.11,412.68,162.2,154.7,0.773,563195.8,563195.8,1589,0,0,0,L,1122011218,0,124.72,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474403440,1027024.00
09/20/2016 16:30,2,5.537,ACTIVE,219.16,363.09,59.949,1474403404,"201051344001158","219011344069620",28.21,36.30,0,320.41,411.48,158.1,150.7,0.738,554770.3,554770.3,1577,0,0,0,L,1122011218,0,124.49,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474403441,1027025.00
09/20/2016 16:30,2,5.547,ACTIVE,219.16,363.69,59.954,1474403404,"201051344000576","219011344069620",28.41,34.80,0,323.11,413.89,159.5,152.0,0.738,562356.4,562356.4,1589,0,0,0,L,1122011218,0,124.72,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474403442,1027026.00
09/20/2016 16:30,2,5.246,ACTIVE,214.19,352.27,59.938,1474403404,"274151322000087","219011344069620",26.70,55.50,0,330.03,387.44,141.9,135.0,0.530,773137.0,773137.0,1581,0,0,0,L,1151911521,0,122.91,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474403443,1027027.00
09/20/2016 16:45,2,5.062,ACTIVE,218.48,359.78,59.965,1474404303,"201051344000645","219011344069620",28.07,35.80,0,340.55,401.26,143.8,136.9,0.654,561860.4,561860.4,1583,0,0,0,L,1122011218,0,124.27,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474404304,1027028.00
09/20/2016 16:45,2,4.705,ACTIVE,214.19,347.16,59.933,1474404303,"274151322000085","219011344069620",26.76,43.20,0,333.03,376.62,127.5,121.2,0.486,800726.6,800726.6,1568,0,0,0,L,1151911521,0,123.36,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474404305,1027029.00
09/20/2016 16:45,2,5.023,ACTIVE,217.80,360.99,59.959,1474404303,"201051344000633","219011344069620",28.25,37.50,0,338.14,400.66,143.8,136.9,0.676,553449.4,553449.4,1581,0,0,0,L,1122011218,0,124.04,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474404306,1027030.00
09/20/2016 16:45,2,4.934,ACTIVE,218.48,360.69,59.938,1474404303,"201051344000469","219011344069620",29.00,32.40,0,339.04,401.56,144.8,137.8,0.685,556083.9,556083.9,1588,0,0,0,L,1122011218,0,123.81,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474404307,1027031.00
09/20/2016 16:45,2,5.014,ACTIVE,216.00,357.38,59.922,1474404303,"201051344000646","219011344069620",28.29,36.50,0,336.64,396.75,143.6,136.7,0.681,556560.4,556560.4,1576,0,0,0,L,1122011218,0,124.04,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474404308,1027032.00
09/20/2016 16:45,2,4.760,ACTIVE,213.96,349.86,59.938,1474404303,"274151322000052","219011344069620",28.01,47.30,0,332.13,378.72,135.0,128.4,0.526,823191.6,823191.6,1572,0,0,0,L,1151911521,0,122.46,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474404309,1027033.00
09/20/2016 16:45,2,5.191,ACTIVE,217.13,356.48,59.944,1474404303,"201051344000585","219011344069620",28.61,36.30,0,337.84,397.96,150.4,143.2,0.698,566601.9,566601.9,1580,0,0,0,L,1122011218,0,124.04,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474404310,1027034.00
09/20/2016 16:45,2,4.934,ACTIVE,215.77,355.88,59.944,1474404303,"201051344001230","219011344069620",28.47,36.50,0,334.24,394.95,142.3,135.5,0.667,559517.3,559517.3,1581,0,0,0,L,1122011218,0,124.04,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474404311,1027035.00
09/20/2016 16:45,2,4.982,ACTIVE,217.13,357.98,59.944,1474404303,"201051344000582","219011344069620",28.41,37.30,0,337.84,397.35,143.3,136.4,0.654,552283.7,552283.7,1574,0,0,0,L,1122011218,0,124.27,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474404311,1027036.00
09/20/2016 16:45,2,4.859,ACTIVE,216.00,356.48,59.944,1474404303,"201051344000955","219011344069620",28.80,37.50,0,337.24,394.35,141.7,134.8,0.681,566289.9,566289.9,1573,0,0,0,L,1122011218,0,123.59,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474404312,1027037.00
09/20/2016 16:45,2,3.217,ACTIVE,214.19,411.48,59.933,1474404303,"274151322000094","219011344069620",38.41,44.80,0,391.64,448.15,125.4,119.1,0.482,677642.3,677642.3,1610,0,0,0,L,1151911521,0,122.68,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474404313,1027038.00
09/20/2016 16:45,2,5.043,ACTIVE,218.48,361.29,59.938,1474404303,"201051344000579","219011344069620",28.51,37.80,0,340.25,400.96,145.6,138.6,0.685,570428.9,570428.9,1573,0,0,0,L,1122011218,0,124.27,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474404314,1027039.00
09/20/2016 16:45,2,4.979,ACTIVE,216.00,355.88,59.986,1474404303,"201051344000890","219011344069620",28.45,39.30,0,337.24,397.05,143.4,136.5,0.667,563541.5,563541.5,1579,0,0,0,L,1122011218,0,124.27,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474404315,1027040.00
09/20/2016 16:45,2,4.941,ACTIVE,216.67,356.48,59.949,1474404303,"201051344000438","219011344069620",28.61,38.00,0,338.74,396.45,143.2,136.3,0.676,564981.1,564981.1,1576,0,0,0,L,1122011218,0,124.49,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474404316,1027041.00
09/20/2016 16:45,2,4.965,ACTIVE,216.22,355.58,59.933,1474404303,"201051344000417","219011344069620",28.17,38.80,0,337.24,395.55,141.6,134.8,0.676,556000.2,556000.2,1575,0,0,0,L,1122011218,0,123.59,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474404317,1027042.00
09/20/2016 16:45,2,4.895,ACTIVE,213.51,362.79,59.912,1474404303,"274151322000083","219011344069620",27.61,48.50,0,331.83,378.72,136.8,130.2,0.544,815697.6,815697.6,1572,0,0,0,L,1151911521,0,122.23,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474404318,1027043.00
09/20/2016 16:45,2,5.027,ACTIVE,214.64,351.67,59.928,1474404303,"274151322000076","219011344069620",28.78,46.00,0,333.33,381.73,146.5,139.5,0.575,870747.9,870747.9,1582,0,0,0,L,1151911521,0,122.68,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474404319,1027044.00
09/20/2016 16:45,2,5.068,ACTIVE,217.35,359.48,59.922,1474404303,"201051344000868","219011344069620",28.35,33.80,0,337.84,396.75,145.5,138.5,0.658,554858.9,554858.9,1581,0,0,0,L,1122011218,0,123.59,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474404320,1027045.00
09/20/2016 16:45,2,5.148,ACTIVE,213.74,349.86,59.922,1474404303,"274151322000095","219011344069620",28.37,47.00,0,331.83,382.03,148.0,140.9,0.561,861969.3,861969.3,1580,0,0,0,L,1151911521,0,122.91,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474404321,1027046.00
09/20/2016 16:45,2,5.131,ACTIVE,218.48,357.38,59.933,1474404303,"201051344000988","219011344069620",18.29,33.80,0,340.85,384.43,95.1,89.8,0.442,535392.5,535392.5,1573,0,0,0,L,1122011218,0,124.04,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474404321,1027047.00
09/20/2016 16:45,2,5.051,ACTIVE,216.67,356.48,59.938,1474404303,"201051344001025","219011344069620",28.92,38.00,0,339.04,397.35,147.8,140.8,0.672,565230.9,565230.9,1576,0,0,0,L,1122011218,0,124.04,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474404322,1027048.00
09/20/2016 16:45,2,5.076,ACTIVE,218.48,360.69,59.938,1474404303,"201051344000458","219011344069620",28.51,36.00,0,339.65,401.86,146.6,139.5,0.698,562217.1,562217.1,1586,0,0,0,L,1122011218,0,124.27,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474404323,1027049.00
09/20/2016 16:45,2,5.098,ACTIVE,218.93,362.49,59.965,1474404303,"201051344000853","219011344069620",28.41,34.30,0,343.25,402.46,146.6,139.6,0.685,561527.7,561527.7,1592,0,0,0,L,1122011218,0,124.72,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474404324,1027050.00
09/20/2016 16:45,2,5.035,ACTIVE,216.00,358.88,59.896,1474404303,"201051344000685","219011344069620",28.27,37.30,0,338.14,396.15,144.3,137.3,0.703,564188.5,564188.5,1581,0,0,0,L,1122011218,0,124.49,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474404325,1027051.00
09/20/2016 16:45,2,5.090,ACTIVE,216.67,357.08,59.922,1474404303,"201051344000917","219011344069620",28.23,37.80,0,337.54,396.75,145.7,138.7,0.689,561144.1,561144.1,1577,0,0,0,L,1122011218,0,124.04,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474404326,1027052.00
09/20/2016 16:45,2,5.098,ACTIVE,216.00,356.18,59.938,1474404303,"201051344001145","219011344069620",28.19,37.00,0,338.74,396.45,145.5,138.5,0.672,566343.0,566343.0,1578,0,0,0,L,1122011218,0,123.81,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474404327,1027053.00
09/20/2016 16:45,2,5.084,ACTIVE,217.13,356.78,59.912,1474404303,"201051344000651","219011344069620",28.29,37.00,0,337.84,396.75,145.8,138.8,0.663,559508.2,559508.2,1574,0,0,0,L,1122011218,0,124.72,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474404328,1027054.00
09/20/2016 16:45,2,4.656,ACTIVE,213.51,355.58,59.933,1474404303,"274151322000088","219011344069620",27.17,42.30,0,332.43,377.22,128.0,121.7,0.504,784988.5,784988.5,1568,0,0,0,L,1151911521,0,123.14,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474404329,1027055.00
09/20/2016 16:45,2,3.188,ACTIVE,214.64,426.81,59.933,1474404303,"274151322000068","219011344069620",39.28,45.50,0,390.74,448.45,125.1,118.8,0.473,678124.1,678124.1,1606,0,0,0,L,1151911521,0,122.91,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474404330,1027056.00
09/20/2016 16:45,2,5.027,ACTIVE,216.45,356.78,59.959,1474404303,"201051344001135","219011344069620",28.39,37.00,0,338.74,396.15,144.6,137.6,0.676,555645.3,555645.3,1574,0,0,0,L,1122011218,0,124.27,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474404331,1027057.00
09/20/2016 16:45,2,5.084,ACTIVE,216.90,359.48,59.954,1474404303,"201051344000594","219011344069620",28.25,40.00,0,336.34,397.66,145.5,138.5,0.672,566607.3,566607.3,1580,0,0,0,L,1122011218,0,123.36,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474404332,1027058.00
09/20/2016 16:45,2,5.025,ACTIVE,216.90,357.98,59.954,1474404303,"201051344001203","219011344069620",28.51,37.30,0,338.74,397.35,145.1,138.1,0.685,563890.0,563890.0,1579,0,0,0,L,1122011218,0,124.72,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474404332,1027059.00
09/20/2016 16:45,2,4.732,ACTIVE,213.74,363.39,59.933,1474404303,"274151322000054","219011344069620",27.25,43.60,0,331.83,377.82,130.6,124.1,0.499,801124.0,801124.0,1566,0,0,0,L,1151911521,0,122.91,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474404333,1027060.00
09/20/2016 16:45,2,5.055,ACTIVE,217.58,358.28,59.928,1474404303,"201051344000867","219011344069620",28.45,37.30,0,338.14,396.15,145.6,138.6,0.654,553917.7,553917.7,1584,0,0,0,L,1122011218,0,124.04,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474404334,1027061.00
09/20/2016 16:45,2,4.898,ACTIVE,216.90,357.68,59.938,1474404303,"201051344001093","219011344069620",28.37,35.40,0,338.14,395.55,140.8,133.9,0.658,560522.4,560522.4,1582,0,0,0,L,1122011218,0,124.27,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474404335,1027062.00
09/20/2016 16:45,2,5.096,ACTIVE,218.03,360.08,59.938,1474404303,"201051344000900","219011344069620",28.75,34.00,0,338.44,402.16,148.4,141.3,0.672,570779.6,570779.6,1587,0,0,0,L,1122011218,0,124.04,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474404336,1027063.00
09/20/2016 16:45,2,5.006,ACTIVE,218.03,361.29,59.933,1474404303,"201051344000648","219011344069620",28.37,35.60,0,339.34,401.26,143.8,136.9,0.667,559394.7,559394.7,1578,0,0,0,L,1122011218,0,123.59,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474404337,1027064.00
09/20/2016 16:45,2,5.037,ACTIVE,218.26,361.29,59.928,1474404303,"201051344000569","219011344069620",28.71,35.20,0,338.74,400.96,146.4,139.4,0.681,570714.1,570714.1,1585,0,0,0,L,1122011218,0,123.59,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474404338,1027065.00
09/20/2016 16:45,2,5.064,ACTIVE,218.48,358.58,59.933,1474404303,"201051344000983","219011344069620",28.82,35.20,0,338.44,401.86,147.8,140.7,0.703,563232.6,563232.6,1590,0,0,0,L,1122011218,0,124.27,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474404339,1027066.00
09/20/2016 16:45,2,5.055,ACTIVE,218.48,360.08,59.933,1474404303,"201051344001158","219011344069620",28.13,35.40,0,339.95,400.36,144.0,137.0,0.676,554806.2,554806.2,1578,0,0,0,L,1122011218,0,124.04,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474404340,1027067.00
09/20/2016 16:45,2,5.029,ACTIVE,218.48,361.29,59.965,1474404303,"201051344000576","219011344069620",28.43,35.00,0,342.05,401.86,144.7,137.8,0.676,562392.5,562392.5,1590,0,0,0,L,1122011218,0,124.27,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474404341,1027068.00
09/20/2016 16:45,2,4.748,ACTIVE,213.96,362.49,59.954,1474404303,"274151322000087","219011344069620",26.92,54.00,0,332.13,376.01,129.4,123.0,0.473,773169.2,773169.2,1582,0,0,0,L,1151911521,0,122.91,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474404341,1027069.00
09/20/2016 17:00,2,4.541,ACTIVE,218.03,358.28,59.996,1474405203,"201051344000645","219011344069620",27.97,34.80,0,339.34,394.05,128.6,122.2,0.588,561892.8,561892.8,1584,0,0,0,L,1122011218,0,124.27,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474405204,1027070.00
09/20/2016 17:00,2,4.168,ACTIVE,213.96,359.18,59.965,1474405203,"274151322000085","219011344069620",27.12,42.00,0,333.03,374.51,114.3,108.4,0.438,800755.3,800755.3,1569,0,0,0,L,1151911521,0,123.14,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474405205,1027071.00
09/20/2016 17:00,2,4.430,ACTIVE,217.35,359.48,59.970,1474405203,"201051344000633","219011344069620",28.73,35.80,0,337.84,393.75,128.8,122.4,0.619,553481.9,553481.9,1582,0,0,0,L,1122011218,0,124.04,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474405206,1027072.00
09/20/2016 17:00,2,4.443,ACTIVE,218.03,358.88,59.975,1474405203,"201051344000469","219011344069620",28.65,30.80,0,338.44,394.65,128.9,122.5,0.619,556116.6,556116.6,1589,0,0,0,L,1122011218,0,123.59,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474405207,1027073.00
09/20/2016 17:00,2,4.404,ACTIVE,215.77,355.28,59.949,1474405203,"201051344000646","219011344069620",28.63,36.00,0,334.24,390.44,127.6,121.3,0.601,556592.8,556592.8,1577,0,0,0,L,1122011218,0,124.04,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474405208,1027074.00
09/20/2016 17:00,2,4.113,ACTIVE,213.74,349.86,59.970,1474405203,"274151322000052","219011344069620",28.25,45.80,0,332.73,376.62,117.7,111.7,0.464,823221.8,823221.8,1573,0,0,0,L,1151911521,0,122.23,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474405209,1027075.00
09/20/2016 17:00,2,4.293,ACTIVE,216.45,355.28,59.986,1474405203,"201051344000585","219011344069620",28.80,35.00,0,337.54,395.25,125.2,118.9,0.583,566635.8,566635.8,1581,0,0,0,L,1122011218,0,123.59,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474405210,1027076.00
09/20/2016 17:00,2,3.867,ACTIVE,215.09,351.67,59.986,1474405203,"201051344001230","219011344069620",28.49,36.30,0,333.63,388.34,111.5,105.7,0.521,559549.2,559549.2,1582,0,0,0,L,1122011218,0,123.59,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474405211,1027077.00
09/20/2016 17:00,2,3.711,ACTIVE,216.00,353.47,59.975,1474405203,"201051344000582","219011344069620",28.45,36.00,0,336.34,394.95,106.9,101.3,0.491,552315.8,552315.8,1575,0,0,0,L,1122011218,0,123.81,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474405212,1027078.00
09/20/2016 17:00,2,3.562,ACTIVE,215.09,351.07,59.949,1474405203,"201051344000955","219011344069620",28.61,36.50,0,334.24,388.64,103.2,97.7,0.495,566321.7,566321.7,1574,0,0,0,L,1122011218,0,123.14,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474405213,1027079.00
09/20/2016 17:00,2,2.318,ACTIVE,213.74,416.29,59.975,1474405203,"274151322000094","219011344069620",38.49,44.50,0,393.15,445.75,89.8,84.8,0.340,677670.1,677670.1,1611,0,0,0,L,1151911521,0,122.23,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474405213,1027080.00
09/20/2016 17:00,2,3.805,ACTIVE,217.35,355.58,59.933,1474405203,"201051344000579","219011344069620",28.43,37.00,0,338.74,394.65,109.5,103.7,0.513,570461.5,570461.5,1574,0,0,0,L,1122011218,0,123.59,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474405214,1027081.00
09/20/2016 17:00,2,3.709,ACTIVE,215.32,352.87,59.981,1474405203,"201051344000890","219011344069620",28.77,38.00,0,334.54,389.84,108.1,102.4,0.504,563573.6,563573.6,1580,0,0,0,L,1122011218,0,123.59,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474405215,1027082.00
09/20/2016 17:00,2,3.670,ACTIVE,215.77,353.47,59.970,1474405203,"201051344000438","219011344069620",28.77,37.30,0,336.94,393.45,107.0,101.4,0.508,565013.1,565013.1,1577,0,0,0,L,1122011218,0,123.81,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474405216,1027083.00
