ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/20/2016 17:00,2,3.625,ACTIVE,215.32,352.57,59.975,1474405203,"201051344000417","219011344069620",28.41,38.20,0,333.93,389.84,104.2,98.7,0.499,556031.7,556031.7,1576,0,0,0,L,1122011218,0,123.36,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474405217,1027084.00
09/20/2016 17:00,2,3.549,ACTIVE,213.06,354.97,59.949,1474405203,"274151322000083","219011344069620",28.09,47.00,0,332.13,376.92,101.0,95.5,0.407,815728.1,815728.1,1573,0,0,0,L,1151911521,0,122.23,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474405218,1027085.00
09/20/2016 17:00,2,3.752,ACTIVE,214.19,348.36,59.975,1474405203,"274151322000076","219011344069620",28.71,45.00,0,334.24,379.32,109.1,103.4,0.424,870780.6,870780.6,1583,0,0,0,L,1151911521,0,122.91,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474405219,1027086.00
09/20/2016 17:00,2,3.797,ACTIVE,216.67,356.18,59.975,1474405203,"201051344000868","219011344069620",28.39,32.80,0,337.54,394.05,109.2,103.4,0.495,554891.4,554891.4,1582,0,0,0,L,1122011218,0,123.14,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474405220,1027087.00
09/20/2016 17:00,2,3.771,ACTIVE,213.29,354.07,59.975,1474405203,"274151322000095","219011344069620",28.69,45.50,0,332.43,379.62,109.4,103.7,0.411,862002.3,862002.3,1581,0,0,0,L,1151911521,0,122.91,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474405221,1027088.00
09/20/2016 17:00,2,3.727,ACTIVE,217.13,360.69,60.007,1474405203,"201051344000988","219011344069620",18.27,32.60,0,320.71,397.05,68.9,64.6,0.579,535413.6,535413.6,1574,0,0,0,L,1122011218,0,123.36,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474405222,1027089.00
09/20/2016 17:00,2,3.680,ACTIVE,215.77,352.27,59.981,1474405203,"201051344001025","219011344069620",28.61,36.50,0,335.44,393.45,106.6,100.9,0.486,565263.9,565263.9,1577,0,0,0,L,1122011218,0,123.59,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474405223,1027090.00
09/20/2016 17:00,2,3.715,ACTIVE,217.13,355.28,59.975,1474405203,"201051344000458","219011344069620",28.15,35.20,0,338.74,394.95,105.9,100.3,0.499,562249.9,562249.9,1587,0,0,0,L,1122011218,0,123.81,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474405224,1027091.00
09/20/2016 17:00,2,3.711,ACTIVE,217.58,357.38,59.986,1474405203,"201051344000853","219011344069620",28.39,34.00,0,340.25,396.75,106.7,101.1,0.499,561560.5,561560.5,1593,0,0,0,L,1122011218,0,124.04,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474405225,1027092.00
09/20/2016 17:00,2,3.596,ACTIVE,215.32,353.17,59.975,1474405203,"201051344000685","219011344069620",28.73,36.50,0,335.14,391.64,104.7,99.1,0.513,564220.7,564220.7,1582,0,0,0,L,1122011218,0,124.04,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474405226,1027093.00
09/20/2016 17:00,2,3.781,ACTIVE,215.32,352.87,59.949,1474405203,"201051344001145","219011344069620",28.45,35.80,0,336.04,392.85,109.0,103.3,0.504,566375.5,566375.5,1579,0,0,0,L,1122011218,0,123.36,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474405228,1027094.00
09/20/2016 17:00,2,3.832,ACTIVE,216.22,353.47,59.975,1474405203,"201051344000651","219011344069620",28.37,35.80,0,338.14,394.65,110.2,104.4,0.521,559540.6,559540.6,1575,0,0,0,L,1122011218,0,124.49,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474405229,1027095.00
09/20/2016 17:00,2,3.570,ACTIVE,213.29,345.96,59.975,1474405203,"274151322000088","219011344069620",27.06,41.00,0,332.73,374.51,97.9,92.5,0.367,785017.0,785017.0,1569,0,0,0,L,1151911521,0,123.14,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474405230,1027096.00
09/20/2016 17:00,2,2.479,ACTIVE,214.19,413.29,59.970,1474405203,"274151322000068","219011344069620",38.57,45.00,0,393.75,446.65,96.8,91.5,0.371,678152.0,678152.0,1607,0,0,0,L,1151911521,0,123.14,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474405231,1027097.00
09/20/2016 17:00,2,4.029,ACTIVE,216.00,352.87,59.970,1474405203,"201051344001135","219011344069620",28.31,36.00,0,334.84,392.85,115.6,109.7,0.544,555677.5,555677.5,1575,0,0,0,L,1122011218,0,123.81,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474405232,1027098.00
09/20/2016 17:00,2,4.088,ACTIVE,216.45,355.88,59.981,1474405203,"201051344000594","219011344069620",28.45,38.80,0,338.14,395.25,117.8,111.8,0.548,566639.8,566639.8,1581,0,0,0,L,1122011218,0,123.36,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474405233,1027099.00
09/20/2016 17:00,2,4.029,ACTIVE,216.45,355.28,59.981,1474405203,"201051344001203","219011344069620",28.80,36.80,0,337.24,394.05,117.5,111.5,0.557,563922.3,563922.3,1580,0,0,0,L,1122011218,0,124.49,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474405234,1027100.00
09/20/2016 17:00,2,3.777,ACTIVE,213.74,353.47,59.975,1474405203,"274151322000054","219011344069620",27.49,42.30,0,332.43,376.01,105.0,99.5,0.402,801153.1,801153.1,1567,0,0,0,L,1151911521,0,122.91,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474405235,1027101.00
09/20/2016 17:00,2,3.947,ACTIVE,217.13,354.97,59.986,1474405203,"201051344000867","219011344069620",28.84,36.50,0,338.44,393.45,115.4,109.4,0.544,553950.0,553950.0,1585,0,0,0,L,1122011218,0,123.81,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474405235,1027102.00
09/20/2016 17:00,2,3.795,ACTIVE,216.22,354.07,59.981,1474405203,"201051344001093","219011344069620",28.96,34.50,0,337.54,392.85,111.3,105.5,0.513,560553.6,560553.6,1583,0,0,0,L,1122011218,0,123.81,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474405236,1027103.00
09/20/2016 17:00,2,4.088,ACTIVE,217.35,357.98,59.975,1474405203,"201051344000900","219011344069620",28.88,32.80,0,338.14,394.95,119.7,113.6,0.552,570812.6,570812.6,1588,0,0,0,L,1122011218,0,123.81,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474405237,1027104.00
09/20/2016 17:00,2,4.098,ACTIVE,217.58,357.68,59.965,1474405203,"201051344000648","219011344069620",28.55,35.00,0,338.74,394.95,118.6,112.5,0.557,559426.7,559426.7,1579,0,0,0,L,1122011218,0,123.59,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474405238,1027105.00
09/20/2016 17:00,2,4.283,ACTIVE,217.80,358.58,59.981,1474405203,"201051344000569","219011344069620",28.37,34.30,0,338.44,394.65,123.0,116.8,0.579,570746.6,570746.6,1586,0,0,0,L,1122011218,0,123.36,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474405239,1027106.00
09/20/2016 17:00,2,4.309,ACTIVE,218.03,358.28,59.970,1474405203,"201051344000983","219011344069620",28.88,34.30,0,338.14,394.95,126.2,119.8,0.597,563265.5,563265.5,1591,0,0,0,L,1122011218,0,124.04,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474405240,1027107.00
09/20/2016 17:00,2,4.271,ACTIVE,218.03,358.88,59.975,1474405203,"201051344001158","219011344069620",28.35,34.50,0,338.14,394.35,122.6,116.4,0.583,554838.1,554838.1,1579,0,0,0,L,1122011218,0,123.81,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474405241,1027108.00
09/20/2016 17:00,2,4.252,ACTIVE,218.03,358.88,59.975,1474405203,"201051344000576","219011344069620",28.51,33.80,0,338.44,395.55,122.7,116.5,0.575,562424.7,562424.7,1591,0,0,0,L,1122011218,0,124.04,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474405242,1027109.00
09/20/2016 17:00,2,4.020,ACTIVE,213.96,349.26,59.986,1474405203,"274151322000087","219011344069620",27.00,53.00,0,332.73,374.51,109.8,104.0,0.415,773197.9,773197.9,1583,0,0,0,L,1151911521,0,122.91,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474405243,1027110.00
09/20/2016 17:00,2,4.193,ACTIVE,216.45,354.37,59.975,1474405203,"201051344000917","219011344069620",28.65,36.80,0,335.44,393.45,121.8,115.6,0.575,561177.1,561177.1,1578,0,0,0,L,1122011218,1,124.04,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474405244,1027111.00
09/20/2016 17:15,2,4.230,ACTIVE,218.03,356.78,59.938,1474406103,"201051344000645","219011344069620",28.67,32.40,0,321.91,397.05,122.8,116.6,0.561,561914.8,561914.8,1585,0,0,0,L,1122011218,0,124.49,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474406104,1027112.00
09/20/2016 17:15,2,3.893,ACTIVE,214.41,357.38,59.954,1474406103,"274151322000085","219011344069620",27.63,38.40,0,330.33,379.92,108.9,103.2,0.411,800774.9,800774.9,1570,0,0,0,L,1151911521,0,123.59,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474406105,1027113.00
09/20/2016 17:15,2,4.164,ACTIVE,217.58,357.08,59.954,1474406103,"201051344000633","219011344069620",28.92,33.50,0,319.81,398.56,121.9,115.7,0.570,553503.9,553503.9,1583,0,0,0,L,1122011218,0,124.04,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474406106,1027114.00
09/20/2016 17:15,2,4.096,ACTIVE,218.03,358.28,59.991,1474406103,"201051344000469","219011344069620",29.32,29.00,0,319.81,398.56,121.7,115.5,0.588,556138.7,556138.7,1590,0,0,0,L,1122011218,0,123.59,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474406107,1027115.00
09/20/2016 17:15,2,4.033,ACTIVE,216.00,354.97,59.981,1474406103,"201051344000646","219011344069620",29.50,33.30,0,316.50,397.35,120.6,114.5,0.570,556614.7,556614.7,1578,0,0,0,L,1122011218,0,124.04,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474406107,1027116.00
09/20/2016 17:15,2,3.885,ACTIVE,214.19,361.59,59.954,1474406103,"274151322000052","219011344069620",28.71,42.00,0,328.22,380.22,112.9,107.0,0.438,823242.3,823242.3,1574,0,0,0,L,1151911521,0,122.68,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474406108,1027117.00
09/20/2016 17:15,2,4.328,ACTIVE,216.90,355.88,59.944,1474406103,"201051344000585","219011344069620",29.36,32.80,0,318.30,398.56,128.7,122.2,0.601,566658.8,566658.8,1582,0,0,0,L,1122011218,0,123.81,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474406109,1027118.00
09/20/2016 17:15,2,4.125,ACTIVE,215.77,353.47,59.986,1474406103,"201051344001230","219011344069620",29.38,33.50,0,316.50,391.04,122.8,116.6,0.575,559570.8,559570.8,1583,0,0,0,L,1122011218,0,124.04,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474406110,1027119.00
09/20/2016 17:15,2,4.211,ACTIVE,217.13,356.18,59.970,1474406103,"201051344000582","219011344069620",29.02,33.80,0,315.90,398.56,123.7,117.5,0.566,552337.6,552337.6,1576,0,0,0,L,1122011218,0,124.27,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474406111,1027120.00
09/20/2016 17:15,2,4.092,ACTIVE,216.00,353.17,59.981,1474406103,"201051344000955","219011344069620",29.20,33.50,0,317.10,391.94,121.1,114.9,0.575,566343.2,566343.2,1575,0,0,0,L,1122011218,0,123.59,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474406112,1027121.00
09/20/2016 17:15,2,2.568,ACTIVE,214.41,420.80,59.954,1474406103,"274151322000094","219011344069620",39.38,40.40,0,385.63,451.76,102.2,96.7,0.393,677688.7,677688.7,1612,0,0,0,L,1151911521,0,122.91,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474406113,1027122.00
09/20/2016 17:15,2,4.035,ACTIVE,218.03,357.68,59.959,1474406103,"201051344000579","219011344069620",28.92,34.30,0,321.31,395.25,118.2,112.1,0.557,570483.7,570483.7,1575,0,0,0,L,1122011218,0,124.04,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474406114,1027123.00
09/20/2016 17:15,2,3.873,ACTIVE,216.00,353.47,59.954,1474406103,"201051344000890","219011344069620",29.40,35.60,0,317.70,394.05,115.3,109.4,0.535,563595.4,563595.4,1581,0,0,0,L,1122011218,0,124.04,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474406115,1027124.00
09/20/2016 17:15,2,3.889,ACTIVE,216.45,354.37,59.949,1474406103,"201051344000438","219011344069620",28.96,34.50,0,315.60,398.56,114.0,108.2,0.544,565034.7,565034.7,1578,0,0,0,L,1122011218,0,124.27,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474406116,1027125.00
09/20/2016 17:15,2,3.861,ACTIVE,216.00,354.07,59.959,1474406103,"201051344000417","219011344069620",28.61,35.60,0,316.80,395.25,111.9,106.1,0.535,556053.3,556053.3,1577,0,0,0,L,1122011218,0,123.59,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474406117,1027126.00
09/20/2016 17:15,2,3.691,ACTIVE,213.51,345.36,59.965,1474406103,"274151322000083","219011344069620",28.53,42.50,0,328.52,379.62,106.5,100.9,0.420,815748.9,815748.9,1574,0,0,0,L,1151911521,0,122.23,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474406118,1027127.00
09/20/2016 17:15,2,3.791,ACTIVE,214.19,351.67,59.949,1474406103,"274151322000076","219011344069620",29.44,41.00,0,329.13,380.52,113.0,107.1,0.438,870802.8,870802.8,1584,0,0,0,L,1151911521,0,122.91,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474406119,1027128.00
09/20/2016 17:15,2,3.896,ACTIVE,216.90,354.97,59.917,1474406103,"201051344000868","219011344069620",29.12,31.30,0,320.41,397.66,115.0,109.1,0.526,554913.5,554913.5,1583,0,0,0,L,1122011218,0,123.36,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474406119,1027129.00
09/20/2016 17:15,2,4.023,ACTIVE,213.74,346.86,59.954,1474406103,"274151322000095","219011344069620",29.34,41.80,0,327.92,379.62,119.5,113.4,0.451,862024.7,862024.7,1582,0,0,0,L,1151911521,0,123.14,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474406120,1027130.00
09/20/2016 17:15,2,4.260,ACTIVE,217.80,364.59,59.959,1474406103,"201051344000988","219011344069620",18.55,29.80,0,318.61,397.05,80.1,75.4,0.380,535427.9,535427.9,1575,0,0,0,L,1122011218,0,123.81,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474406121,1027131.00
09/20/2016 17:15,2,4.197,ACTIVE,216.67,354.67,59.949,1474406103,"201051344001025","219011344069620",29.62,34.30,0,318.61,398.86,125.9,119.6,0.570,565286.4,565286.4,1578,0,0,0,L,1122011218,0,123.81,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474406122,1027132.00
09/20/2016 17:15,2,4.279,ACTIVE,218.26,356.48,59.954,1474406103,"201051344000458","219011344069620",29.10,32.60,0,321.31,396.75,126.2,119.9,0.601,562272.2,562272.2,1588,0,0,0,L,1122011218,0,124.27,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474406123,1027133.00
09/20/2016 17:15,2,4.232,ACTIVE,218.48,359.48,59.970,1474406103,"201051344000853","219011344069620",29.20,31.50,0,327.32,397.35,125.2,118.9,0.583,561582.9,561582.9,1594,0,0,0,L,1122011218,0,124.72,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474406124,1027134.00
09/20/2016 17:15,2,4.164,ACTIVE,216.00,354.37,59.954,1474406103,"201051344000685","219011344069620",28.96,33.80,0,317.70,397.05,122.1,115.9,0.588,564242.5,564242.5,1583,0,0,0,L,1122011218,0,124.49,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474406125,1027135.00
09/20/2016 17:15,2,4.162,ACTIVE,216.45,355.88,59.954,1474406103,"201051344000917","219011344069620",29.06,34.00,0,319.51,398.26,122.5,116.3,0.579,561198.8,561198.8,1579,0,0,0,L,1122011218,0,123.81,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474406126,1027136.00
09/20/2016 17:15,2,4.078,ACTIVE,216.00,354.07,59.944,1474406103,"201051344001145","219011344069620",29.32,33.30,0,319.81,397.05,121.0,114.8,0.557,566397.6,566397.6,1580,0,0,0,L,1122011218,0,123.81,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474406127,1027137.00
09/20/2016 17:15,2,4.012,ACTIVE,216.90,355.28,59.949,1474406103,"201051344000651","219011344069620",29.28,33.30,0,320.11,399.76,119.0,113.0,0.544,559562.8,559562.8,1576,0,0,0,L,1122011218,0,124.72,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474406128,1027138.00
09/20/2016 17:15,2,3.625,ACTIVE,213.51,345.66,59.917,1474406103,"274151322000088","219011344069620",27.95,37.80,0,329.43,379.92,102.5,97.0,0.376,785036.3,785036.3,1570,0,0,0,L,1151911521,0,123.36,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474406129,1027139.00
09/20/2016 17:15,2,2.467,ACTIVE,214.64,420.50,59.944,1474406103,"274151322000068","219011344069620",39.24,41.50,0,384.43,449.95,97.0,91.7,0.362,678170.8,678170.8,1608,0,0,0,L,1151911521,0,123.36,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474406130,1027140.00
09/20/2016 17:15,2,3.830,ACTIVE,216.00,352.87,59.954,1474406103,"201051344001135","219011344069620",28.88,33.00,0,319.21,396.15,112.1,106.2,0.521,555699.6,555699.6,1576,0,0,0,L,1122011218,0,123.81,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474406130,1027141.00
09/20/2016 17:15,2,3.803,ACTIVE,216.45,354.97,59.954,1474406103,"201051344000594","219011344069620",28.96,36.50,0,319.21,397.66,111.6,105.8,0.517,566662.0,566662.0,1582,0,0,0,L,1122011218,0,123.36,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474406131,1027142.00
09/20/2016 17:15,2,3.754,ACTIVE,216.45,353.47,59.975,1474406103,"201051344001203","219011344069620",28.94,34.00,0,318.61,397.96,110.1,104.3,0.517,563944.4,563944.4,1581,0,0,0,L,1122011218,0,124.49,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474406132,1027143.00
09/20/2016 17:15,2,3.443,ACTIVE,213.96,345.06,59.944,1474406103,"274151322000054","219011344069620",28.01,38.00,0,327.92,380.82,97.7,92.4,0.371,801172.9,801172.9,1568,0,0,0,L,1151911521,0,123.14,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474406133,1027144.00
09/20/2016 17:15,2,3.676,ACTIVE,217.13,354.37,59.954,1474406103,"201051344000867","219011344069620",29.10,33.80,0,321.01,397.35,108.4,102.7,0.499,553972.2,553972.2,1586,0,0,0,L,1122011218,0,123.81,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474406134,1027145.00
09/20/2016 17:15,2,3.516,ACTIVE,216.22,353.47,59.959,1474406103,"201051344001093","219011344069620",29.16,32.40,0,319.21,397.35,103.8,98.3,0.477,560574.9,560574.9,1584,0,0,0,L,1122011218,0,124.04,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474406135,1027146.00
09/20/2016 17:15,2,3.658,ACTIVE,217.13,356.48,59.949,1474406103,"201051344000900","219011344069620",29.36,30.50,0,319.81,395.85,108.8,103.1,0.508,570835.0,570835.0,1589,0,0,0,L,1122011218,0,123.81,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474406136,1027147.00
09/20/2016 17:15,2,3.619,ACTIVE,217.58,354.67,59.944,1474406103,"201051344000648","219011344069620",28.90,31.80,0,318.61,397.05,106.0,100.3,0.495,559448.5,559448.5,1580,0,0,0,L,1122011218,0,123.59,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474406137,1027148.00
09/20/2016 17:15,2,3.703,ACTIVE,217.58,356.18,59.959,1474406103,"201051344000569","219011344069620",28.86,32.40,0,320.11,396.15,108.2,102.5,0.517,570768.8,570768.8,1587,0,0,0,L,1122011218,0,123.36,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474406138,1027149.00
09/20/2016 17:15,2,3.797,ACTIVE,217.80,355.28,59.944,1474406103,"201051344000983","219011344069620",29.00,32.20,0,320.41,396.15,111.6,105.8,0.526,563288.1,563288.1,1592,0,0,0,L,1122011218,0,124.04,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474406139,1027150.00
09/20/2016 17:15,2,3.734,ACTIVE,217.80,355.58,59.944,1474406103,"201051344001158","219011344069620",28.92,32.40,0,319.81,397.35,109.4,103.7,0.499,554860.0,554860.0,1580,0,0,0,L,1122011218,0,123.81,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474406140,1027151.00
09/20/2016 17:15,2,3.699,ACTIVE,217.80,357.08,59.949,1474406103,"201051344000576","219011344069620",29.06,31.50,0,321.91,396.45,109.0,103.2,0.508,562446.6,562446.6,1592,0,0,0,L,1122011218,0,124.04,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474406141,1027152.00
09/20/2016 17:15,2,3.447,ACTIVE,213.96,345.96,59.954,1474406103,"274151322000087","219011344069620",27.81,48.00,0,328.82,379.62,97.0,91.7,0.362,773217.6,773217.6,1584,0,0,0,L,1151911521,0,122.68,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474406142,1027153.00
09/20/2016 17:30,2,2.135,ACTIVE,215.32,358.58,59.954,1474407005,"201051344000645","219011344069620",28.65,31.00,0,320.11,397.05,61.9,57.9,0.508,561934.7,561934.7,1586,0,0,0,L,1122011218,0,122.91,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474407006,1027154.00
09/20/2016 17:30,2,2.141,ACTIVE,212.61,359.78,59.907,1474407005,"274151322000085","219011344069620",27.39,36.00,0,328.82,380.22,59.4,55.4,0.411,800792.7,800792.7,1571,0,0,0,L,1151911521,0,122.23,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474407007,1027155.00
09/20/2016 17:30,2,2.531,ACTIVE,215.54,363.09,59.933,1474407005,"201051344000633","219011344069620",29.24,32.00,0,319.51,397.35,75.2,70.6,0.654,553523.9,553523.9,1584,0,0,0,L,1122011218,0,123.14,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474407007,1027156.00
09/20/2016 17:30,2,2.854,ACTIVE,216.22,356.48,59.959,1474407005,"201051344000469","219011344069620",29.22,28.00,0,317.40,396.45,84.6,79.7,0.407,556158.6,556158.6,1591,0,0,0,L,1122011218,0,122.68,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474407008,1027157.00
09/20/2016 17:30,2,3.053,ACTIVE,214.64,350.77,59.981,1474407005,"201051344000646","219011344069620",28.65,32.00,0,318.00,397.05,88.8,83.8,0.424,556634.5,556634.5,1579,0,0,0,L,1122011218,0,123.59,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474407009,1027158.00
09/20/2016 17:30,2,2.947,ACTIVE,213.51,353.17,59.944,1474407005,"274151322000052","219011344069620",29.16,39.30,0,326.72,381.12,87.1,82.1,0.336,823260.7,823260.7,1575,0,0,0,L,1151911521,0,122.46,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474407010,1027159.00
09/20/2016 17:30,2,3.553,ACTIVE,216.22,353.47,59.954,1474407005,"201051344000585","219011344069620",29.34,31.50,0,319.51,397.05,105.6,100.0,0.495,566679.7,566679.7,1583,0,0,0,L,1122011218,0,123.59,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474407011,1027160.00
09/20/2016 17:30,2,3.396,ACTIVE,215.32,350.17,59.954,1474407005,"201051344001230","219011344069620",29.30,31.50,0,317.10,391.94,100.9,95.4,0.477,559590.4,559590.4,1584,0,0,0,L,1122011218,0,123.81,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474407012,1027161.00
09/20/2016 17:30,2,3.447,ACTIVE,216.22,352.57,59.954,1474407005,"201051344000582","219011344069620",29.16,32.00,0,318.00,398.56,101.8,96.4,0.473,552357.3,552357.3,1577,0,0,0,L,1122011218,0,124.04,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474407013,1027162.00
09/20/2016 17:30,2,3.361,ACTIVE,215.32,350.77,59.970,1474407005,"201051344000955","219011344069620",29.08,32.20,0,316.80,394.35,99.0,93.6,0.464,566362.7,566362.7,1576,0,0,0,L,1122011218,0,123.14,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474407014,1027163.00
09/20/2016 17:30,2,2.232,ACTIVE,213.74,414.79,59.949,1474407005,"274151322000094","219011344069620",38.53,37.80,0,333.63,457.47,87.0,82.1,0.331,677705.3,677705.3,1613,0,0,0,L,1151911521,0,122.46,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474407015,1027164.00
09/20/2016 17:30,2,3.570,ACTIVE,217.35,354.97,59.954,1474407005,"201051344000579","219011344069620",29.30,32.60,0,321.01,396.15,106.0,100.4,0.499,570503.9,570503.9,1576,0,0,0,L,1122011218,0,123.36,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474407016,1027165.00
09/20/2016 17:30,2,3.514,ACTIVE,215.32,350.77,59.975,1474407005,"201051344000890","219011344069620",29.38,33.50,0,318.00,397.05,104.6,99.1,0.482,563615.2,563615.2,1582,0,0,0,L,1122011218,0,123.81,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474407017,1027166.00
09/20/2016 17:30,2,3.512,ACTIVE,215.77,351.97,59.954,1474407005,"201051344000438","219011344069620",29.18,32.80,0,317.40,397.66,103.8,98.3,0.491,565054.3,565054.3,1579,0,0,0,L,1122011218,0,124.04,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474407017,1027167.00
09/20/2016 17:30,2,3.484,ACTIVE,215.54,352.87,59.970,1474407005,"201051344000417","219011344069620",29.32,33.80,0,317.40,396.75,103.5,97.9,0.491,556072.7,556072.7,1578,0,0,0,L,1122011218,0,123.36,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474407018,1027168.00
09/20/2016 17:30,2,3.461,ACTIVE,213.29,358.58,59.959,1474407005,"274151322000083","219011344069620",28.90,39.80,0,327.62,380.22,101.2,95.8,0.411,815767.6,815767.6,1575,0,0,0,L,1151911521,0,122.46,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474407019,1027169.00
09/20/2016 17:30,2,3.586,ACTIVE,214.19,350.47,59.949,1474407005,"274151322000076","219011344069620",29.48,38.60,0,329.13,381.12,107.0,101.4,0.415,870822.7,870822.7,1585,0,0,0,L,1151911521,0,122.91,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474407020,1027170.00
09/20/2016 17:30,2,3.613,ACTIVE,216.45,354.37,59.959,1474407005,"201051344000868","219011344069620",28.77,30.00,0,320.11,397.35,105.3,99.8,0.482,554933.4,554933.4,1584,0,0,0,L,1122011218,0,123.14,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474407021,1027171.00
09/20/2016 17:30,2,3.639,ACTIVE,213.29,354.37,59.959,1474407005,"274151322000095","219011344069620",29.20,39.80,0,327.32,380.22,107.5,101.9,0.415,862044.9,862044.9,1583,0,0,0,L,1151911521,0,122.91,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474407022,1027172.00
09/20/2016 17:30,2,3.484,ACTIVE,216.90,358.58,59.975,1474407005,"201051344000988","219011344069620",19.16,28.30,0,322.51,394.35,67.6,63.3,0.566,535440.7,535440.7,1576,0,0,0,L,1122011218,0,123.14,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474407023,1027173.00
09/20/2016 17:30,2,3.525,ACTIVE,215.77,351.97,59.965,1474407005,"201051344001025","219011344069620",29.28,32.60,0,318.61,397.96,104.6,99.1,0.477,565306.7,565306.7,1579,0,0,0,L,1122011218,0,123.59,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474407024,1027174.00
09/20/2016 17:30,2,3.555,ACTIVE,217.13,355.58,59.965,1474407005,"201051344000458","219011344069620",29.10,31.80,0,319.81,397.35,104.8,99.2,0.504,562292.3,562292.3,1589,0,0,0,L,1122011218,0,123.59,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474407025,1027175.00
09/20/2016 17:30,2,3.527,ACTIVE,217.58,357.08,59.965,1474407005,"201051344000853","219011344069620",29.22,29.80,0,324.92,397.05,104.5,98.9,0.486,561603.0,561603.0,1595,0,0,0,L,1122011218,0,124.04,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474407026,1027176.00
09/20/2016 17:30,2,3.469,ACTIVE,215.54,352.87,59.970,1474407005,"201051344000685","219011344069620",28.84,32.40,0,317.40,397.05,101.4,95.9,0.491,564262.2,564262.2,1584,0,0,0,L,1122011218,0,124.27,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474407027,1027177.00
09/20/2016 17:30,2,3.463,ACTIVE,216.00,352.57,59.938,1474407005,"201051344000917","219011344069620",29.12,32.80,0,318.61,398.26,102.1,96.6,0.486,561218.8,561218.8,1580,0,0,0,L,1122011218,0,123.59,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474407027,1027178.00
09/20/2016 17:30,2,3.375,ACTIVE,215.32,351.37,59.938,1474407005,"201051344001145","219011344069620",29.30,31.50,0,320.11,398.26,100.2,94.8,0.460,566417.7,566417.7,1581,0,0,0,L,1122011218,0,123.59,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474407028,1027179.00
09/20/2016 17:30,2,3.320,ACTIVE,216.00,352.27,59.970,1474407005,"201051344000651","219011344069620",28.90,32.00,0,320.41,397.66,97.2,91.9,0.442,559582.7,559582.7,1577,0,0,0,L,1122011218,0,124.27,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474407029,1027180.00
09/20/2016 17:30,2,2.949,ACTIVE,213.06,352.57,59.954,1474407005,"274151322000088","219011344069620",28.19,35.40,0,329.13,380.22,84.2,79.4,0.309,785053.6,785053.6,1571,0,0,0,L,1151911521,0,122.91,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474407030,1027181.00
09/20/2016 17:30,2,2.055,ACTIVE,214.19,423.50,59.949,1474407005,"274151322000068","219011344069620",39.38,38.20,0,333.93,452.96,82.2,77.4,0.309,678187.6,678187.6,1609,0,0,0,L,1151911521,0,123.14,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474407031,1027182.00
09/20/2016 17:30,2,3.252,ACTIVE,215.54,351.07,59.938,1474407005,"201051344001135","219011344069620",29.04,31.80,0,318.00,396.75,95.7,90.4,0.446,555719.4,555719.4,1577,0,0,0,L,1122011218,0,123.59,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474407032,1027183.00
09/20/2016 17:30,2,3.170,ACTIVE,215.77,352.87,59.954,1474407005,"201051344000594","219011344069620",29.00,35.00,0,318.30,399.16,93.1,87.9,0.429,566682.0,566682.0,1583,0,0,0,L,1122011218,0,122.91,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474407033,1027184.00
09/20/2016 17:30,2,3.053,ACTIVE,215.77,350.47,59.944,1474407005,"201051344001203","219011344069620",29.32,32.80,0,318.30,399.46,90.7,85.6,0.424,563964.2,563964.2,1582,0,0,0,L,1122011218,0,124.04,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474407034,1027185.00
09/20/2016 17:30,2,2.803,ACTIVE,213.51,350.47,59.954,1474407005,"274151322000054","219011344069620",28.05,35.80,0,328.22,381.73,79.6,74.9,0.305,801190.6,801190.6,1569,0,0,0,L,1151911521,0,122.68,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474407035,1027186.00
09/20/2016 17:30,2,3.041,ACTIVE,216.22,351.07,59.965,1474407005,"201051344000867","219011344069620",29.02,32.20,0,320.11,397.05,89.5,84.4,0.411,553992.1,553992.1,1587,0,0,0,L,1122011218,0,123.36,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474407036,1027187.00
09/20/2016 17:30,2,2.932,ACTIVE,215.54,351.07,59.949,1474407005,"201051344001093","219011344069620",28.94,31.00,0,319.51,397.05,86.0,81.0,0.393,560594.0,560594.0,1585,0,0,0,L,1122011218,0,123.59,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474407037,1027188.00
09/20/2016 17:30,2,3.113,ACTIVE,216.45,353.17,59.949,1474407005,"201051344000900","219011344069620",29.54,30.00,0,318.30,396.15,93.1,88.0,0.433,570855.1,570855.1,1590,0,0,0,L,1122011218,0,123.36,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474407038,1027189.00
09/20/2016 17:30,2,3.143,ACTIVE,216.45,353.17,59.954,1474407005,"201051344000648","219011344069620",29.10,30.50,0,318.30,398.56,92.8,87.7,0.442,559468.1,559468.1,1581,0,0,0,L,1122011218,0,122.91,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474407039,1027190.00
09/20/2016 17:30,2,3.279,ACTIVE,216.45,354.07,59.959,1474407005,"201051344000569","219011344069620",29.30,30.50,0,319.51,397.05,97.3,92.0,0.460,570788.7,570788.7,1588,0,0,0,L,1122011218,0,122.46,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474407040,1027191.00
09/20/2016 17:30,2,3.480,ACTIVE,217.13,354.67,59.949,1474407005,"201051344000983","219011344069620",29.16,31.00,0,319.21,397.66,102.9,97.4,0.491,563308.3,563308.3,1593,0,0,0,L,1122011218,0,123.36,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474407040,1027192.00
09/20/2016 17:30,2,3.516,ACTIVE,217.13,355.28,59.954,1474407005,"201051344001158","219011344069620",28.86,31.00,0,319.51,398.86,102.9,97.4,0.491,554879.7,554879.7,1581,0,0,0,L,1122011218,0,123.14,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474407041,1027193.00
09/20/2016 17:30,2,3.568,ACTIVE,217.58,357.08,59.944,1474407005,"201051344000576","219011344069620",29.08,30.00,0,319.51,396.75,105.1,99.5,0.495,562466.3,562466.3,1593,0,0,0,L,1122011218,0,123.59,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474407042,1027194.00
09/20/2016 17:30,2,3.375,ACTIVE,213.51,352.87,59.949,1474407005,"274151322000087","219011344069620",28.01,44.30,0,329.43,379.92,95.8,90.5,0.358,773235.3,773235.3,1585,0,0,0,L,1151911521,0,122.91,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474407043,1027195.00
09/20/2016 17:45,2,1.062,ACTIVE,215.09,349.86,59.970,1474407903,"201051344000645","219011344069620",27.81,30.00,0,321.91,396.15,30.0,27.0,0.239,561951.5,561951.5,1587,0,0,0,L,1122011218,0,122.91,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474407904,1027196.00
09/20/2016 17:45,2,0.971,ACTIVE,212.83,341.75,59.965,1474407903,"274151322000085","219011344069620",27.19,34.30,0,329.43,380.52,26.8,23.9,0.172,800807.5,800807.5,1572,0,0,0,L,1151911521,0,122.68,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474407905,1027197.00
09/20/2016 17:45,2,1.080,ACTIVE,214.87,350.47,60.002,1474407903,"201051344000633","219011344069620",27.91,30.50,0,321.01,396.75,30.5,27.5,0.243,553540.7,553540.7,1585,0,0,0,L,1122011218,0,122.68,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474407906,1027198.00
09/20/2016 17:45,2,1.076,ACTIVE,214.64,349.56,59.970,1474407903,"201051344000469","219011344069620",28.13,27.00,0,320.71,395.85,30.7,27.7,0.252,556175.5,556175.5,1592,0,0,0,L,1122011218,0,122.01,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474407907,1027199.00
09/20/2016 17:45,2,1.066,ACTIVE,213.29,345.96,59.975,1474407903,"201051344000646","219011344069620",28.11,30.50,0,317.40,394.65,30.3,27.4,0.243,556651.2,556651.2,1580,0,0,0,L,1122011218,0,122.68,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474407908,1027200.00
09/20/2016 17:45,2,1.010,ACTIVE,212.38,342.05,59.965,1474407903,"274151322000052","219011344069620",27.39,36.50,0,327.62,380.52,28.0,25.1,0.190,823276.1,823276.1,1576,0,0,0,L,1151911521,0,121.55,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474407909,1027201.00
09/20/2016 17:45,2,1.117,ACTIVE,214.19,347.46,59.981,1474407903,"201051344000585","219011344069620",28.23,29.80,0,319.81,397.35,31.9,28.9,0.247,566697.4,566697.4,1584,0,0,0,L,1122011218,0,122.46,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474407909,1027202.00
09/20/2016 17:45,2,1.045,ACTIVE,213.51,345.36,59.928,1474407903,"201051344001230","219011344069620",28.27,30.30,0,317.70,390.74,29.9,27.0,0.239,559606.9,559606.9,1585,0,0,0,L,1122011218,0,122.68,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474407910,1027203.00
09/20/2016 17:45,2,1.051,ACTIVE,214.19,347.46,59.970,1474407903,"201051344000582","219011344069620",27.61,30.30,0,317.70,399.16,29.4,26.5,0.234,552373.8,552373.8,1578,0,0,0,L,1122011218,0,122.91,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474407911,1027204.00
09/20/2016 17:45,2,1.055,ACTIVE,213.51,346.26,59.965,1474407903,"201051344000955","219011344069620",28.23,30.80,0,316.80,391.34,30.2,27.2,0.239,566379.0,566379.0,1577,0,0,0,L,1122011218,0,122.23,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474407912,1027205.00
09/20/2016 17:45,2,0.637,ACTIVE,212.83,403.37,60.002,1474407903,"274151322000094","219011344069620",37.59,36.00,0,335.74,452.36,24.5,21.8,0.164,677719.2,677719.2,1614,0,0,0,L,1151911521,0,122.01,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474407913,1027206.00
09/20/2016 17:45,2,1.090,ACTIVE,214.64,349.26,59.959,1474407903,"201051344000579","219011344069620",28.27,31.30,0,320.11,396.15,31.2,28.2,0.243,570520.8,570520.8,1577,0,0,0,L,1122011218,0,122.23,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474407914,1027207.00
09/20/2016 17:45,2,1.066,ACTIVE,213.74,346.26,59.975,1474407903,"201051344000890","219011344069620",28.27,32.00,0,318.61,392.25,30.6,27.6,0.234,563631.7,563631.7,1583,0,0,0,L,1122011218,0,122.91,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474407915,1027208.00
09/20/2016 17:45,2,1.041,ACTIVE,213.74,346.86,59.975,1474407903,"201051344000438","219011344069620",28.19,31.50,0,318.30,395.85,29.7,26.8,0.239,565070.6,565070.6,1580,0,0,0,L,1122011218,0,123.14,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474407916,1027209.00
09/20/2016 17:45,2,1.059,ACTIVE,213.74,346.86,60.018,1474407903,"201051344000417","219011344069620",27.91,31.50,0,317.10,394.35,29.9,27.0,0.234,556088.9,556088.9,1579,0,0,0,L,1122011218,0,122.46,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474407917,1027210.00
09/20/2016 17:45,2,0.961,ACTIVE,212.61,342.65,60.018,1474407903,"274151322000083","219011344069620",27.85,37.00,0,328.52,380.52,27.0,24.2,0.172,815783.0,815783.0,1576,0,0,0,L,1151911521,0,122.01,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474407918,1027211.00
09/20/2016 17:45,2,1.023,ACTIVE,213.06,347.16,59.975,1474407903,"274151322000076","219011344069620",28.13,35.80,0,329.13,380.82,29.2,26.2,0.203,870839.2,870839.2,1586,0,0,0,L,1151911521,0,122.23,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474407919,1027212.00
09/20/2016 17:45,2,1.055,ACTIVE,214.41,348.36,59.959,1474407903,"201051344000868","219011344069620",28.39,28.30,0,319.81,396.75,30.4,27.4,0.230,554949.9,554949.9,1585,0,0,0,L,1122011218,0,122.23,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474407920,1027213.00
09/20/2016 17:45,2,1.025,ACTIVE,212.61,343.25,59.917,1474407903,"274151322000095","219011344069620",27.65,35.80,0,329.13,380.22,28.8,25.8,0.190,862061.6,862061.6,1584,0,0,0,L,1151911521,0,122.46,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474407921,1027214.00
09/20/2016 17:45,2,1.047,ACTIVE,214.64,348.06,59.944,1474407903,"201051344000988","219011344069620",18.31,27.80,0,335.44,397.35,19.5,16.9,0.159,535451.4,535451.4,1577,0,0,0,L,1122011218,0,122.23,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474407922,1027215.00
09/20/2016 17:45,2,1.066,ACTIVE,213.74,346.26,59.970,1474407903,"201051344001025","219011344069620",27.93,30.30,0,318.00,397.05,30.2,27.3,0.230,565323.6,565323.6,1580,0,0,0,L,1122011218,0,122.46,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474407923,1027216.00
09/20/2016 17:45,2,1.037,ACTIVE,214.64,348.36,59.975,1474407903,"201051344000458","219011344069620",28.37,30.30,0,321.61,396.45,29.8,26.9,0.243,562309.0,562309.0,1590,0,0,0,L,1122011218,0,122.46,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474407924,1027217.00
09/20/2016 17:45,2,1.049,ACTIVE,215.09,349.56,59.959,1474407903,"201051344000853","219011344069620",28.15,28.80,0,327.62,397.66,29.9,27.0,0.234,561619.6,561619.6,1596,0,0,0,L,1122011218,0,122.91,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474407925,1027218.00
09/20/2016 17:45,2,1.012,ACTIVE,213.96,347.16,60.002,1474407903,"201051344000685","219011344069620",27.85,30.80,0,315.90,396.45,28.6,25.6,0.243,564278.4,564278.4,1585,0,0,0,L,1122011218,0,123.36,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474407926,1027219.00
09/20/2016 17:45,2,1.025,ACTIVE,213.74,346.56,59.975,1474407903,"201051344000917","219011344069620",28.35,31.00,0,319.51,397.35,29.5,26.5,0.234,561235.4,561235.4,1581,0,0,0,L,1122011218,0,122.46,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474407927,1027220.00
09/20/2016 17:45,2,1.047,ACTIVE,213.96,346.56,60.002,1474407903,"201051344001145","219011344069620",27.97,30.00,0,318.30,397.66,29.7,26.7,0.230,566434.3,566434.3,1582,0,0,0,L,1122011218,0,122.68,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474407928,1027221.00
09/20/2016 17:45,2,1.012,ACTIVE,214.19,346.86,59.970,1474407903,"201051344000651","219011344069620",28.33,30.00,0,319.81,397.35,29.1,26.1,0.230,559599.1,559599.1,1578,0,0,0,L,1122011218,0,123.36,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474407929,1027222.00
09/20/2016 17:45,2,0.914,ACTIVE,212.38,345.66,59.981,1474407903,"274151322000088","219011344069620",27.04,33.30,0,328.82,380.22,25.1,22.3,0.164,785067.8,785067.8,1572,0,0,0,L,1151911521,0,122.46,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474407930,1027223.00
09/20/2016 17:45,2,0.641,ACTIVE,213.29,404.57,59.965,1474407903,"274151322000068","219011344069620",37.95,36.30,0,336.64,458.07,24.4,21.6,0.150,678201.3,678201.3,1610,0,0,0,L,1151911521,0,122.46,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474407931,1027224.00
09/20/2016 17:45,2,1.070,ACTIVE,213.74,345.36,59.959,1474407903,"201051344001135","219011344069620",27.89,30.00,0,318.30,395.55,30.3,27.3,0.230,555735.8,555735.8,1578,0,0,0,L,1122011218,0,122.68,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474407931,1027225.00
09/20/2016 17:45,2,1.064,ACTIVE,214.19,348.66,59.970,1474407903,"201051344000594","219011344069620",27.81,32.60,0,318.91,399.16,30.0,27.0,0.234,566698.4,566698.4,1584,0,0,0,L,1122011218,0,122.23,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474407932,1027226.00
