ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/20/2016 17:45,2,1.039,ACTIVE,213.96,345.96,59.959,1474407903,"201051344001203","219011344069620",28.33,30.50,0,316.80,397.35,29.9,26.9,0.234,563980.5,563980.5,1583,0,0,0,L,1122011218,0,123.36,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474407933,1027227.00
09/20/2016 17:45,2,0.936,ACTIVE,212.61,346.86,59.954,1474407903,"274151322000054","219011344069620",27.27,33.50,0,327.62,381.12,25.9,23.1,0.172,801205.1,801205.1,1570,0,0,0,L,1151911521,0,122.23,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474407934,1027228.00
09/20/2016 17:45,2,1.066,ACTIVE,214.87,348.06,59.965,1474407903,"201051344000867","219011344069620",27.89,30.80,0,322.51,396.45,30.2,27.2,0.230,554008.5,554008.5,1588,0,0,0,L,1122011218,0,122.68,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474407935,1027229.00
09/20/2016 17:45,2,1.004,ACTIVE,213.96,346.86,59.970,1474407903,"201051344001093","219011344069620",28.67,29.30,0,318.91,395.25,29.1,26.2,0.225,560609.7,560609.7,1586,0,0,0,L,1122011218,0,122.68,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474407936,1027230.00
09/20/2016 17:45,2,1.029,ACTIVE,214.41,348.66,59.917,1474407903,"201051344000900","219011344069620",28.35,28.50,0,321.31,397.66,29.6,26.6,0.234,570871.6,570871.6,1591,0,0,0,L,1122011218,0,122.46,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474407937,1027231.00
09/20/2016 17:45,2,1.033,ACTIVE,214.87,348.36,60.012,1474407903,"201051344000648","219011344069620",27.85,29.30,0,319.51,397.66,29.2,26.2,0.230,559484.2,559484.2,1582,0,0,0,L,1122011218,0,122.01,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474407938,1027232.00
09/20/2016 17:45,2,1.035,ACTIVE,214.64,349.26,59.986,1474407903,"201051344000569","219011344069620",28.31,29.00,0,323.72,397.05,29.7,26.8,0.234,570805.0,570805.0,1589,0,0,0,L,1122011218,0,122.01,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474407939,1027233.00
09/20/2016 17:45,2,1.045,ACTIVE,214.87,348.96,59.959,1474407903,"201051344000983","219011344069620",28.53,29.50,0,320.71,397.66,30.2,27.3,0.234,563324.9,563324.9,1594,0,0,0,L,1122011218,0,122.46,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474407940,1027234.00
09/20/2016 17:45,2,1.047,ACTIVE,214.64,348.36,59.959,1474407903,"201051344001158","219011344069620",27.45,29.50,0,322.21,397.05,29.2,26.2,0.234,554895.7,554895.7,1582,0,0,0,L,1122011218,0,122.23,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474407941,1027235.00
09/20/2016 17:45,2,1.016,ACTIVE,214.87,349.86,59.922,1474407903,"201051344000576","219011344069620",27.97,28.80,0,321.31,396.45,28.8,25.8,0.230,562482.3,562482.3,1594,0,0,0,L,1122011218,0,122.68,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474407942,1027236.00
09/20/2016 17:45,2,0.930,ACTIVE,212.83,342.35,59.959,1474407903,"274151322000087","219011344069620",27.06,40.80,0,330.03,380.22,25.4,22.6,0.159,773249.7,773249.7,1586,0,0,0,L,1151911521,0,122.23,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474407942,1027237.00
09/20/2016 18:00,2,0.629,ACTIVE,214.87,345.66,59.970,1474408804,"201051344000645","219011344069620",27.45,27.50,0,337.24,364.29,17.5,15.0,0.128,561956.4,561956.4,1588,0,0,0,L,1122011218,0,122.68,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474408805,1027238.00
09/20/2016 18:00,2,0.547,ACTIVE,213.29,340.85,59.959,1474408804,"274151322000085","219011344069620",27.04,31.30,0,332.73,352.87,15.0,12.5,0.084,800811.8,800811.8,1573,0,0,0,L,1151911521,0,123.14,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474408806,1027239.00
09/20/2016 18:00,2,0.641,ACTIVE,214.64,347.16,59.975,1474408804,"201051344000633","219011344069620",27.79,28.00,0,336.64,364.29,18.1,15.5,0.124,553545.8,553545.8,1586,0,0,0,L,1122011218,0,122.68,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474408806,1027240.00
09/20/2016 18:00,2,0.643,ACTIVE,214.41,345.66,59.975,1474408804,"201051344000469","219011344069620",28.01,25.00,0,336.04,363.09,18.3,15.7,0.137,556180.6,556180.6,1593,0,0,0,L,1122011218,0,122.01,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474408807,1027241.00
09/20/2016 18:00,2,0.633,ACTIVE,213.29,342.35,59.975,1474408804,"201051344000646","219011344069620",28.21,28.00,0,333.03,361.29,18.1,15.6,0.124,556656.3,556656.3,1581,0,0,0,L,1122011218,0,122.68,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474408808,1027242.00
09/20/2016 18:00,2,0.574,ACTIVE,212.83,342.05,59.970,1474408804,"274151322000052","219011344069620",27.49,33.00,0,332.43,353.47,16.0,13.5,0.102,823280.6,823280.6,1577,0,0,0,L,1151911521,0,121.78,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474408809,1027243.00
09/20/2016 18:00,2,0.662,ACTIVE,214.19,343.55,59.975,1474408804,"201051344000585","219011344069620",28.37,27.30,0,335.14,361.29,19.1,16.5,0.133,566702.8,566702.8,1585,0,0,0,L,1122011218,0,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474408810,1027244.00
09/20/2016 18:00,2,0.629,ACTIVE,213.74,341.75,59.975,1474408804,"201051344001230","219011344069620",27.89,27.80,0,333.03,359.78,17.8,15.2,0.124,559611.9,559611.9,1586,0,0,0,L,1122011218,0,122.91,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474408811,1027245.00
09/20/2016 18:00,2,0.607,ACTIVE,214.19,343.25,59.975,1474408804,"201051344000582","219011344069620",28.09,27.30,0,335.44,360.99,17.3,14.8,0.119,552378.7,552378.7,1579,0,0,0,L,1122011218,0,122.91,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474408812,1027246.00
09/20/2016 18:00,2,0.646,ACTIVE,213.51,342.65,59.970,1474408804,"201051344000955","219011344069620",27.89,27.80,0,333.33,360.08,18.3,15.8,0.128,566384.1,566384.1,1578,0,0,0,L,1122011218,0,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474408813,1027247.00
09/20/2016 18:00,2,0.361,ACTIVE,213.29,390.44,59.970,1474408804,"274151322000094","219011344069620",36.62,33.00,0,336.64,419.00,13.4,11.0,0.084,677723.0,677723.0,1615,0,0,0,L,1151911521,0,122.01,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474408814,1027248.00
09/20/2016 18:00,2,0.670,ACTIVE,214.41,345.06,59.970,1474408804,"201051344000579","219011344069620",28.01,28.80,0,336.64,363.69,19.0,16.4,0.133,570526.1,570526.1,1578,0,0,0,L,1122011218,0,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474408815,1027249.00
09/20/2016 18:00,2,0.645,ACTIVE,213.96,342.65,59.981,1474408804,"201051344000890","219011344069620",27.93,29.30,0,333.33,360.08,18.3,15.7,0.124,563636.9,563636.9,1584,0,0,0,L,1122011218,0,123.14,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474408816,1027250.00
09/20/2016 18:00,2,0.613,ACTIVE,213.96,343.55,59.954,1474408804,"201051344000438","219011344069620",28.33,28.30,0,335.44,361.29,17.6,15.1,0.124,565075.6,565075.6,1581,0,0,0,L,1122011218,0,122.91,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474408816,1027251.00
09/20/2016 18:00,2,0.633,ACTIVE,213.96,342.65,59.938,1474408804,"201051344000417","219011344069620",28.27,29.00,0,333.33,360.38,18.1,15.6,0.124,556094.0,556094.0,1580,0,0,0,L,1122011218,0,122.46,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474408817,1027252.00
09/20/2016 18:00,2,0.553,ACTIVE,213.06,342.95,59.981,1474408804,"274151322000083","219011344069620",27.19,33.30,0,333.33,353.47,15.2,12.8,0.097,815787.4,815787.4,1577,0,0,0,L,1151911521,0,122.23,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474408818,1027253.00
09/20/2016 18:00,2,0.592,ACTIVE,213.51,341.45,60.002,1474408804,"274151322000076","219011344069620",27.61,32.20,0,333.63,354.37,16.5,14.0,0.102,870844.0,870844.0,1587,0,0,0,L,1151911521,0,122.46,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474408819,1027254.00
09/20/2016 18:00,2,0.639,ACTIVE,214.19,344.45,59.970,1474408804,"201051344000868","219011344069620",28.15,26.00,0,336.64,362.49,18.3,15.7,0.124,554955.1,554955.1,1586,0,0,0,L,1122011218,0,122.23,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474408820,1027255.00
09/20/2016 18:00,2,0.576,ACTIVE,213.06,343.55,59.965,1474408804,"274151322000095","219011344069620",27.47,32.40,0,332.73,354.07,16.1,13.6,0.097,862066.3,862066.3,1585,0,0,0,L,1151911521,0,122.91,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474408821,1027256.00
09/20/2016 18:00,2,0.625,ACTIVE,214.41,344.76,59.944,1474408804,"201051344000988","219011344069620",17.99,26.30,0,336.34,357.98,11.4,9.1,0.080,535454.5,535454.5,1578,0,0,0,L,1122011218,0,122.23,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474408822,1027257.00
09/20/2016 18:00,2,0.637,ACTIVE,213.96,342.35,59.970,1474408804,"201051344001025","219011344069620",27.71,27.80,0,335.44,360.69,17.9,15.4,0.128,565328.7,565328.7,1581,0,0,0,L,1122011218,0,122.46,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474408823,1027258.00
09/20/2016 18:00,2,0.629,ACTIVE,214.41,344.45,59.975,1474408804,"201051344000458","219011344069620",27.87,28.00,0,336.94,363.09,17.8,15.2,0.128,562314.0,562314.0,1591,0,0,0,L,1122011218,0,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474408824,1027259.00
09/20/2016 18:00,2,0.621,ACTIVE,215.09,346.26,59.970,1474408804,"201051344000853","219011344069620",28.05,26.80,0,338.14,364.29,17.6,15.1,0.128,561624.7,561624.7,1597,0,0,0,L,1122011218,0,122.91,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474408825,1027260.00
09/20/2016 18:00,2,0.586,ACTIVE,214.19,343.25,59.981,1474408804,"201051344000685","219011344069620",28.23,28.00,0,334.54,360.69,16.8,14.3,0.124,564283.2,564283.2,1586,0,0,0,L,1122011218,0,123.59,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474408826,1027261.00
09/20/2016 18:00,2,0.611,ACTIVE,213.96,343.25,59.981,1474408804,"201051344000917","219011344069620",28.31,28.00,0,333.93,360.08,17.5,15.0,0.124,561240.4,561240.4,1582,0,0,0,L,1122011218,0,122.68,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474408827,1027262.00
09/20/2016 18:00,2,0.619,ACTIVE,213.96,343.25,59.928,1474408804,"201051344001145","219011344069620",27.99,27.00,0,334.84,361.59,17.6,15.1,0.119,566439.3,566439.3,1583,0,0,0,L,1122011218,0,122.68,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474408828,1027263.00
09/20/2016 18:00,2,0.605,ACTIVE,214.19,342.95,59.970,1474408804,"201051344000651","219011344069620",28.11,27.30,0,336.34,361.29,17.2,14.7,0.124,559604.0,559604.0,1579,0,0,0,L,1122011218,0,123.36,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474408829,1027264.00
09/20/2016 18:00,2,0.512,ACTIVE,212.61,340.25,59.965,1474408804,"274151322000088","219011344069620",27.04,30.50,0,335.14,351.97,14.0,11.6,0.088,785071.8,785071.8,1573,0,0,0,L,1151911521,0,122.91,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474408830,1027265.00
09/20/2016 18:00,2,0.361,ACTIVE,213.74,402.46,59.970,1474408804,"274151322000068","219011344069620",37.91,33.30,0,337.54,419.60,14.0,11.6,0.075,678205.3,678205.3,1611,0,0,0,L,1151911521,0,122.68,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474408830,1027266.00
09/20/2016 18:00,2,0.652,ACTIVE,213.74,342.05,59.975,1474408804,"201051344001135","219011344069620",27.61,27.30,0,334.54,359.78,18.2,15.7,0.128,555741.0,555741.0,1579,0,0,0,L,1122011218,0,122.68,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474408831,1027267.00
09/20/2016 18:00,2,0.641,ACTIVE,214.19,345.06,59.975,1474408804,"201051344000594","219011344069620",27.49,29.80,0,335.44,362.19,17.9,15.4,0.133,566703.5,566703.5,1585,0,0,0,L,1122011218,0,122.23,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474408832,1027268.00
09/20/2016 18:00,2,0.631,ACTIVE,213.96,342.65,60.002,1474408804,"201051344001203","219011344069620",28.05,27.80,0,334.84,360.38,18.0,15.4,0.128,563985.6,563985.6,1584,0,0,0,L,1122011218,0,123.36,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474408833,1027269.00
09/20/2016 18:00,2,0.533,ACTIVE,213.06,343.55,59.991,1474408804,"274151322000054","219011344069620",27.15,30.80,0,332.43,352.57,14.7,12.2,0.084,801209.3,801209.3,1571,0,0,0,L,1151911521,0,122.46,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474408834,1027270.00
09/20/2016 18:00,2,0.645,ACTIVE,214.64,343.85,59.981,1474408804,"201051344000867","219011344069620",27.91,28.30,0,336.94,362.79,18.2,15.7,0.119,554013.7,554013.7,1589,0,0,0,L,1122011218,0,122.68,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474408835,1027271.00
09/20/2016 18:00,2,0.619,ACTIVE,213.74,342.65,60.018,1474408804,"201051344001093","219011344069620",28.25,26.80,0,334.24,360.08,17.7,15.2,0.119,560614.7,560614.7,1587,0,0,0,L,1122011218,0,122.68,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474408836,1027272.00
09/20/2016 18:00,2,0.604,ACTIVE,214.41,345.36,59.981,1474408804,"201051344000900","219011344069620",28.21,26.30,0,336.34,361.89,17.3,14.7,0.119,570876.5,570876.5,1592,0,0,0,L,1122011218,0,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474408837,1027273.00
09/20/2016 18:00,2,0.625,ACTIVE,214.64,345.36,59.975,1474408804,"201051344000648","219011344069620",27.69,27.00,0,337.24,362.49,17.6,15.0,0.124,559489.2,559489.2,1583,0,0,0,L,1122011218,0,122.01,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474408838,1027274.00
09/20/2016 18:00,2,0.627,ACTIVE,214.64,345.06,59.975,1474408804,"201051344000569","219011344069620",28.21,26.80,0,337.84,362.49,17.9,15.4,0.128,570810.1,570810.1,1590,0,0,0,L,1122011218,0,122.01,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474408839,1027275.00
09/20/2016 18:00,2,0.639,ACTIVE,214.64,345.36,59.996,1474408804,"201051344000983","219011344069620",28.27,27.00,0,336.94,362.79,18.3,15.8,0.128,563330.1,563330.1,1595,0,0,0,L,1122011218,0,122.46,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474408840,1027276.00
09/20/2016 18:00,2,0.621,ACTIVE,214.41,344.76,60.007,1474408804,"201051344001158","219011344069620",27.59,27.30,0,337.54,362.49,17.4,14.9,0.128,554900.7,554900.7,1583,0,0,0,L,1122011218,0,122.23,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474408840,1027277.00
09/20/2016 18:00,2,0.609,ACTIVE,214.87,346.26,59.970,1474408804,"201051344000576","219011344069620",27.87,26.80,0,336.94,363.39,17.2,14.7,0.119,562487.2,562487.2,1595,0,0,0,L,1122011218,0,122.68,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474408841,1027278.00
09/20/2016 18:00,2,0.543,ACTIVE,213.29,343.55,59.965,1474408804,"274151322000087","219011344069620",26.52,36.30,0,335.74,352.57,14.6,12.1,0.084,773253.8,773253.8,1587,0,0,0,L,1151911521,0,122.46,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474408842,1027279.00
09/20/2016 18:15,2,0.570,ACTIVE,213.96,343.85,59.991,1474409705,"201051344000645","219011344069620",27.75,26.30,0,337.84,354.67,16.1,13.6,0.110,561959.8,561959.8,1589,0,0,0,L,1122011218,0,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474409706,1027280.00
09/20/2016 18:15,2,0.492,ACTIVE,212.16,340.55,59.981,1474409705,"274151322000085","219011344069620",27.35,29.50,0,335.74,347.76,13.7,11.3,0.084,800814.6,800814.6,1574,0,0,0,L,1151911521,0,122.68,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474409707,1027281.00
09/20/2016 18:15,2,0.584,ACTIVE,214.19,345.36,59.991,1474409705,"201051344000633","219011344069620",28.27,26.50,0,336.34,355.88,16.7,14.2,0.115,553549.4,553549.4,1587,0,0,0,L,1122011218,0,122.23,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474409708,1027282.00
09/20/2016 18:15,2,0.594,ACTIVE,213.74,343.55,60.018,1474409705,"201051344000469","219011344069620",28.09,24.00,0,335.44,354.67,16.9,14.4,0.115,556184.2,556184.2,1594,0,0,0,L,1122011218,0,121.33,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474409708,1027283.00
09/20/2016 18:15,2,0.586,ACTIVE,212.83,342.35,59.986,1474409705,"201051344000646","219011344069620",28.05,26.50,0,333.33,352.27,16.7,14.2,0.115,556659.9,556659.9,1582,0,0,0,L,1122011218,0,122.46,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474409709,1027284.00
09/20/2016 18:15,2,0.527,ACTIVE,211.93,341.75,60.018,1474409705,"274151322000052","219011344069620",27.47,31.50,0,334.84,348.36,14.7,12.2,0.093,823283.7,823283.7,1578,0,0,0,L,1151911521,0,121.55,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474409710,1027285.00
09/20/2016 18:15,2,0.617,ACTIVE,213.51,342.95,60.018,1474409705,"201051344000585","219011344069620",28.19,25.80,0,333.63,352.57,17.7,15.1,0.110,566706.6,566706.6,1586,0,0,0,L,1122011218,0,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474409711,1027286.00
09/20/2016 18:15,2,0.572,ACTIVE,213.29,340.85,59.986,1474409705,"201051344001230","219011344069620",28.41,26.30,0,333.03,350.77,16.5,14.0,0.110,559615.4,559615.4,1587,0,0,0,L,1122011218,0,122.68,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474409712,1027287.00
09/20/2016 18:15,2,0.574,ACTIVE,213.74,342.65,59.986,1474409705,"201051344000582","219011344069620",27.69,26.00,0,334.84,352.27,16.1,13.6,0.110,552382.1,552382.1,1580,0,0,0,L,1122011218,0,122.68,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474409713,1027288.00
09/20/2016 18:15,2,0.592,ACTIVE,212.83,341.15,59.996,1474409705,"201051344000955","219011344069620",28.29,26.30,0,333.63,351.07,17.0,14.5,0.115,566387.7,566387.7,1579,0,0,0,L,1122011218,0,122.01,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474409714,1027289.00
09/20/2016 18:15,2,0.334,ACTIVE,212.16,390.14,59.981,1474409705,"274151322000094","219011344069620",36.48,31.50,0,336.34,411.78,12.4,10.1,0.075,677725.5,677725.5,1616,0,0,0,L,1151911521,0,121.78,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474409715,1027290.00
09/20/2016 18:15,2,0.625,ACTIVE,213.74,343.25,59.991,1474409705,"201051344000579","219011344069620",27.97,27.30,0,336.94,354.67,17.8,15.2,0.115,570529.9,570529.9,1579,0,0,0,L,1122011218,0,121.55,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474409716,1027291.00
09/20/2016 18:15,2,0.598,ACTIVE,213.06,341.15,59.996,1474409705,"201051344000890","219011344069620",28.21,27.80,0,333.93,351.97,17.1,14.5,0.110,563640.5,563640.5,1585,0,0,0,L,1122011218,0,122.46,121.10,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474409717,1027292.00
09/20/2016 18:15,2,0.576,ACTIVE,213.29,341.75,59.991,1474409705,"201051344000438","219011344069620",28.19,26.50,0,334.84,352.57,16.5,14.0,0.115,565079.1,565079.1,1582,0,0,0,L,1122011218,0,122.68,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474409718,1027293.00
09/20/2016 18:15,2,0.600,ACTIVE,213.29,342.05,59.991,1474409705,"201051344000417","219011344069620",28.01,27.50,0,334.24,353.17,17.1,14.5,0.115,556097.6,556097.6,1581,0,0,0,L,1122011218,0,122.23,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474409718,1027294.00
09/20/2016 18:15,2,0.506,ACTIVE,211.93,342.05,59.991,1474409705,"274151322000083","219011344069620",27.43,31.30,0,335.14,347.46,14.1,11.7,0.080,815790.3,815790.3,1578,0,0,0,L,1151911521,0,121.78,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474409719,1027295.00
09/20/2016 18:15,2,0.541,ACTIVE,212.61,343.25,59.996,1474409705,"274151322000076","219011344069620",27.75,30.30,0,336.34,348.06,15.2,12.7,0.097,870847.2,870847.2,1588,0,0,0,L,1151911521,0,122.01,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474409720,1027296.00
09/20/2016 18:15,2,0.613,ACTIVE,213.51,342.95,59.991,1474409705,"201051344000868","219011344069620",27.31,24.80,0,335.44,353.77,17.0,14.5,0.115,554958.7,554958.7,1587,0,0,0,L,1122011218,0,121.55,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474409721,1027297.00
09/20/2016 18:15,2,0.531,ACTIVE,212.16,342.05,59.996,1474409705,"274151322000095","219011344069620",27.59,30.30,0,335.14,347.76,14.9,12.5,0.084,862069.4,862069.4,1586,0,0,0,L,1151911521,0,122.46,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474409722,1027298.00
09/20/2016 18:15,2,0.584,ACTIVE,213.74,343.25,59.991,1474409705,"201051344000988","219011344069620",17.99,25.30,0,335.44,352.87,10.7,8.4,0.071,535456.6,535456.6,1579,0,0,0,L,1122011218,0,121.55,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474409723,1027299.00
09/20/2016 18:15,2,0.586,ACTIVE,213.29,340.55,60.034,1474409705,"201051344001025","219011344069620",28.15,26.00,0,334.54,351.67,16.7,14.2,0.110,565332.2,565332.2,1582,0,0,0,L,1122011218,0,122.23,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474409724,1027300.00
09/20/2016 18:15,2,0.588,ACTIVE,213.51,343.25,59.991,1474409705,"201051344000458","219011344069620",27.87,26.50,0,336.64,354.07,16.6,14.1,0.119,562317.5,562317.5,1592,0,0,0,L,1122011218,0,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474409725,1027301.00
09/20/2016 18:15,2,0.598,ACTIVE,214.19,344.45,59.986,1474409705,"201051344000853","219011344069620",27.31,25.50,0,337.84,355.28,16.6,14.1,0.115,561628.2,561628.2,1598,0,0,0,L,1122011218,0,122.46,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474409726,1027302.00
09/20/2016 18:15,2,0.553,ACTIVE,213.51,342.35,59.954,1474409705,"201051344000685","219011344069620",28.01,26.30,0,334.24,351.97,15.7,13.3,0.119,564286.5,564286.5,1587,0,0,0,L,1122011218,0,123.14,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474409727,1027303.00
09/20/2016 18:15,2,0.584,ACTIVE,213.29,342.05,59.986,1474409705,"201051344000917","219011344069620",27.77,26.50,0,333.93,351.37,16.5,14.0,0.106,561243.8,561243.8,1583,0,0,0,L,1122011218,0,122.46,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474409728,1027304.00
09/20/2016 18:15,2,0.576,ACTIVE,213.51,341.75,59.975,1474409705,"201051344001145","219011344069620",28.27,25.80,0,335.44,352.27,16.5,14.0,0.110,566442.8,566442.8,1584,0,0,0,L,1122011218,0,122.46,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474409729,1027305.00
09/20/2016 18:15,2,0.570,ACTIVE,213.51,342.05,59.938,1474409705,"201051344000651","219011344069620",28.13,25.80,0,334.54,352.27,16.3,13.8,0.106,559607.4,559607.4,1580,0,0,0,L,1122011218,0,122.91,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474409730,1027306.00
09/20/2016 18:15,2,0.480,ACTIVE,211.70,338.14,59.986,1474409705,"274151322000088","219011344069620",26.92,28.80,0,334.54,346.56,13.1,10.7,0.071,785074.5,785074.5,1574,0,0,0,L,1151911521,0,122.23,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474409731,1027307.00
09/20/2016 18:15,2,0.342,ACTIVE,212.61,405.77,59.981,1474409705,"274151322000068","219011344069620",38.07,31.80,0,336.64,416.89,12.9,10.6,0.075,678208.0,678208.0,1612,0,0,0,L,1151911521,0,122.23,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474409732,1027308.00
09/20/2016 18:15,2,0.607,ACTIVE,212.83,340.55,59.981,1474409705,"201051344001135","219011344069620",28.01,25.80,0,333.63,351.37,17.3,14.7,0.119,555744.6,555744.6,1580,0,0,0,L,1122011218,0,122.23,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474409733,1027309.00
09/20/2016 18:15,2,0.602,ACTIVE,213.29,343.55,59.991,1474409705,"201051344000594","219011344069620",27.91,28.00,0,335.14,354.97,17.0,14.5,0.119,566707.1,566707.1,1586,0,0,0,L,1122011218,0,121.55,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474409734,1027310.00
09/20/2016 18:15,2,0.600,ACTIVE,213.29,340.85,59.991,1474409705,"201051344001203","219011344069620",27.91,26.50,0,334.54,352.87,16.9,14.4,0.119,563989.2,563989.2,1585,0,0,0,L,1122011218,0,122.91,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474409734,1027311.00
09/20/2016 18:15,2,0.506,ACTIVE,211.93,339.34,59.981,1474409705,"274151322000054","219011344069620",26.92,29.00,0,334.84,347.16,13.8,11.4,0.088,801212.1,801212.1,1572,0,0,0,L,1151911521,0,122.01,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474409735,1027312.00
09/20/2016 18:15,2,0.607,ACTIVE,213.74,342.65,59.981,1474409705,"201051344000867","219011344069620",27.85,26.50,0,336.04,353.47,17.2,14.6,0.110,554017.3,554017.3,1590,0,0,0,L,1122011218,0,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474409736,1027313.00
09/20/2016 18:15,2,0.594,ACTIVE,213.29,342.35,59.975,1474409705,"201051344001093","219011344069620",27.97,25.80,0,334.24,352.27,16.9,14.3,0.110,560618.3,560618.3,1588,0,0,0,L,1122011218,0,122.46,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474409737,1027314.00
09/20/2016 18:15,2,0.562,ACTIVE,213.51,343.55,59.986,1474409705,"201051344000900","219011344069620",28.39,25.00,0,335.14,354.37,16.2,13.7,0.115,570879.9,570879.9,1593,0,0,0,L,1122011218,0,122.01,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474409738,1027315.00
09/20/2016 18:15,2,0.592,ACTIVE,214.19,343.85,59.959,1474409705,"201051344000648","219011344069620",27.81,25.50,0,336.94,354.97,16.7,14.2,0.115,559492.7,559492.7,1584,0,0,0,L,1122011218,0,121.55,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474409739,1027316.00
09/20/2016 18:15,2,0.596,ACTIVE,213.74,343.55,59.986,1474409705,"201051344000569","219011344069620",28.01,25.50,0,337.24,354.67,17.0,14.5,0.115,570813.7,570813.7,1591,0,0,0,L,1122011218,0,121.33,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474409740,1027317.00
09/20/2016 18:15,2,0.600,ACTIVE,213.74,343.25,59.970,1474409705,"201051344000983","219011344069620",28.53,25.80,0,336.64,354.07,17.3,14.8,0.119,563333.8,563333.8,1596,0,0,0,L,1122011218,0,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474409741,1027318.00
09/20/2016 18:15,2,0.592,ACTIVE,213.51,342.95,60.018,1474409705,"201051344001158","219011344069620",27.41,25.80,0,336.34,353.77,16.5,14.0,0.115,554904.2,554904.2,1584,0,0,0,L,1122011218,0,121.55,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474409742,1027319.00
09/20/2016 18:15,2,0.564,ACTIVE,214.19,344.45,59.986,1474409705,"201051344000576","219011344069620",28.43,25.50,0,336.64,354.97,16.3,13.8,0.115,562490.6,562490.6,1596,0,0,0,L,1122011218,0,122.01,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474409743,1027320.00
09/20/2016 18:15,2,0.508,ACTIVE,212.38,342.35,60.002,1474409705,"274151322000087","219011344069620",26.94,33.50,0,335.14,347.76,13.9,11.5,0.080,773256.6,773256.6,1588,0,0,0,L,1151911521,0,122.23,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474409744,1027321.00
09/20/2016 18:30,2,0.623,ACTIVE,214.19,344.15,59.970,1474410603,"201051344000645","219011344069620",27.97,25.00,0,336.04,352.57,17.7,15.2,0.128,561963.2,561963.2,1590,0,0,0,L,1122011218,0,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474410604,1027322.00
09/20/2016 18:30,2,0.535,ACTIVE,211.93,339.65,59.944,1474410603,"274151322000085","219011344069620",27.67,28.00,0,334.84,345.96,15.0,12.5,0.093,800817.4,800817.4,1575,0,0,0,L,1151911521,0,122.23,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474410605,1027323.00
09/20/2016 18:30,2,0.635,ACTIVE,214.19,345.36,59.970,1474410603,"201051344000633","219011344069620",28.35,25.30,0,334.24,354.07,18.2,15.7,0.133,553552.9,553552.9,1588,0,0,0,L,1122011218,0,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474410606,1027324.00
09/20/2016 18:30,2,0.654,ACTIVE,213.74,344.15,59.970,1474410603,"201051344000469","219011344069620",27.77,23.30,0,334.54,352.27,18.4,15.9,0.133,556187.8,556187.8,1595,0,0,0,L,1122011218,0,121.55,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474410607,1027325.00
09/20/2016 18:30,2,0.643,ACTIVE,212.83,341.75,60.002,1474410603,"201051344000646","219011344069620",28.03,25.30,0,332.13,350.17,18.2,15.7,0.128,556663.4,556663.4,1583,0,0,0,L,1122011218,0,122.46,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474410608,1027326.00
09/20/2016 18:30,2,0.576,ACTIVE,211.93,340.25,59.981,1474410603,"274151322000052","219011344069620",27.45,29.50,0,333.63,346.86,16.1,13.6,0.102,823286.7,823286.7,1579,0,0,0,L,1151911521,0,121.55,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474410609,1027327.00
09/20/2016 18:30,2,0.678,ACTIVE,213.51,342.95,59.975,1474410603,"201051344000585","219011344069620",28.27,24.80,0,333.63,350.77,19.4,16.8,0.133,566710.3,566710.3,1587,0,0,0,L,1122011218,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474410610,1027328.00
09/20/2016 18:30,2,0.629,ACTIVE,213.06,341.15,59.975,1474410603,"201051344001230","219011344069620",28.29,25.00,0,333.33,348.96,18.0,15.5,0.119,559618.9,559618.9,1588,0,0,0,L,1122011218,0,122.46,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474410611,1027329.00
09/20/2016 18:30,2,0.617,ACTIVE,213.74,342.35,60.007,1474410603,"201051344000582","219011344069620",28.35,24.80,0,334.24,350.47,17.8,15.2,0.115,552385.5,552385.5,1581,0,0,0,L,1122011218,0,122.46,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474410612,1027330.00
09/20/2016 18:30,2,0.641,ACTIVE,212.83,341.15,60.007,1474410603,"201051344000955","219011344069620",28.29,25.00,0,332.13,350.17,18.4,15.8,0.133,566391.3,566391.3,1580,0,0,0,L,1122011218,0,121.78,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474410613,1027331.00
09/20/2016 18:30,2,0.330,ACTIVE,212.16,414.19,59.975,1474410603,"274151322000094","219011344069620",38.86,30.00,0,337.24,419.30,12.9,10.5,0.075,677728.0,677728.0,1617,0,0,0,L,1151911521,0,121.55,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474410613,1027332.00
09/20/2016 18:30,2,0.676,ACTIVE,213.74,343.25,59.970,1474410603,"201051344000579","219011344069620",28.35,26.00,0,335.44,351.67,19.4,16.8,0.133,570533.7,570533.7,1580,0,0,0,L,1122011218,0,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474410614,1027333.00
09/20/2016 18:30,2,0.654,ACTIVE,213.06,341.45,59.965,1474410603,"201051344000890","219011344069620",28.31,26.30,0,333.63,350.17,18.8,16.2,0.128,563644.2,563644.2,1586,0,0,0,L,1122011218,0,122.46,121.10,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474410615,1027334.00
09/20/2016 18:30,2,0.629,ACTIVE,213.29,342.35,59.975,1474410603,"201051344000438","219011344069620",28.37,25.50,0,333.33,350.77,18.1,15.6,0.128,565082.6,565082.6,1583,0,0,0,L,1122011218,0,122.68,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474410616,1027335.00
09/20/2016 18:30,2,0.646,ACTIVE,213.29,341.75,59.970,1474410603,"201051344000417","219011344069620",28.43,26.30,0,333.33,350.17,18.6,16.1,0.119,556101.3,556101.3,1582,0,0,0,L,1122011218,0,122.23,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474410617,1027336.00
09/20/2016 18:30,2,0.561,ACTIVE,211.93,341.15,59.965,1474410603,"274151322000083","219011344069620",27.59,29.80,0,333.93,346.56,15.6,13.2,0.102,815793.2,815793.2,1579,0,0,0,L,1151911521,0,121.78,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474410618,1027337.00
09/20/2016 18:30,2,0.598,ACTIVE,212.61,341.15,59.965,1474410603,"274151322000076","219011344069620",27.83,28.80,0,335.14,347.16,16.9,14.3,0.102,870850.4,870850.4,1589,0,0,0,L,1151911521,0,122.23,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474410619,1027338.00
09/20/2016 18:30,2,0.664,ACTIVE,213.51,343.55,59.970,1474410603,"201051344000868","219011344069620",27.61,24.00,0,334.84,351.67,18.6,16.1,0.124,554962.3,554962.3,1588,0,0,0,L,1122011218,0,121.78,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474410620,1027339.00
09/20/2016 18:30,2,0.592,ACTIVE,212.16,339.95,59.959,1474410603,"274151322000095","219011344069620",27.67,28.80,0,334.24,346.56,16.6,14.1,0.106,862072.5,862072.5,1587,0,0,0,L,1151911521,0,122.23,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474410621,1027340.00
09/20/2016 18:30,2,0.650,ACTIVE,213.51,343.85,59.981,1474410603,"201051344000988","219011344069620",17.91,24.30,0,334.24,350.47,11.8,9.4,0.088,535458.7,535458.7,1580,0,0,0,L,1122011218,0,121.55,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474410622,1027341.00
09/20/2016 18:30,2,0.650,ACTIVE,213.06,340.85,59.970,1474410603,"201051344001025","219011344069620",28.07,25.00,0,333.03,350.17,18.6,16.0,0.133,565335.8,565335.8,1583,0,0,0,L,1122011218,0,122.01,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474410622,1027342.00
09/20/2016 18:30,2,0.643,ACTIVE,213.74,343.55,59.965,1474410603,"201051344000458","219011344069620",28.03,25.50,0,335.44,351.67,18.3,15.8,0.133,562321.0,562321.0,1593,0,0,0,L,1122011218,0,122.01,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474410624,1027343.00
09/20/2016 18:30,2,0.639,ACTIVE,214.41,345.36,59.975,1474410603,"201051344000853","219011344069620",28.37,24.50,0,337.54,352.87,18.4,15.8,0.133,561631.7,561631.7,1599,0,0,0,L,1122011218,0,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474410625,1027344.00
09/20/2016 18:30,2,0.611,ACTIVE,213.29,342.65,59.928,1474410603,"201051344000685","219011344069620",28.15,25.00,0,334.24,350.77,17.5,14.9,0.137,564289.8,564289.8,1588,0,0,0,L,1122011218,0,123.14,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474410626,1027345.00
09/20/2016 18:30,2,0.643,ACTIVE,213.29,342.65,59.965,1474410603,"201051344000917","219011344069620",28.03,25.50,0,333.63,350.77,18.2,15.7,0.133,561247.3,561247.3,1584,0,0,0,L,1122011218,0,122.23,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474410627,1027346.00
09/20/2016 18:30,2,0.648,ACTIVE,213.29,342.05,59.965,1474410603,"201051344001145","219011344069620",28.03,24.50,0,334.54,351.37,18.4,15.9,0.128,566446.3,566446.3,1585,0,0,0,L,1122011218,0,122.46,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474410628,1027347.00
09/20/2016 18:30,2,0.643,ACTIVE,213.29,342.35,59.938,1474410603,"201051344000651","219011344069620",27.65,24.50,0,334.54,349.86,18.0,15.5,0.128,559610.8,559610.8,1581,0,0,0,L,1122011218,0,122.91,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474410629,1027348.00
09/20/2016 18:30,2,0.529,ACTIVE,211.70,339.95,59.954,1474410603,"274151322000088","219011344069620",27.08,27.50,0,333.33,345.36,14.5,12.1,0.093,785077.1,785077.1,1575,0,0,0,L,1151911521,0,122.23,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474410629,1027349.00
09/20/2016 18:30,2,0.373,ACTIVE,212.61,404.87,59.949,1474410603,"274151322000068","219011344069620",38.01,30.50,0,337.24,418.09,14.4,12.0,0.075,678210.6,678210.6,1613,0,0,0,L,1151911521,0,122.46,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474410630,1027350.00
09/20/2016 18:30,2,0.672,ACTIVE,212.83,341.15,59.954,1474410603,"201051344001135","219011344069620",27.97,24.50,0,333.33,349.26,19.1,16.5,0.128,555748.3,555748.3,1581,0,0,0,L,1122011218,0,122.23,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474410631,1027351.00
09/20/2016 18:30,2,0.648,ACTIVE,213.51,344.15,59.996,1474410603,"201051344000594","219011344069620",28.63,26.80,0,334.24,352.27,18.9,16.3,0.128,566710.8,566710.8,1587,0,0,0,L,1122011218,0,121.78,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474410632,1027352.00
09/20/2016 18:30,2,0.654,ACTIVE,213.51,342.05,59.965,1474410603,"201051344001203","219011344069620",28.03,25.30,0,333.63,351.37,18.6,16.1,0.133,563992.8,563992.8,1586,0,0,0,L,1122011218,0,122.91,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474410633,1027353.00
09/20/2016 18:30,2,0.549,ACTIVE,212.16,339.04,59.965,1474410603,"274151322000054","219011344069620",27.45,27.80,0,333.93,346.26,15.3,12.8,0.093,801215.0,801215.0,1573,0,0,0,L,1151911521,0,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474410634,1027354.00
09/20/2016 18:30,2,0.672,ACTIVE,213.74,342.65,59.965,1474410603,"201051344000867","219011344069620",27.85,25.50,0,335.14,352.27,19.0,16.4,0.124,554021.0,554021.0,1591,0,0,0,L,1122011218,0,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474410635,1027355.00
09/20/2016 18:30,2,0.639,ACTIVE,213.29,342.35,59.970,1474410603,"201051344001093","219011344069620",28.49,24.80,0,334.24,350.17,18.5,15.9,0.128,560621.8,560621.8,1589,0,0,0,L,1122011218,0,122.46,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474410636,1027356.00
09/20/2016 18:30,2,0.629,ACTIVE,213.51,344.15,59.965,1474410603,"201051344000900","219011344069620",28.29,24.00,0,335.44,352.27,18.1,15.5,0.133,570883.3,570883.3,1594,0,0,0,L,1122011218,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474410637,1027357.00
09/20/2016 18:30,2,0.648,ACTIVE,213.96,343.55,59.954,1474410603,"201051344000648","219011344069620",28.25,24.50,0,336.04,352.57,18.6,16.0,0.133,559496.2,559496.2,1585,0,0,0,L,1122011218,0,121.55,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474410638,1027358.00
09/20/2016 18:30,2,0.654,ACTIVE,213.74,344.15,59.970,1474410603,"201051344000569","219011344069620",28.39,24.80,0,335.44,352.27,18.9,16.3,0.133,570817.3,570817.3,1592,0,0,0,L,1122011218,0,121.55,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474410639,1027359.00
09/20/2016 18:30,2,0.670,ACTIVE,213.74,343.55,59.970,1474410603,"201051344000983","219011344069620",28.37,24.80,0,334.54,351.67,19.2,16.7,0.137,563337.5,563337.5,1597,0,0,0,L,1122011218,0,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474410640,1027360.00
09/20/2016 18:30,2,0.660,ACTIVE,213.74,343.85,59.965,1474410603,"201051344001158","219011344069620",27.47,24.80,0,334.54,351.67,18.4,15.8,0.141,554907.6,554907.6,1585,0,0,0,L,1122011218,0,121.78,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474410641,1027361.00
09/20/2016 18:30,2,0.629,ACTIVE,214.19,345.66,59.981,1474410603,"201051344000576","219011344069620",28.47,24.30,0,334.84,352.57,18.2,15.6,0.133,562494.0,562494.0,1597,0,0,0,L,1122011218,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474410642,1027362.00
09/20/2016 18:30,2,0.566,ACTIVE,212.38,343.55,60.002,1474410603,"274151322000087","219011344069620",26.96,31.80,0,334.24,346.56,15.5,13.0,0.093,773259.5,773259.5,1589,0,0,0,L,1151911521,0,122.23,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474410642,1027363.00
09/20/2016 18:45,2,0.473,ACTIVE,213.74,342.65,59.965,1474411503,"201051344000645","219011344069620",27.73,24.30,0,334.84,356.18,13.3,11.0,0.084,561966.9,561966.9,1591,0,0,0,L,1122011218,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474411504,1027364.00
09/20/2016 18:45,2,0.406,ACTIVE,211.93,339.65,59.949,1474411503,"274151322000085","219011344069620",27.00,27.00,0,333.03,348.96,11.1,8.8,0.057,800820.4,800820.4,1576,0,0,0,L,1151911521,0,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474411505,1027365.00
09/20/2016 18:45,2,0.496,ACTIVE,213.74,344.15,59.965,1474411503,"201051344000633","219011344069620",27.63,24.50,0,335.44,357.08,13.9,11.5,0.084,553556.7,553556.7,1589,0,0,0,L,1122011218,0,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474411506,1027366.00
09/20/2016 18:45,2,0.480,ACTIVE,213.29,342.35,59.959,1474411503,"201051344000469","219011344069620",28.57,22.50,0,334.84,355.58,14.0,11.6,0.080,556191.6,556191.6,1596,0,0,0,L,1122011218,0,121.33,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474411507,1027367.00
09/20/2016 18:45,2,0.504,ACTIVE,212.38,339.34,59.959,1474411503,"201051344000646","219011344069620",27.67,24.50,0,331.83,354.07,14.2,11.7,0.080,556667.1,556667.1,1584,0,0,0,L,1122011218,0,122.23,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474411508,1027368.00
09/20/2016 18:45,2,0.436,ACTIVE,211.48,339.04,59.949,1474411503,"274151322000052","219011344069620",27.21,28.30,0,331.83,349.56,12.0,9.6,0.066,823290.0,823290.0,1580,0,0,0,L,1151911521,0,121.10,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474411509,1027369.00
