ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/20/2016 18:45,2,0.539,ACTIVE,212.83,340.55,59.949,1474411503,"201051344000585","219011344069620",27.27,24.30,0,333.93,355.88,14.9,12.4,0.093,566714.4,566714.4,1588,0,0,0,L,1122011218,0,121.78,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474411510,1027370.00
09/20/2016 18:45,2,0.486,ACTIVE,212.61,339.04,59.917,1474411503,"201051344001230","219011344069620",27.37,24.50,0,332.43,352.57,13.6,11.2,0.084,559622.6,559622.6,1589,0,0,0,L,1122011218,0,122.23,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474411511,1027371.00
09/20/2016 18:45,2,0.471,ACTIVE,213.06,340.25,59.965,1474411503,"201051344000582","219011344069620",28.07,24.30,0,334.54,354.97,13.4,11.0,0.080,552389.2,552389.2,1582,0,0,0,L,1122011218,0,122.23,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474411512,1027372.00
09/20/2016 18:45,2,0.496,ACTIVE,212.38,339.34,59.959,1474411503,"201051344000955","219011344069620",28.09,24.50,0,332.73,352.57,14.2,11.7,0.080,566395.1,566395.1,1581,0,0,0,L,1122011218,0,121.78,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474411513,1027373.00
09/20/2016 18:45,2,0.254,ACTIVE,211.93,397.05,59.949,1474411503,"274151322000094","219011344069620",37.31,29.00,0,335.14,419.90,9.7,7.4,0.053,677730.7,677730.7,1618,0,0,0,L,1151911521,0,121.55,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474411514,1027374.00
09/20/2016 18:45,2,0.498,ACTIVE,213.51,341.75,59.933,1474411503,"201051344000579","219011344069620",28.98,25.00,0,335.14,356.48,14.7,12.2,0.080,570537.7,570537.7,1581,0,0,0,L,1122011218,0,121.55,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474411515,1027375.00
09/20/2016 18:45,2,0.479,ACTIVE,212.61,338.74,59.965,1474411503,"201051344000890","219011344069620",28.86,25.50,0,332.13,354.07,14.0,11.6,0.080,563648.0,563648.0,1587,0,0,0,L,1122011218,0,122.23,120.65,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474411515,1027376.00
09/20/2016 18:45,2,0.477,ACTIVE,212.83,339.65,59.949,1474411503,"201051344000438","219011344069620",28.29,24.50,0,334.24,354.37,13.7,11.3,0.080,565086.3,565086.3,1584,0,0,0,L,1122011218,0,122.46,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474411516,1027377.00
09/20/2016 18:45,2,0.500,ACTIVE,212.83,339.95,59.949,1474411503,"201051344000417","219011344069620",28.09,25.30,0,333.33,354.07,14.3,11.8,0.080,556105.1,556105.1,1583,0,0,0,L,1122011218,0,122.01,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474411517,1027378.00
09/20/2016 18:45,2,0.406,ACTIVE,211.70,338.14,59.986,1474411503,"274151322000083","219011344069620",27.19,28.50,0,332.13,349.86,11.2,8.9,0.066,815796.4,815796.4,1580,0,0,0,L,1151911521,0,121.33,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474411518,1027379.00
09/20/2016 18:45,2,0.434,ACTIVE,211.93,340.25,59.949,1474411503,"274151322000076","219011344069620",27.71,27.80,0,333.93,350.47,12.2,9.9,0.071,870853.7,870853.7,1590,0,0,0,L,1151911521,0,121.55,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474411519,1027380.00
09/20/2016 18:45,2,0.492,ACTIVE,213.29,341.75,59.996,1474411503,"201051344000868","219011344069620",27.47,23.50,0,334.54,355.28,13.7,11.3,0.084,554966.1,554966.1,1589,0,0,0,L,1122011218,0,121.55,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474411520,1027381.00
09/20/2016 18:45,2,0.426,ACTIVE,211.48,339.04,59.944,1474411503,"274151322000095","219011344069620",27.21,27.80,0,332.13,350.17,11.7,9.4,0.062,862075.8,862075.8,1588,0,0,0,L,1151911521,0,122.01,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474411521,1027382.00
09/20/2016 18:45,2,0.461,ACTIVE,213.29,342.05,59.954,1474411503,"201051344000988","219011344069620",18.05,23.50,0,334.54,352.57,8.4,6.2,0.049,535460.9,535460.9,1581,0,0,0,L,1122011218,0,121.33,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474411522,1027383.00
09/20/2016 18:45,2,0.486,ACTIVE,212.61,338.74,59.954,1474411503,"201051344001025","219011344069620",27.69,24.30,0,333.33,354.67,13.7,11.3,0.088,565339.6,565339.6,1584,0,0,0,L,1122011218,0,121.78,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474411523,1027384.00
09/20/2016 18:45,2,0.473,ACTIVE,213.29,341.15,59.949,1474411503,"201051344000458","219011344069620",28.39,24.80,0,334.84,356.18,13.6,11.2,0.084,562324.8,562324.8,1594,0,0,0,L,1122011218,0,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474411524,1027385.00
09/20/2016 18:45,2,0.482,ACTIVE,213.96,343.25,59.917,1474411503,"201051344000853","219011344069620",27.67,23.80,0,336.64,357.38,13.6,11.2,0.088,561635.4,561635.4,1600,0,0,0,L,1122011218,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474411524,1027386.00
09/20/2016 18:45,2,0.461,ACTIVE,212.61,340.25,59.959,1474411503,"201051344000685","219011344069620",27.33,24.30,0,333.33,354.97,12.8,10.4,0.084,564293.3,564293.3,1589,0,0,0,L,1122011218,0,122.91,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474411525,1027387.00
09/20/2016 18:45,2,0.473,ACTIVE,212.61,340.55,59.949,1474411503,"201051344000917","219011344069620",27.93,24.80,0,332.43,355.58,13.4,11.0,0.075,561251.0,561251.0,1585,0,0,0,L,1122011218,0,122.01,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474411526,1027388.00
09/20/2016 18:45,2,0.459,ACTIVE,212.83,340.25,59.959,1474411503,"201051344001145","219011344069620",28.59,24.00,0,333.93,355.28,13.3,10.9,0.080,566450.1,566450.1,1586,0,0,0,L,1122011218,0,122.23,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474411527,1027389.00
09/20/2016 18:45,2,0.467,ACTIVE,212.83,340.25,59.949,1474411503,"201051344000651","219011344069620",28.13,23.80,0,333.63,355.28,13.3,10.9,0.084,559614.5,559614.5,1582,0,0,0,L,1122011218,0,122.68,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474411528,1027390.00
09/20/2016 18:45,2,0.379,ACTIVE,211.25,339.95,59.981,1474411503,"274151322000088","219011344069620",26.50,26.80,0,333.63,348.06,10.2,7.9,0.057,785079.9,785079.9,1576,0,0,0,L,1151911521,0,122.01,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474411529,1027391.00
09/20/2016 18:45,2,0.266,ACTIVE,212.16,401.56,59.949,1474411503,"274151322000068","219011344069620",37.81,29.50,0,336.04,418.09,10.2,7.9,0.049,678213.5,678213.5,1614,0,0,0,L,1151911521,0,121.78,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474411530,1027392.00
09/20/2016 18:45,2,0.492,ACTIVE,212.38,338.74,59.949,1474411503,"201051344001135","219011344069620",28.07,24.00,0,333.03,354.07,14.0,11.6,0.084,555752.2,555752.2,1582,0,0,0,L,1122011218,0,122.01,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474411531,1027393.00
09/20/2016 18:45,2,0.475,ACTIVE,213.06,341.75,59.944,1474411503,"201051344000594","219011344069620",28.33,25.50,0,333.93,356.18,13.7,11.3,0.084,566714.6,566714.6,1588,0,0,0,L,1122011218,0,121.55,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474411532,1027394.00
09/20/2016 18:45,2,0.477,ACTIVE,212.61,339.34,59.949,1474411503,"201051344001203","219011344069620",28.03,24.50,0,332.73,355.28,13.6,11.2,0.080,563996.5,563996.5,1587,0,0,0,L,1122011218,0,122.68,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474411533,1027395.00
09/20/2016 18:45,2,0.393,ACTIVE,211.48,339.04,59.949,1474411503,"274151322000054","219011344069620",27.14,26.80,0,333.93,347.76,10.8,8.5,0.066,801217.9,801217.9,1574,0,0,0,L,1151911521,0,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474411533,1027396.00
09/20/2016 18:45,2,0.482,ACTIVE,213.51,341.15,59.959,1474411503,"201051344000867","219011344069620",27.65,24.80,0,334.54,355.58,13.6,11.2,0.080,554024.8,554024.8,1592,0,0,0,L,1122011218,0,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474411534,1027397.00
09/20/2016 18:45,2,0.471,ACTIVE,212.61,339.95,59.954,1474411503,"201051344001093","219011344069620",28.09,24.30,0,333.63,354.07,13.4,11.0,0.075,560625.5,560625.5,1590,0,0,0,L,1122011218,0,122.23,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474411535,1027398.00
09/20/2016 18:45,2,0.441,ACTIVE,213.06,342.35,59.959,1474411503,"201051344000900","219011344069620",27.93,23.50,0,335.14,355.28,12.5,10.1,0.080,570886.9,570886.9,1595,0,0,0,L,1122011218,0,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474411536,1027399.00
09/20/2016 18:45,2,0.473,ACTIVE,213.51,341.75,59.954,1474411503,"201051344000648","219011344069620",28.01,23.80,0,336.04,356.18,13.4,11.0,0.080,559500.0,559500.0,1586,0,0,0,L,1122011218,0,121.33,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474411537,1027400.00
09/20/2016 18:45,2,0.488,ACTIVE,213.29,341.45,59.965,1474411503,"201051344000569","219011344069620",27.35,24.00,0,335.74,355.88,13.5,11.1,0.088,570821.1,570821.1,1593,0,0,0,L,1122011218,0,121.10,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474411538,1027401.00
09/20/2016 18:45,2,0.494,ACTIVE,213.29,340.55,59.949,1474411503,"201051344000983","219011344069620",27.89,24.00,0,335.14,356.18,14.0,11.6,0.093,563341.4,563341.4,1598,0,0,0,L,1122011218,0,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474411539,1027402.00
09/20/2016 18:45,2,0.467,ACTIVE,213.29,341.75,59.959,1474411503,"201051344001158","219011344069620",27.91,24.00,0,335.14,355.88,13.2,10.8,0.084,554911.3,554911.3,1586,0,0,0,L,1122011218,0,121.33,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474411540,1027403.00
09/20/2016 18:45,2,0.473,ACTIVE,213.74,342.95,59.954,1474411503,"201051344000576","219011344069620",27.43,23.50,0,336.04,356.18,13.2,10.8,0.084,562497.6,562497.6,1598,0,0,0,L,1122011218,0,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474411541,1027404.00
09/20/2016 18:45,2,0.406,ACTIVE,211.93,337.24,59.944,1474411503,"274151322000087","219011344069620",26.50,30.30,0,332.73,349.56,10.9,8.6,0.044,773262.5,773262.5,1590,0,0,0,L,1151911521,0,121.78,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474411542,1027405.00
09/20/2016 19:00,2,0.361,ACTIVE,213.74,340.55,60.034,1474412404,"201051344000645","219011344069620",27.97,23.80,0,336.04,355.58,10.2,8.0,0.057,561970.0,561970.0,1592,0,0,0,L,1122011218,0,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474412405,1027406.00
09/20/2016 19:00,2,0.258,ACTIVE,211.93,338.14,59.991,1474412404,"274151322000085","219011344069620",26.48,26.30,0,334.24,345.96,7.0,4.8,0.031,800822.3,800822.3,1577,0,0,0,L,1151911521,0,122.46,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474412406,1027407.00
09/20/2016 19:00,2,0.451,ACTIVE,213.74,342.95,60.023,1474412404,"201051344000633","219011344069620",28.31,24.00,0,335.14,356.78,13.0,10.6,0.080,553560.1,553560.1,1590,0,0,0,L,1122011218,0,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474412406,1027408.00
09/20/2016 19:00,2,0.459,ACTIVE,213.29,341.45,60.023,1474412404,"201051344000469","219011344069620",28.13,22.50,0,333.03,354.67,13.1,10.7,0.080,556195.0,556195.0,1597,0,0,0,L,1122011218,0,121.10,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474412407,1027409.00
09/20/2016 19:00,2,0.461,ACTIVE,212.38,339.04,59.996,1474412404,"201051344000646","219011344069620",29.12,24.00,0,332.13,353.47,13.6,11.2,0.080,556670.7,556670.7,1585,0,0,0,L,1122011218,0,122.23,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474412408,1027410.00
09/20/2016 19:00,2,0.379,ACTIVE,211.48,338.14,60.002,1474412404,"274151322000052","219011344069620",27.75,27.50,0,330.93,347.46,10.7,8.4,0.062,823292.8,823292.8,1581,0,0,0,L,1151911521,0,121.10,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474412409,1027411.00
09/20/2016 19:00,2,0.557,ACTIVE,213.06,340.85,60.028,1474412404,"201051344000585","219011344069620",28.80,23.80,0,331.83,355.88,16.3,13.8,0.102,566718.6,566718.6,1589,0,0,0,L,1122011218,0,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474412410,1027412.00
09/20/2016 19:00,2,0.445,ACTIVE,212.83,338.74,60.039,1474412404,"201051344001230","219011344069620",26.92,24.00,0,331.23,351.67,12.2,9.8,0.071,559625.9,559625.9,1590,0,0,0,L,1122011218,0,122.46,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474412411,1027413.00
09/20/2016 19:00,2,0.471,ACTIVE,213.29,340.25,59.975,1474412404,"201051344000582","219011344069620",27.51,23.80,0,333.03,353.77,13.2,10.8,0.084,552392.6,552392.6,1583,0,0,0,L,1122011218,0,122.46,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474412412,1027414.00
09/20/2016 19:00,2,0.457,ACTIVE,212.61,339.04,59.965,1474412404,"201051344000955","219011344069620",27.53,24.30,0,331.23,351.07,12.8,10.4,0.075,566398.4,566398.4,1582,0,0,0,L,1122011218,0,121.78,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474412413,1027415.00
09/20/2016 19:00,2,0.168,ACTIVE,211.93,373.31,60.007,1474412404,"274151322000094","219011344069620",34.93,28.50,0,335.44,431.92,6.0,3.8,0.027,677732.7,677732.7,1619,0,0,0,L,1151911521,0,121.55,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474412414,1027416.00
09/20/2016 19:00,2,0.482,ACTIVE,213.29,340.55,60.018,1474412404,"201051344000579","219011344069620",29.10,24.50,0,335.14,355.28,14.2,11.8,0.075,570541.5,570541.5,1582,0,0,0,L,1122011218,0,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474412415,1027417.00
09/20/2016 19:00,2,0.471,ACTIVE,212.61,339.34,60.044,1474412404,"201051344000890","219011344069620",27.61,24.80,0,331.83,352.57,13.2,10.8,0.075,563651.6,563651.6,1588,0,0,0,L,1122011218,0,122.23,120.88,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474412415,1027418.00
09/20/2016 19:00,2,0.453,ACTIVE,212.83,339.65,59.996,1474412404,"201051344000438","219011344069620",27.79,24.00,0,333.33,353.17,12.8,10.4,0.075,565089.7,565089.7,1585,0,0,0,L,1122011218,0,122.46,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474412416,1027419.00
09/20/2016 19:00,2,0.480,ACTIVE,213.06,339.95,60.002,1474412404,"201051344000417","219011344069620",28.01,24.50,0,331.83,352.57,13.7,11.3,0.080,556108.7,556108.7,1584,0,0,0,L,1122011218,0,122.01,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474412417,1027420.00
09/20/2016 19:00,2,0.303,ACTIVE,211.70,337.54,60.002,1474412404,"274151322000083","219011344069620",29.32,27.50,0,331.23,348.66,9.0,6.8,0.044,815799.3,815799.3,1581,0,0,0,L,1151911521,0,121.33,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474412418,1027421.00
09/20/2016 19:00,2,0.387,ACTIVE,211.93,338.74,60.002,1474412404,"274151322000076","219011344069620",27.77,26.80,0,332.13,348.36,10.9,8.6,0.062,870856.7,870856.7,1591,0,0,0,L,1151911521,0,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474412419,1027422.00
09/20/2016 19:00,2,0.418,ACTIVE,213.06,340.55,60.002,1474412404,"201051344000868","219011344069620",28.03,23.30,0,334.24,354.07,11.9,9.5,0.062,554969.5,554969.5,1590,0,0,0,L,1122011218,0,121.33,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474412420,1027423.00
09/20/2016 19:00,2,0.295,ACTIVE,211.70,337.84,60.002,1474412404,"274151322000095","219011344069620",27.08,26.80,0,330.93,348.66,8.1,5.9,0.044,862078.9,862078.9,1589,0,0,0,L,1151911521,0,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474412421,1027424.00
09/20/2016 19:00,2,0.447,ACTIVE,213.06,341.45,60.002,1474412404,"201051344000988","219011344069620",17.95,23.30,0,333.63,351.97,8.2,6.0,0.049,535462.9,535462.9,1582,0,0,0,L,1122011218,0,121.33,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474412422,1027425.00
09/20/2016 19:00,2,0.465,ACTIVE,212.61,338.44,60.002,1474412404,"201051344001025","219011344069620",28.86,23.80,0,332.73,354.07,13.6,11.2,0.093,565343.3,565343.3,1585,0,0,0,L,1122011218,0,121.78,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474412423,1027426.00
09/20/2016 19:00,2,0.467,ACTIVE,213.06,341.15,60.023,1474412404,"201051344000458","219011344069620",28.67,24.30,0,334.84,355.58,13.6,11.2,0.084,562328.4,562328.4,1595,0,0,0,L,1122011218,0,121.55,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474412424,1027427.00
09/20/2016 19:00,2,0.465,ACTIVE,213.74,342.95,59.996,1474412404,"201051344000853","219011344069620",28.01,23.50,0,335.74,356.48,13.2,10.8,0.084,561638.9,561638.9,1601,0,0,0,L,1122011218,0,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474412425,1027428.00
09/20/2016 19:00,2,0.445,ACTIVE,213.06,339.95,60.002,1474412404,"201051344000685","219011344069620",28.09,23.80,0,332.13,353.77,12.7,10.3,0.084,564296.7,564296.7,1590,0,0,0,L,1122011218,0,122.91,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474412425,1027429.00
09/20/2016 19:00,2,0.473,ACTIVE,212.83,339.65,59.986,1474412404,"201051344000917","219011344069620",27.89,24.50,0,331.23,353.77,13.4,11.0,0.080,561254.6,561254.6,1586,0,0,0,L,1122011218,0,122.01,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474412426,1027430.00
09/20/2016 19:00,2,0.354,ACTIVE,212.83,338.74,59.981,1474412404,"201051344001145","219011344069620",30.00,23.30,0,333.63,354.67,10.7,8.4,0.057,566453.5,566453.5,1587,0,0,0,L,1122011218,0,122.23,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474412427,1027431.00
09/20/2016 19:00,2,0.475,ACTIVE,212.83,339.65,59.991,1474412404,"201051344000651","219011344069620",27.61,23.30,0,333.33,353.77,13.3,10.9,0.080,559618.0,559618.0,1583,0,0,0,L,1122011218,0,122.68,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474412428,1027432.00
09/20/2016 19:00,2,0.260,ACTIVE,211.25,336.94,60.002,1474412404,"274151322000088","219011344069620",25.78,26.30,0,333.03,343.85,6.8,4.6,0.031,785081.8,785081.8,1577,0,0,0,L,1151911521,0,122.01,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474412429,1027433.00
09/20/2016 19:00,2,0.197,ACTIVE,212.16,399.76,59.991,1474412404,"274151322000068","219011344069620",37.69,29.00,0,335.44,428.91,7.5,5.4,0.031,678215.9,678215.9,1615,0,0,0,L,1151911521,0,122.01,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474412430,1027434.00
09/20/2016 19:00,2,0.471,ACTIVE,212.38,337.84,59.981,1474412404,"201051344001135","219011344069620",28.67,23.50,0,332.13,352.57,13.7,11.3,0.080,555755.8,555755.8,1583,0,0,0,L,1122011218,0,122.01,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474412431,1027435.00
09/20/2016 19:00,2,0.457,ACTIVE,213.06,340.85,60.018,1474412404,"201051344000594","219011344069620",28.33,25.00,0,333.33,354.97,13.1,10.8,0.080,566718.0,566718.0,1589,0,0,0,L,1122011218,0,121.55,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474412432,1027436.00
09/20/2016 19:00,2,0.445,ACTIVE,212.83,338.74,59.996,1474412404,"201051344001203","219011344069620",27.71,24.00,0,332.73,353.47,12.6,10.2,0.080,563999.9,563999.9,1588,0,0,0,L,1122011218,0,122.68,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474412433,1027437.00
09/20/2016 19:00,2,0.266,ACTIVE,211.48,337.24,60.012,1474412404,"274151322000054","219011344069620",26.60,26.30,0,333.63,343.85,7.2,5.0,0.035,801219.8,801219.8,1575,0,0,0,L,1151911521,0,121.78,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474412434,1027438.00
09/20/2016 19:00,2,0.426,ACTIVE,213.51,339.95,59.996,1474412404,"201051344000867","219011344069620",28.25,24.30,0,334.54,354.37,12.2,9.9,0.071,554028.2,554028.2,1593,0,0,0,L,1122011218,0,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474412434,1027439.00
09/20/2016 19:00,2,0.396,ACTIVE,212.61,338.74,60.018,1474412404,"201051344001093","219011344069620",27.95,24.00,0,332.43,351.07,11.2,8.9,0.062,560628.6,560628.6,1591,0,0,0,L,1122011218,0,122.01,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474412435,1027440.00
09/20/2016 19:00,2,0.324,ACTIVE,213.06,340.25,59.991,1474412404,"201051344000900","219011344069620",27.51,23.30,0,334.24,354.97,9.1,6.8,0.053,570889.5,570889.5,1596,0,0,0,L,1122011218,0,121.55,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474412436,1027441.00
09/20/2016 19:00,2,0.375,ACTIVE,213.51,340.55,59.996,1474412404,"201051344000648","219011344069620",27.99,23.30,0,335.14,355.28,10.7,8.4,0.057,559503.3,559503.3,1587,0,0,0,L,1122011218,0,121.10,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474412437,1027442.00
09/20/2016 19:00,2,0.459,ACTIVE,213.06,340.85,59.991,1474412404,"201051344000569","219011344069620",28.43,23.80,0,334.54,355.58,13.2,10.8,0.075,570824.6,570824.6,1594,0,0,0,L,1122011218,0,121.10,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474412438,1027443.00
09/20/2016 19:00,2,0.479,ACTIVE,213.29,341.15,59.996,1474412404,"201051344000983","219011344069620",28.75,23.80,0,334.54,356.18,14.0,11.6,0.084,563345.1,563345.1,1599,0,0,0,L,1122011218,0,121.55,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474412439,1027444.00
09/20/2016 19:00,2,0.451,ACTIVE,213.06,340.85,59.996,1474412404,"201051344001158","219011344069620",27.59,23.50,0,334.24,354.97,12.6,10.3,0.080,554914.7,554914.7,1587,0,0,0,L,1122011218,0,121.10,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474412440,1027445.00
09/20/2016 19:00,2,0.348,ACTIVE,213.74,341.45,60.028,1474412404,"201051344000576","219011344069620",28.21,23.30,0,334.24,355.58,9.9,7.7,0.053,562500.6,562500.6,1599,0,0,0,L,1122011218,0,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474412441,1027446.00
09/20/2016 19:00,2,0.266,ACTIVE,211.70,338.44,60.007,1474412404,"274151322000087","219011344069620",26.34,29.50,0,330.63,348.06,7.1,4.9,0.027,773264.8,773264.8,1591,0,0,0,L,1151911521,0,121.78,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474412442,1027447.00
09/20/2016 19:15,2,0.209,ACTIVE,213.51,339.65,59.949,1474413303,"201051344000645","219011344069620",26.80,23.30,0,324.62,347.46,5.7,3.6,0.018,561971.3,561971.3,1593,0,0,0,L,1122011218,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474413304,1027448.00
09/20/2016 19:15,2,0.152,ACTIVE,211.93,336.94,59.949,1474413303,"274151322000085","219011344069620",25.33,25.50,0,322.81,340.85,3.9,1.9,0.009,800823.1,800823.1,1578,0,0,0,L,1151911521,0,122.01,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474413305,1027449.00
09/20/2016 19:15,2,0.240,ACTIVE,213.51,340.55,59.949,1474413303,"201051344000633","219011344069620",26.64,23.30,0,325.22,350.77,6.5,4.3,0.018,553561.7,553561.7,1591,0,0,0,L,1122011218,0,122.01,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474413306,1027450.00
09/20/2016 19:15,2,0.250,ACTIVE,213.06,339.34,59.965,1474413303,"201051344000469","219011344069620",26.48,22.00,0,323.41,348.06,6.7,4.6,0.018,556196.7,556196.7,1598,0,0,0,L,1122011218,0,121.10,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474413307,1027451.00
09/20/2016 19:15,2,0.234,ACTIVE,211.93,336.64,59.944,1474413303,"201051344000646","219011344069620",27.69,23.30,0,320.71,346.56,6.6,4.5,0.018,556672.4,556672.4,1586,0,0,0,L,1122011218,0,122.01,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474413307,1027452.00
09/20/2016 19:15,2,0.184,ACTIVE,211.70,338.14,59.949,1474413303,"274151322000052","219011344069620",25.74,26.80,0,321.61,342.65,4.8,2.7,0.018,823293.9,823293.9,1582,0,0,0,L,1151911521,0,121.10,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474413308,1027453.00
09/20/2016 19:15,2,0.268,ACTIVE,212.38,337.54,59.970,1474413303,"201051344000585","219011344069620",26.86,23.30,0,321.61,348.36,7.3,5.1,0.022,566720.7,566720.7,1590,0,0,0,L,1122011218,0,121.78,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474413309,1027454.00
09/20/2016 19:15,2,0.232,ACTIVE,212.16,336.34,59.944,1474413303,"201051344001230","219011344069620",26.18,23.30,0,321.01,345.06,6.1,4.0,0.013,559627.4,559627.4,1591,0,0,0,L,1122011218,0,122.23,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474413310,1027455.00
09/20/2016 19:15,2,0.230,ACTIVE,212.83,337.54,59.949,1474413303,"201051344000582","219011344069620",26.66,23.00,0,321.31,346.86,6.2,4.1,0.018,552394.2,552394.2,1584,0,0,0,L,1122011218,0,122.23,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474413311,1027456.00
09/20/2016 19:15,2,0.248,ACTIVE,211.93,336.64,59.938,1474413303,"201051344000955","219011344069620",27.53,23.50,0,321.31,345.96,7.0,4.8,0.022,566400.1,566400.1,1583,0,0,0,L,1122011218,0,121.55,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474413312,1027457.00
09/20/2016 19:15,2,0.088,ACTIVE,211.93,338.14,59.949,1474413303,"274151322000094","219011344069620",29.90,27.00,0,324.92,376.92,2.6,0.6,0.004,677733.2,677733.2,1620,0,0,0,L,1151911521,0,121.33,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474413313,1027458.00
09/20/2016 19:15,2,0.264,ACTIVE,213.06,339.04,59.954,1474413303,"201051344000579","219011344069620",27.83,23.80,0,324.32,348.06,7.5,5.3,0.018,570543.4,570543.4,1583,0,0,0,L,1122011218,0,121.33,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474413314,1027459.00
09/20/2016 19:15,2,0.250,ACTIVE,212.16,336.34,59.949,1474413303,"201051344000890","219011344069620",26.56,24.00,0,322.51,346.26,6.8,4.6,0.022,563653.2,563653.2,1589,0,0,0,L,1122011218,0,122.23,120.65,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474413315,1027460.00
09/20/2016 19:15,2,0.234,ACTIVE,212.38,337.24,59.954,1474413303,"201051344000438","219011344069620",27.02,23.30,0,323.41,346.86,6.4,4.3,0.018,565091.3,565091.3,1586,0,0,0,L,1122011218,0,122.23,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474413316,1027461.00
09/20/2016 19:15,2,0.260,ACTIVE,212.38,336.94,59.949,1474413303,"201051344000417","219011344069620",27.29,24.00,0,322.21,346.86,7.2,5.0,0.018,556110.5,556110.5,1585,0,0,0,L,1122011218,0,121.78,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474413317,1027462.00
09/20/2016 19:15,2,0.158,ACTIVE,211.70,336.64,59.949,1474413303,"274151322000083","219011344069620",25.54,26.80,0,322.51,342.05,4.1,2.0,0.018,815800.2,815800.2,1582,0,0,0,L,1151911521,0,121.55,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474413318,1027463.00
09/20/2016 19:15,2,0.170,ACTIVE,212.38,337.54,59.959,1474413303,"274151322000076","219011344069620",26.08,26.00,0,323.72,343.25,4.5,2.4,0.018,870857.8,870857.8,1592,0,0,0,L,1151911521,0,121.55,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474413319,1027464.00
09/20/2016 19:15,2,0.238,ACTIVE,212.83,339.04,59.944,1474413303,"201051344000868","219011344069620",26.56,22.80,0,324.62,347.46,6.4,4.3,0.022,554971.0,554971.0,1591,0,0,0,L,1122011218,0,121.33,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474413320,1027465.00
09/20/2016 19:15,2,0.154,ACTIVE,211.93,337.24,59.928,1474413303,"274151322000095","219011344069620",25.80,26.00,0,322.51,342.05,4.1,2.0,0.013,862079.7,862079.7,1590,0,0,0,L,1151911521,0,122.01,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474413321,1027466.00
09/20/2016 19:15,2,0.201,ACTIVE,212.83,340.55,59.965,1474413303,"201051344000988","219011344069620",17.89,22.80,0,324.02,348.36,3.6,1.6,0.013,535463.7,535463.7,1583,0,0,0,L,1122011218,0,121.33,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474413322,1027467.00
09/20/2016 19:15,2,0.229,ACTIVE,212.16,336.04,59.991,1474413303,"201051344001025","219011344069620",27.35,23.00,0,321.31,346.56,6.4,4.2,0.013,565344.9,565344.9,1586,0,0,0,L,1122011218,0,121.78,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474413322,1027468.00
09/20/2016 19:15,2,0.236,ACTIVE,212.83,338.14,59.954,1474413303,"201051344000458","219011344069620",27.14,23.50,0,323.72,348.06,6.5,4.4,0.018,562330.0,562330.0,1596,0,0,0,L,1122011218,0,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474413323,1027469.00
09/20/2016 19:15,2,0.234,ACTIVE,213.51,340.55,59.954,1474413303,"201051344000853","219011344069620",26.68,22.80,0,326.12,349.86,6.3,4.2,0.022,561640.5,561640.5,1602,0,0,0,L,1122011218,0,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474413324,1027470.00
09/20/2016 19:15,2,0.205,ACTIVE,212.61,337.54,59.949,1474413303,"201051344000685","219011344069620",26.92,23.30,0,323.11,347.76,5.6,3.5,0.013,564298.1,564298.1,1591,0,0,0,L,1122011218,0,122.68,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474413325,1027471.00
09/20/2016 19:15,2,0.221,ACTIVE,212.38,336.94,59.954,1474413303,"201051344000917","219011344069620",26.86,24.00,0,321.61,347.46,6.0,3.9,0.013,561256.1,561256.1,1587,0,0,0,L,1122011218,0,121.78,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474413326,1027472.00
09/20/2016 19:15,2,0.215,ACTIVE,212.61,336.94,59.944,1474413303,"201051344001145","219011344069620",27.25,22.80,0,323.72,345.66,6.0,3.8,0.013,566454.8,566454.8,1588,0,0,0,L,1122011218,0,122.01,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474413327,1027473.00
09/20/2016 19:15,2,0.229,ACTIVE,212.61,336.94,59.954,1474413303,"201051344000651","219011344069620",26.88,22.80,0,323.72,346.56,6.2,4.1,0.018,559619.6,559619.6,1584,0,0,0,L,1122011218,0,122.46,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474413328,1027474.00
09/20/2016 19:15,2,0.143,ACTIVE,211.25,336.34,59.928,1474413303,"274151322000088","219011344069620",24.63,25.50,0,321.91,341.45,3.6,1.5,0.013,785082.5,785082.5,1578,0,0,0,L,1151911521,0,122.01,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474413329,1027475.00
09/20/2016 19:15,2,0.111,ACTIVE,212.38,338.14,59.944,1474413303,"274151322000068","219011344069620",30.06,27.50,0,334.54,402.46,3.4,1.3,0.009,678216.6,678216.6,1616,0,0,0,L,1151911521,0,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474413330,1027476.00
09/20/2016 19:15,2,0.246,ACTIVE,211.93,335.44,59.970,1474413303,"201051344001135","219011344069620",27.67,23.00,0,321.31,345.06,7.0,4.8,0.018,555757.6,555757.6,1584,0,0,0,L,1122011218,0,121.78,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474413330,1027477.00
09/20/2016 19:15,2,0.238,ACTIVE,212.83,339.34,59.954,1474413303,"201051344000594","219011344069620",26.94,24.30,0,323.72,348.06,6.5,4.4,0.018,566719.6,566719.6,1590,0,0,0,L,1122011218,0,121.55,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474413331,1027478.00
09/20/2016 19:15,2,0.238,ACTIVE,212.38,336.64,59.996,1474413303,"201051344001203","219011344069620",26.80,23.50,0,322.21,347.16,6.5,4.3,0.018,564001.5,564001.5,1589,0,0,0,L,1122011218,0,122.46,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474413332,1027479.00
09/20/2016 19:15,2,0.152,ACTIVE,211.70,336.94,59.959,1474413303,"274151322000054","219011344069620",25.86,25.50,0,321.91,342.05,4.0,1.9,0.018,801220.6,801220.6,1576,0,0,0,L,1151911521,0,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474413333,1027480.00
09/20/2016 19:15,2,0.232,ACTIVE,213.29,338.44,59.954,1474413303,"201051344000867","219011344069620",27.73,23.80,0,323.72,347.46,6.5,4.4,0.018,554029.7,554029.7,1594,0,0,0,L,1122011218,0,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474413334,1027481.00
09/20/2016 19:15,2,0.234,ACTIVE,212.38,336.94,59.949,1474413303,"201051344001093","219011344069620",27.23,23.30,0,321.91,344.76,6.5,4.3,0.013,560630.0,560630.0,1592,0,0,0,L,1122011218,0,122.01,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474413335,1027482.00
09/20/2016 19:15,2,0.191,ACTIVE,212.83,339.65,59.954,1474413303,"201051344000900","219011344069620",26.84,22.50,0,323.41,346.26,5.3,3.2,0.022,570890.7,570890.7,1597,0,0,0,L,1122011218,0,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474413336,1027483.00
09/20/2016 19:15,2,0.232,ACTIVE,213.29,339.34,59.944,1474413303,"201051344000648","219011344069620",27.21,22.80,0,325.52,347.76,6.5,4.3,0.013,559504.8,559504.8,1588,0,0,0,L,1122011218,0,121.33,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474413337,1027484.00
09/20/2016 19:15,2,0.234,ACTIVE,213.06,339.04,59.959,1474413303,"201051344000569","219011344069620",27.21,23.30,0,323.41,348.06,6.5,4.3,0.018,570826.2,570826.2,1595,0,0,0,L,1122011218,0,121.10,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474413338,1027485.00
09/20/2016 19:15,2,0.244,ACTIVE,213.06,339.04,59.959,1474413303,"201051344000983","219011344069620",27.57,23.00,0,323.11,348.06,6.8,4.7,0.013,563346.8,563346.8,1600,0,0,0,L,1122011218,0,121.55,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474413339,1027486.00
09/20/2016 19:15,2,0.221,ACTIVE,213.06,338.74,59.954,1474413303,"201051344001158","219011344069620",27.10,22.80,0,323.11,348.06,6.1,3.9,0.018,554916.2,554916.2,1588,0,0,0,L,1122011218,0,121.33,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474413340,1027487.00
09/20/2016 19:15,2,0.221,ACTIVE,213.29,340.25,59.954,1474413303,"201051344000576","219011344069620",27.15,22.80,0,324.62,347.46,6.1,4.0,0.013,562502.0,562502.0,1600,0,0,0,L,1122011218,0,121.78,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474413340,1027488.00
09/20/2016 19:15,2,0.158,ACTIVE,211.93,336.94,59.954,1474413303,"274151322000087","219011344069620",25.09,28.30,0,322.81,342.05,4.0,2.0,0.004,773265.7,773265.7,1592,0,0,0,L,1151911521,0,121.55,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474413341,1027489.00
09/20/2016 19:30,2,0.168,ACTIVE,213.51,339.04,59.954,1474414203,"201051344000645","219011344069620",27.25,22.80,0,334.24,344.76,4.7,2.6,0.004,561972.1,561972.1,1594,0,0,0,L,1122011218,0,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474414204,1027490.00
09/20/2016 19:30,2,0.117,ACTIVE,211.70,338.44,59.959,1474414203,"274151322000085","219011344069620",23.62,25.00,0,334.24,340.55,2.8,0.8,0.009,800823.4,800823.4,1579,0,0,0,L,1151911521,0,122.23,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474414205,1027491.00
09/20/2016 19:30,2,0.207,ACTIVE,213.29,339.95,59.949,1474414203,"201051344000633","219011344069620",26.18,22.50,0,333.63,347.16,5.5,3.4,0.004,553562.7,553562.7,1592,0,0,0,L,1122011218,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474414206,1027492.00
09/20/2016 19:30,2,0.217,ACTIVE,213.06,339.34,59.959,1474414203,"201051344000469","219011344069620",26.76,21.50,0,332.43,343.85,5.9,3.8,0.013,556197.7,556197.7,1599,0,0,0,L,1122011218,0,121.10,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474414207,1027493.00
09/20/2016 19:30,2,0.205,ACTIVE,211.93,337.54,59.954,1474414203,"201051344000646","219011344069620",27.14,22.50,0,329.73,341.15,5.6,3.5,0.009,556673.5,556673.5,1587,0,0,0,L,1122011218,0,122.23,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474414208,1027494.00
09/20/2016 19:30,2,0.145,ACTIVE,211.48,337.54,59.954,1474414203,"274151322000052","219011344069620",25.31,25.80,0,333.63,340.55,3.7,1.6,0.009,823294.5,823294.5,1583,0,0,0,L,1151911521,0,121.33,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474414209,1027495.00
09/20/2016 19:30,2,0.230,ACTIVE,212.38,337.84,59.959,1474414203,"201051344000585","219011344069620",26.46,22.50,0,331.83,341.45,6.2,4.1,0.009,566721.8,566721.8,1591,0,0,0,L,1122011218,0,121.78,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474414209,1027496.00
09/20/2016 19:30,2,0.201,ACTIVE,212.16,336.94,59.981,1474414203,"201051344001230","219011344069620",24.75,22.50,0,319.81,349.26,5.1,3.0,0.009,559628.3,559628.3,1592,0,0,0,L,1122011218,0,122.01,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474414210,1027497.00
09/20/2016 19:30,2,0.193,ACTIVE,212.61,337.24,59.944,1474414203,"201051344000582","219011344069620",26.40,22.50,0,332.13,341.75,5.2,3.1,0.004,552395.1,552395.1,1585,0,0,0,L,1122011218,0,122.01,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474414211,1027498.00
09/20/2016 19:30,2,0.221,ACTIVE,211.93,336.64,59.959,1474414203,"201051344000955","219011344069620",26.38,23.00,0,330.63,340.85,5.9,3.8,0.009,566401.2,566401.2,1584,0,0,0,L,1122011218,0,121.55,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474414212,1027499.00
09/20/2016 19:30,2,0.061,ACTIVE_NO_POWER,211.93,337.54,59.975,1474414203,"274151322000094","219011344069620",28.71,26.00,0,333.93,342.35,1.8,0.0,0.000,677733.2,677733.2,1621,0,0,0,L,1151911521,0,121.33,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474414213,1027500.00
09/20/2016 19:30,2,0.230,ACTIVE,212.83,338.74,59.965,1474414203,"201051344000579","219011344069620",27.23,23.00,0,334.24,343.55,6.3,4.2,0.009,570544.5,570544.5,1584,0,0,0,L,1122011218,0,121.55,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474414214,1027501.00
09/20/2016 19:30,2,0.215,ACTIVE,212.16,336.34,59.959,1474414203,"201051344000890","219011344069620",25.96,23.30,0,330.93,342.05,5.7,3.5,0.009,563654.3,563654.3,1590,0,0,0,L,1122011218,0,122.23,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474414215,1027502.00
09/20/2016 19:30,2,0.205,ACTIVE,212.38,337.54,59.959,1474414203,"201051344000438","219011344069620",26.46,22.80,0,332.13,341.45,5.5,3.4,0.009,565092.3,565092.3,1587,0,0,0,L,1122011218,0,122.23,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474414216,1027503.00
09/20/2016 19:30,2,0.232,ACTIVE,212.38,336.94,59.959,1474414203,"201051344000417","219011344069620",26.26,23.30,0,331.23,340.85,6.2,4.1,0.004,556111.6,556111.6,1586,0,0,0,L,1122011218,0,121.78,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474414217,1027504.00
09/20/2016 19:30,2,0.117,ACTIVE,211.70,336.94,59.959,1474414203,"274151322000083","219011344069620",25.23,25.80,0,333.93,340.55,3.0,1.0,0.000,815800.5,815800.5,1583,0,0,0,L,1151911521,0,121.55,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474414218,1027505.00
09/20/2016 19:30,2,0.127,ACTIVE,212.16,338.14,59.981,1474414203,"274151322000076","219011344069620",25.62,25.30,0,334.84,341.45,3.3,1.3,0.009,870858.3,870858.3,1593,0,0,0,L,1151911521,0,121.33,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474414218,1027506.00
09/20/2016 19:30,2,0.203,ACTIVE,212.83,338.74,59.959,1474414203,"201051344000868","219011344069620",26.24,22.00,0,333.03,343.85,5.4,3.3,0.009,554972.0,554972.0,1592,0,0,0,L,1122011218,0,121.33,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474414219,1027507.00
09/20/2016 19:30,2,0.113,ACTIVE,211.70,336.64,59.970,1474414203,"274151322000095","219011344069620",25.52,25.30,0,333.93,340.25,2.9,0.9,0.000,862080.1,862080.1,1591,0,0,0,L,1151911521,0,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474414220,1027508.00
09/20/2016 19:30,2,0.156,ALERT,212.83,339.04,59.986,1474414203,"201051344000988","219011344069620",17.89,22.30,0,298.17,342.65,2.9,0.8,0.000,535464.0,535464.0,1584,0,0,0,L,1122011218,0,121.33,122.23,0002,18,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474414222,1027509.00
09/20/2016 19:30,2,0.193,ACTIVE,212.16,336.34,59.959,1474414203,"201051344001025","219011344069620",26.68,22.50,0,331.83,340.55,5.2,3.1,0.004,565345.8,565345.8,1587,0,0,0,L,1122011218,0,121.78,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474414223,1027510.00
09/20/2016 19:30,2,0.201,ACTIVE,212.83,338.44,59.965,1474414203,"201051344000458","219011344069620",26.22,23.00,0,333.63,343.85,5.4,3.3,0.004,562331.0,562331.0,1597,0,0,0,L,1122011218,0,121.55,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474414224,1027511.00
09/20/2016 19:30,2,0.193,ACTIVE,213.51,339.65,59.996,1474414203,"201051344000853","219011344069620",25.90,22.30,0,335.14,345.06,5.1,3.0,0.004,561641.4,561641.4,1603,0,0,0,L,1122011218,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474414225,1027512.00
09/20/2016 19:30,2,0.180,ACTIVE,212.61,338.44,59.965,1474414203,"201051344000685","219011344069620",25.62,22.50,0,331.83,342.35,4.7,2.6,0.009,564298.9,564298.9,1592,0,0,0,L,1122011218,0,122.91,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474414226,1027513.00
