ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/20/2016 19:30,2,0.197,ACTIVE,212.38,337.54,59.965,1474414203,"201051344000917","219011344069620",24.69,23.30,0,324.02,347.46,5.0,2.9,0.009,561257.0,561257.0,1588,0,0,0,L,1122011218,0,122.01,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474414227,1027514.00
09/20/2016 19:30,2,0.188,ACTIVE,212.61,337.84,59.970,1474414203,"201051344001145","219011344069620",25.72,22.30,0,323.41,348.36,4.9,2.8,0.004,566455.7,566455.7,1589,0,0,0,L,1122011218,0,122.01,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474414228,1027515.00
09/20/2016 19:30,2,0.201,ACTIVE,212.61,338.14,59.949,1474414203,"201051344000651","219011344069620",25.86,22.00,0,332.13,341.75,5.3,3.2,0.009,559620.5,559620.5,1585,0,0,0,L,1122011218,0,122.46,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474414229,1027516.00
09/20/2016 19:30,2,0.104,ACTIVE,211.25,337.24,59.959,1474414203,"274151322000088","219011344069620",23.30,24.80,0,333.33,339.95,2.5,0.4,0.000,785082.8,785082.8,1579,0,0,0,L,1151911521,0,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474414230,1027517.00
09/20/2016 19:30,2,0.080,ACTIVE,212.38,338.14,59.965,1474414203,"274151322000068","219011344069620",28.96,26.30,0,335.14,340.85,2.4,0.4,0.000,678216.9,678216.9,1617,0,0,0,L,1151911521,0,121.78,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474414231,1027518.00
09/20/2016 19:30,2,0.215,ACTIVE,212.16,336.34,59.959,1474414203,"201051344001135","219011344069620",26.56,22.30,0,330.03,340.25,5.8,3.7,0.009,555758.6,555758.6,1585,0,0,0,L,1122011218,0,122.01,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474414232,1027519.00
09/20/2016 19:30,2,0.203,ACTIVE,212.61,339.04,59.970,1474414203,"201051344000594","219011344069620",26.18,23.50,0,331.53,343.85,5.4,3.3,0.004,566720.6,566720.6,1591,0,0,0,L,1122011218,0,121.55,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474414232,1027520.00
09/20/2016 19:30,2,0.211,ACTIVE,212.61,336.94,59.975,1474414203,"201051344001203","219011344069620",25.84,22.80,0,331.83,342.35,5.5,3.4,0.009,564002.4,564002.4,1590,0,0,0,L,1122011218,0,122.46,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474414233,1027521.00
09/20/2016 19:30,2,0.113,ACTIVE,211.70,337.54,59.959,1474414203,"274151322000054","219011344069620",24.47,25.00,0,333.33,340.55,2.9,0.8,0.009,801221.0,801221.0,1577,0,0,0,L,1151911521,0,121.78,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474414234,1027522.00
09/20/2016 19:30,2,0.207,ACTIVE,213.06,338.14,59.959,1474414203,"201051344000867","219011344069620",25.90,23.00,0,330.33,348.66,5.5,3.3,0.004,554030.7,554030.7,1595,0,0,0,L,1122011218,0,121.78,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474414235,1027523.00
09/20/2016 19:30,2,0.215,ACTIVE,212.38,337.54,59.959,1474414203,"201051344001093","219011344069620",25.15,22.50,0,318.30,352.57,5.5,3.4,0.000,560631.0,560631.0,1593,0,0,0,L,1122011218,0,122.01,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474414236,1027524.00
09/20/2016 19:30,2,0.164,ACTIVE,212.83,339.04,59.944,1474414203,"201051344000900","219011344069620",25.37,22.30,0,333.03,344.15,4.2,2.2,0.004,570891.3,570891.3,1598,0,0,0,L,1122011218,0,121.55,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474414237,1027525.00
09/20/2016 19:30,2,0.203,ACTIVE,213.29,338.74,59.965,1474414203,"201051344000648","219011344069620",26.48,22.00,0,334.24,344.15,5.5,3.3,0.004,559505.7,559505.7,1589,0,0,0,L,1122011218,0,121.33,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474414238,1027526.00
09/20/2016 19:30,2,0.195,ACTIVE,213.06,338.74,59.970,1474414203,"201051344000569","219011344069620",26.86,22.50,0,333.63,343.85,5.3,3.2,0.009,570827.2,570827.2,1596,0,0,0,L,1122011218,0,121.10,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474414239,1027527.00
09/20/2016 19:30,2,0.215,ACTIVE,213.06,338.74,59.954,1474414203,"201051344000983","219011344069620",26.34,22.50,0,333.03,343.25,5.8,3.6,0.009,563347.9,563347.9,1601,0,0,0,L,1122011218,0,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474414240,1027528.00
09/20/2016 19:30,2,0.191,ACTIVE,212.83,338.44,59.965,1474414203,"201051344001158","219011344069620",26.04,22.00,0,333.03,344.15,5.1,3.0,0.013,554917.1,554917.1,1589,0,0,0,L,1122011218,0,121.33,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474414241,1027529.00
09/20/2016 19:30,2,0.199,ACTIVE,213.51,339.34,59.959,1474414203,"201051344000576","219011344069620",25.19,22.00,0,331.53,349.26,5.1,3.0,0.004,562502.9,562502.9,1601,0,0,0,L,1122011218,0,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474414242,1027530.00
09/20/2016 19:30,2,0.125,ALERT,211.93,321.31,59.954,1474414203,"274151322000087","219011344069620",23.20,27.30,0,297.87,345.06,2.9,0.9,0.000,773266.0,773266.0,1593,0,0,0,L,1151911521,0,121.78,122.23,0002,24,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474414243,1027531.00
09/20/2016 19:45,2,0.113,ALERT,212.38,299.67,59.965,1474415103,"201051344000645","219011344069620",21.95,21.80,0,299.07,342.05,2.5,0.5,0.000,561972.5,561972.5,1595,0,0,0,L,1122011218,0,121.33,122.01,0002,19,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474415105,1027532.00
09/20/2016 19:45,2,0.059,ALERT,211.03,298.17,59.959,1474415103,"274151322000085","219011344069620",21.51,23.50,0,296.36,350.47,1.3,0.0,0.000,800823.4,800823.4,1580,0,0,0,L,1151911521,0,121.55,121.55,0002,21,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474415107,1027533.00
09/20/2016 19:45,2,0.133,ALERT,212.16,299.37,59.965,1474415103,"201051344000633","219011344069620",21.85,21.50,0,297.57,343.25,2.9,0.9,0.000,553563.2,553563.2,1593,0,0,0,L,1122011218,0,121.33,121.78,0002,21,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474415109,1027534.00
09/20/2016 19:45,2,0.150,ALERT,211.70,299.67,60.002,1474415103,"201051344000469","219011344069620",22.13,20.30,0,298.17,341.75,3.4,1.3,0.000,556198.3,556198.3,1600,0,0,0,L,1122011218,0,120.42,121.78,0002,18,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474415111,1027535.00
09/20/2016 19:45,2,0.139,ALERT,211.03,298.47,59.954,1474415103,"201051344000646","219011344069620",21.47,21.50,0,297.26,339.95,3.0,1.0,0.000,556674.1,556674.1,1588,0,0,0,L,1122011218,0,121.33,120.65,0002,18,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474415113,1027536.00
09/20/2016 19:45,2,0.084,ALERT,210.57,297.87,59.954,1474415103,"274151322000052","219011344069620",21.53,24.00,0,296.06,341.15,1.8,0.0,0.000,823294.7,823294.7,1584,0,0,0,L,1151911521,0,120.42,122.01,0002,21,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474415114,1027537.00
09/20/2016 19:45,2,0.162,ALERT,211.48,299.07,59.959,1474415103,"201051344000585","219011344069620",21.65,21.50,0,297.57,340.55,3.6,1.5,0.000,566722.5,566722.5,1592,0,0,0,L,1122011218,0,120.88,121.33,0002,18,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474415116,1027538.00
09/20/2016 19:45,2,0.137,ALERT,211.25,299.07,59.975,1474415103,"201051344001230","219011344069620",19.24,21.30,0,298.17,338.14,2.7,0.7,0.000,559628.7,559628.7,1593,0,0,0,L,1122011218,0,121.33,120.65,0002,18,0,0,0,0,0,0,3,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474415118,1027539.00
09/20/2016 19:45,2,0.143,ALERT,211.93,299.37,59.965,1474415103,"201051344000582","219011344069620",18.94,21.50,0,298.47,339.95,2.7,0.7,0.000,552395.6,552395.6,1586,0,0,0,L,1122011218,0,121.33,121.33,0002,19,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474415120,1027540.00
09/20/2016 19:45,2,0.152,ALERT,211.03,298.77,59.970,1474415103,"201051344000955","219011344069620",21.17,21.80,0,297.87,339.34,3.3,1.2,0.000,566401.8,566401.8,1585,0,0,0,L,1122011218,0,120.88,121.10,0002,19,0,0,0,0,0,0,3,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474415122,1027541.00
09/20/2016 19:45,2,0.000,ALERT,210.80,297.26,59.975,1474415103,"274151322000094","219011344069620",38.57,24.00,0,295.76,385.63,0.0,0.0,0.000,677733.2,677733.2,1622,0,0,0,L,1151911521,0,120.88,122.01,0100,21,0,0,0,0,0,0,227,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,44,0,0,0,0,0,0,0,0,0,0,0,1474415123,1027542.00
09/20/2016 19:45,2,0.164,ALERT,211.93,300.57,59.959,1474415103,"201051344000579","219011344069620",21.71,22.00,0,299.67,342.05,3.6,1.6,0.000,570545.3,570545.3,1585,0,0,0,L,1122011218,0,120.65,121.33,0002,18,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474415125,1027543.00
09/20/2016 19:45,2,0.146,ALERT,211.25,299.07,59.965,1474415103,"201051344000890","219011344069620",21.79,22.30,0,298.47,339.95,3.3,1.2,0.000,563654.8,563654.8,1591,0,0,0,L,1122011218,0,121.33,120.42,0002,22,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474415127,1027544.00
09/20/2016 19:45,2,0.135,ALERT,211.48,298.77,59.959,1474415103,"201051344000438","219011344069620",21.65,21.50,0,298.17,340.25,3.0,1.0,0.000,565092.8,565092.8,1588,0,0,0,L,1122011218,0,121.55,121.10,0002,21,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474415129,1027545.00
09/20/2016 19:45,2,0.164,ALERT,211.70,298.47,59.965,1474415103,"201051344000417","219011344069620",21.17,22.00,0,297.26,340.25,3.5,1.5,0.000,556112.3,556112.3,1587,0,0,0,L,1122011218,0,121.10,121.10,0002,19,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474415131,1027546.00
09/20/2016 19:45,2,0.061,ALERT,210.80,298.17,59.954,1474415103,"274151322000083","219011344069620",21.33,24.00,0,296.66,352.87,1.3,0.0,0.000,815800.6,815800.6,1584,0,0,0,L,1151911521,0,120.88,122.01,0002,18,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474415132,1027547.00
09/20/2016 19:45,2,0.064,ALERT,211.48,297.87,59.928,1474415103,"274151322000076","219011344069620",22.40,23.80,0,296.36,340.25,1.5,0.0,0.000,870858.4,870858.4,1594,0,0,0,L,1151911521,0,121.33,122.01,0002,21,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474415134,1027548.00
09/20/2016 19:45,2,0.139,ALERT,211.70,300.27,59.965,1474415103,"201051344000868","219011344069620",21.05,21.00,0,299.97,341.45,3.0,1.0,0.000,554972.5,554972.5,1593,0,0,0,L,1122011218,0,120.65,121.78,0002,18,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474415136,1027549.00
09/20/2016 19:45,2,0.057,ALERT,210.80,298.77,59.954,1474415103,"274151322000095","219011344069620",21.53,23.80,0,297.57,348.96,1.2,0.0,0.000,862080.2,862080.2,1592,0,0,0,L,1151911521,0,121.10,121.55,0002,20,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474415138,1027550.00
09/20/2016 19:45,2,0.094,ALERT,211.70,299.67,59.959,1474415103,"201051344000988","219011344069620",17.37,21.00,0,296.66,340.85,1.7,0.0,0.000,535464.1,535464.1,1586,0,0,0,L,1122011218,0,120.65,121.78,0002,17,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474415140,1027551.00
09/20/2016 19:45,2,0.127,ALERT,211.25,298.47,59.933,1474415103,"201051344001025","219011344069620",21.99,21.30,0,297.57,340.55,2.9,0.8,0.000,565346.3,565346.3,1588,0,0,0,L,1122011218,0,120.88,120.88,0002,18,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474415142,1027552.00
09/20/2016 19:45,2,0.129,ALERT,211.70,299.97,59.954,1474415103,"201051344000458","219011344069620",21.65,22.00,0,299.37,341.45,2.9,0.8,0.000,562331.5,562331.5,1598,0,0,0,L,1122011218,0,120.88,121.55,0002,19,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474415144,1027553.00
09/20/2016 19:45,2,0.123,ALERT,212.38,299.67,59.954,1474415103,"201051344000853","219011344069620",20.54,21.30,0,299.07,342.95,2.6,0.6,0.000,561641.9,561641.9,1604,0,0,0,L,1122011218,0,121.33,121.78,0002,21,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474415146,1027554.00
09/20/2016 19:45,2,0.102,ALERT,211.70,298.77,59.965,1474415103,"201051344000685","219011344069620",21.03,21.50,0,297.87,340.85,2.2,0.2,0.000,564299.3,564299.3,1593,0,0,0,L,1122011218,0,122.01,120.88,0002,19,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474415147,1027555.00
09/20/2016 19:45,2,0.127,ALERT,211.48,298.47,59.954,1474415103,"201051344000917","219011344069620",19.86,22.00,0,296.66,339.95,2.6,0.6,0.000,561257.4,561257.4,1589,0,0,0,L,1122011218,0,121.10,121.33,0002,18,0,0,0,0,0,0,4,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474415149,1027556.00
09/20/2016 19:45,2,0.125,ALERT,211.70,299.37,59.970,1474415103,"201051344001145","219011344069620",20.59,21.30,0,298.47,340.25,2.6,0.6,0.000,566456.1,566456.1,1590,0,0,0,L,1122011218,0,121.33,121.10,0002,20,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474415151,1027557.00
09/20/2016 19:45,2,0.145,ALERT,211.70,298.47,59.933,1474415103,"201051344000651","219011344069620",18.13,21.00,0,297.57,340.85,2.7,0.7,0.000,559621.0,559621.0,1586,0,0,0,L,1122011218,0,121.78,120.65,0002,18,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474415153,1027558.00
09/20/2016 19:45,2,0.045,ALERT,210.80,297.87,59.954,1474415103,"274151322000088","219011344069620",20.50,23.30,0,296.36,348.06,0.9,0.0,0.000,785082.8,785082.8,1580,0,0,0,L,1151911521,0,121.33,121.55,0002,19,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474415155,1027559.00
09/20/2016 19:45,2,0.008,ALERT,211.48,331.23,59.954,1474415103,"274151322000068","219011344069620",38.76,24.50,0,295.76,385.33,0.0,0.0,0.000,678216.9,678216.9,1618,0,0,0,L,1151911521,0,121.33,122.23,0100,23,0,0,0,0,0,0,218,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,44,0,0,0,0,0,0,0,0,0,0,0,1474415156,1027560.00
09/20/2016 19:45,2,0.148,ALERT,211.25,298.77,59.981,1474415103,"201051344001135","219011344069620",21.61,21.30,0,297.87,339.04,3.3,1.2,0.000,555759.3,555759.3,1586,0,0,0,L,1122011218,0,121.10,120.88,0002,20,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474415158,1027561.00
09/20/2016 19:45,2,0.131,ALERT,211.48,300.27,59.907,1474415103,"201051344000594","219011344069620",21.63,22.30,0,299.07,340.85,2.9,0.9,0.000,566721.1,566721.1,1592,0,0,0,L,1122011218,0,120.88,121.33,0002,19,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474415160,1027562.00
09/20/2016 19:45,2,0.141,ALERT,211.70,298.77,59.954,1474415103,"201051344001203","219011344069620",20.59,21.50,0,297.57,340.85,3.0,0.9,0.000,564003.0,564003.0,1591,0,0,0,L,1122011218,0,121.78,120.65,0002,18,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474415162,1027563.00
09/20/2016 19:45,2,0.055,ALERT,210.57,297.87,59.949,1474415103,"274151322000054","219011344069620",21.21,23.50,0,296.36,345.66,1.2,0.0,0.000,801221.1,801221.1,1578,0,0,0,L,1151911521,0,121.10,121.55,0002,21,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474415164,1027564.00
09/20/2016 19:45,2,0.137,ALERT,211.93,299.67,59.949,1474415103,"201051344000867","219011344069620",21.21,22.00,0,298.77,341.15,3.0,0.9,0.000,554031.3,554031.3,1596,0,0,0,L,1122011218,0,121.10,121.55,0002,19,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474415166,1027565.00
09/20/2016 19:45,2,0.154,ALERT,211.48,298.47,59.996,1474415103,"201051344001093","219011344069620",19.74,21.80,0,297.57,339.34,3.1,1.1,0.000,560631.6,560631.6,1594,0,0,0,L,1122011218,0,121.33,120.88,0002,21,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474415167,1027566.00
09/20/2016 19:45,2,0.098,ALERT,211.48,299.37,59.907,1474415103,"201051344000900","219011344069620",20.61,21.00,0,298.77,341.15,2.1,0.1,0.000,570891.6,570891.6,1599,0,0,0,L,1122011218,0,120.88,121.33,0002,18,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474415169,1027567.00
09/20/2016 19:45,2,0.135,ALERT,212.16,299.37,59.965,1474415103,"201051344000648","219011344069620",21.41,21.00,0,298.47,341.45,3.0,0.9,0.000,559506.3,559506.3,1590,0,0,0,L,1122011218,0,120.65,122.01,0002,18,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474415171,1027568.00
09/20/2016 19:45,2,0.133,ALERT,211.93,300.27,59.954,1474415103,"201051344000569","219011344069620",21.35,21.50,0,299.37,341.45,2.9,0.9,0.000,570827.7,570827.7,1597,0,0,0,L,1122011218,0,120.42,121.78,0002,19,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474415173,1027569.00
09/20/2016 19:45,2,0.146,ALERT,211.93,299.97,59.981,1474415103,"201051344000983","219011344069620",21.15,21.50,0,299.37,342.05,3.1,1.1,0.000,563348.5,563348.5,1602,0,0,0,L,1122011218,0,120.88,121.55,0002,20,0,0,0,0,0,0,3,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474415175,1027570.00
09/20/2016 19:45,2,0.123,ALERT,211.93,299.67,59.965,1474415103,"201051344001158","219011344069620",21.11,21.00,0,298.17,341.15,2.7,0.6,0.000,554917.5,554917.5,1590,0,0,0,L,1122011218,0,120.65,121.55,0002,20,0,0,0,0,0,0,3,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474415177,1027571.00
09/20/2016 19:45,2,0.121,ALERT,212.16,300.27,59.922,1474415103,"201051344000576","219011344069620",20.34,21.30,0,298.77,342.05,2.5,0.5,0.000,562503.4,562503.4,1602,0,0,0,L,1122011218,0,121.10,121.55,0002,18,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474415179,1027572.00
09/20/2016 19:45,2,0.068,ALERT,211.03,297.57,59.954,1474415103,"274151322000087","219011344069620",19.16,25.00,0,295.76,338.44,1.4,0.0,0.000,773266.1,773266.1,1595,0,0,0,L,1151911521,0,120.88,121.78,0002,22,0,0,0,0,0,0,59,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474415180,1027573.00
09/20/2016 20:00,2,0.000,ALERT,212.16,299.07,59.959,1474416003,"201051344000645","219011344069620",0.00,20.70,0,297.57,301.47,0.0,0.0,0.000,561972.6,561972.6,1597,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,212,0,0,0,0,0,0,0,0,0,0,0,1474416005,1027574.00
09/20/2016 20:00,2,0.000,ALERT,210.80,296.96,59.944,1474416003,"274151322000085","219011344069620",0.00,22.50,0,295.76,299.67,0.0,0.0,0.000,800823.4,800823.4,1582,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,205,0,0,0,0,0,0,0,0,0,0,0,1474416007,1027575.00
09/20/2016 20:00,2,0.000,ALERT,212.16,298.77,59.944,1474416003,"201051344000633","219011344069620",0.00,20.30,0,295.76,300.87,0.0,0.0,0.000,553563.3,553563.3,1595,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,231,0,0,0,0,0,0,0,0,0,0,0,1474416009,1027576.00
09/20/2016 20:00,2,0.000,ALERT,211.93,299.37,59.991,1474416003,"201051344000469","219011344069620",0.00,19.50,0,296.66,301.17,0.0,0.0,0.000,556198.4,556198.4,1602,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,215,0,0,0,0,0,0,0,0,0,0,0,1474416011,1027577.00
09/20/2016 20:00,2,0.000,ALERT,210.80,298.47,59.949,1474416003,"201051344000646","219011344069620",0.00,20.30,0,296.36,299.97,0.0,0.0,0.000,556674.1,556674.1,1590,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,220,0,0,0,0,0,0,0,0,0,0,0,1474416012,1027578.00
09/20/2016 20:00,2,0.000,ALERT,210.35,296.06,59.949,1474416003,"274151322000052","219011344069620",0.00,22.80,0,295.16,299.97,0.0,0.0,0.000,823294.7,823294.7,1586,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,195,0,0,0,0,0,0,0,0,0,0,0,1474416014,1027579.00
09/20/2016 20:00,2,0.000,ALERT,211.48,298.77,59.965,1474416003,"201051344000585","219011344069620",0.00,20.30,0,296.66,300.27,0.0,0.0,0.000,566722.7,566722.7,1594,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,228,0,0,0,0,0,0,0,0,0,0,0,1474416016,1027580.00
09/20/2016 20:00,2,0.000,ALERT,211.03,298.77,59.949,1474416003,"201051344001230","219011344069620",0.00,20.00,0,297.26,300.27,0.0,0.0,0.000,559628.7,559628.7,1595,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1474416018,1027581.00
09/20/2016 20:00,2,0.000,ALERT,211.48,299.37,59.949,1474416003,"201051344000582","219011344069620",0.00,20.30,0,297.57,300.57,0.0,0.0,0.000,552395.6,552395.6,1588,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,217,0,0,0,0,0,0,0,0,0,0,0,1474416020,1027582.00
09/20/2016 20:00,2,0.000,ALERT,210.80,298.77,59.949,1474416003,"201051344000955","219011344069620",0.00,20.70,0,297.26,299.97,0.0,0.0,0.000,566401.9,566401.9,1587,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,231,0,0,0,0,0,0,0,0,0,0,0,1474416022,1027583.00
09/20/2016 20:00,2,0.000,ALERT,210.80,296.36,59.981,1474416003,"274151322000094","219011344069620",0.00,22.50,0,295.16,368.20,0.0,0.0,0.000,677733.2,677733.2,1624,0,0,0,L,1151911521,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,214,0,0,0,0,0,0,0,0,0,0,0,1474416023,1027584.00
09/20/2016 20:00,2,0.000,ALERT,211.93,299.97,59.965,1474416003,"201051344000579","219011344069620",0.00,21.00,0,298.17,302.37,0.0,0.0,0.000,570545.4,570545.4,1587,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,225,0,0,0,0,0,0,0,0,0,0,0,1474416025,1027585.00
09/20/2016 20:00,2,0.000,ALERT,210.80,299.07,59.954,1474416003,"201051344000890","219011344069620",0.00,21.00,0,297.26,301.17,0.0,0.0,0.000,563655.0,563655.0,1593,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,226,0,0,0,0,0,0,0,0,0,0,0,1474416027,1027586.00
09/20/2016 20:00,2,0.000,ALERT,211.03,298.47,59.954,1474416003,"201051344000438","219011344069620",0.00,20.30,0,297.26,300.57,0.0,0.0,0.000,565092.9,565092.9,1590,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,235,0,0,0,0,0,0,0,0,0,0,0,1474416029,1027587.00
09/20/2016 20:00,2,0.000,ALERT,211.25,298.17,59.949,1474416003,"201051344000417","219011344069620",0.00,21.00,0,296.66,299.67,0.0,0.0,0.000,556112.5,556112.5,1589,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,230,0,0,0,0,0,0,0,0,0,0,0,1474416030,1027588.00
09/20/2016 20:00,2,0.000,ALERT,210.80,296.96,59.949,1474416003,"274151322000083","219011344069620",0.00,22.80,0,296.06,299.97,0.0,0.0,0.000,815800.6,815800.6,1586,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,202,0,0,0,0,0,0,0,0,0,0,0,1474416032,1027589.00
09/20/2016 20:00,2,0.000,ALERT,211.25,296.36,59.933,1474416003,"274151322000076","219011344069620",0.00,22.50,0,295.46,299.97,0.0,0.0,0.000,870858.4,870858.4,1596,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,182,0,0,0,0,0,0,0,0,0,0,0,1474416034,1027590.00
09/20/2016 20:00,2,0.000,ALERT,211.70,300.27,59.949,1474416003,"201051344000868","219011344069620",0.00,20.00,0,298.47,302.37,0.0,0.0,0.000,554972.6,554972.6,1595,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,231,0,0,0,0,0,0,0,0,0,0,0,1474416036,1027591.00
09/20/2016 20:00,2,0.000,ALERT,210.57,297.87,59.922,1474416003,"274151322000095","219011344069620",0.00,22.50,0,296.66,300.27,0.0,0.0,0.000,862080.2,862080.2,1594,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,183,0,0,0,0,0,0,0,0,0,0,0,1474416038,1027592.00
09/20/2016 20:00,2,0.000,ALERT,211.70,299.37,59.965,1474416003,"201051344000988","219011344069620",0.00,20.00,0,294.86,301.17,0.0,0.0,0.000,535464.1,535464.1,1588,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,226,0,0,0,0,0,0,0,0,0,0,0,1474416039,1027593.00
09/20/2016 20:00,2,0.000,ALERT,211.03,297.57,59.965,1474416003,"201051344001025","219011344069620",0.00,20.00,0,296.66,301.17,0.0,0.0,0.000,565346.4,565346.4,1590,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,226,0,0,0,0,0,0,0,0,0,0,0,1474416041,1027594.00
09/20/2016 20:00,2,0.000,ALERT,211.70,299.37,59.933,1474416003,"201051344000458","219011344069620",0.00,21.00,0,297.87,302.37,0.0,0.0,0.000,562331.6,562331.6,1600,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,219,0,0,0,0,0,0,0,0,0,0,0,1474416043,1027595.00
09/20/2016 20:00,2,0.000,ALERT,212.38,299.67,59.959,1474416003,"201051344000853","219011344069620",0.00,20.00,0,297.57,301.77,0.0,0.0,0.000,561641.9,561641.9,1606,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,239,0,0,0,0,0,0,0,0,0,0,0,1474416045,1027596.00
09/20/2016 20:00,2,0.000,ALERT,211.48,298.77,59.954,1474416003,"201051344000685","219011344069620",0.00,20.30,0,296.66,300.57,0.0,0.0,0.000,564299.3,564299.3,1595,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,226,0,0,0,0,0,0,0,0,0,0,0,1474416047,1027597.00
09/20/2016 20:00,2,0.000,ALERT,211.25,298.17,59.933,1474416003,"201051344000917","219011344069620",0.00,21.00,0,295.16,299.97,0.0,0.0,0.000,561257.5,561257.5,1591,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1474416048,1027598.00
09/20/2016 20:00,2,0.000,ALERT,211.48,299.07,59.944,1474416003,"201051344001145","219011344069620",0.00,20.00,0,297.57,300.87,0.0,0.0,0.000,566456.2,566456.2,1592,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,252,0,0,0,0,0,0,0,0,0,0,0,1474416050,1027599.00
09/20/2016 20:00,2,0.000,ALERT,211.25,297.87,59.970,1474416003,"201051344000651","219011344069620",0.00,19.80,0,296.06,299.67,0.0,0.0,0.000,559621.0,559621.0,1588,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,220,0,0,0,0,0,0,0,0,0,0,0,1474416052,1027600.00
09/20/2016 20:00,2,0.000,ALERT,210.35,296.96,59.959,1474416003,"274151322000088","219011344069620",0.00,22.30,0,295.46,299.37,0.0,0.0,0.000,785082.8,785082.8,1582,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,204,0,0,0,0,0,0,0,0,0,0,0,1474416054,1027601.00
09/20/2016 20:00,2,0.000,ALERT,211.25,296.36,59.959,1474416003,"274151322000068","219011344069620",0.00,23.00,0,294.86,369.40,0.0,0.0,0.000,678216.9,678216.9,1620,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,210,0,0,0,0,0,0,0,0,0,0,0,1474416055,1027602.00
09/20/2016 20:00,2,0.000,ALERT,210.80,298.17,59.959,1474416003,"201051344001135","219011344069620",0.00,20.00,0,296.66,300.57,0.0,0.0,0.000,555759.4,555759.4,1588,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,224,0,0,0,0,0,0,0,0,0,0,0,1474416057,1027603.00
09/20/2016 20:00,2,0.000,ALERT,211.48,299.97,59.949,1474416003,"201051344000594","219011344069620",0.00,21.30,0,297.57,302.07,0.0,0.0,0.000,566721.2,566721.2,1594,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,218,0,0,0,0,0,0,0,0,0,0,0,1474416059,1027604.00
09/20/2016 20:00,2,0.000,ALERT,211.25,298.17,59.928,1474416003,"201051344001203","219011344069620",0.00,20.30,0,296.96,302.07,0.0,0.0,0.000,564003.0,564003.0,1593,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,234,0,0,0,0,0,0,0,0,0,0,0,1474416061,1027605.00
09/20/2016 20:00,2,0.000,ALERT,210.80,297.57,59.949,1474416003,"274151322000054","219011344069620",0.00,22.50,0,295.76,299.97,0.0,0.0,0.000,801221.1,801221.1,1580,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,191,0,0,0,0,0,0,0,0,0,0,0,1474416063,1027606.00
09/20/2016 20:00,2,0.000,ALERT,212.16,299.37,59.949,1474416003,"201051344000867","219011344069620",0.00,21.00,0,297.26,302.07,0.0,0.0,0.000,554031.3,554031.3,1598,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,225,0,0,0,0,0,0,0,0,0,0,0,1474416064,1027607.00
09/20/2016 20:00,2,0.000,ALERT,211.25,298.77,59.907,1474416003,"201051344001093","219011344069620",0.00,20.70,0,296.96,299.97,0.0,0.0,0.000,560631.7,560631.7,1596,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1474416066,1027608.00
09/20/2016 20:00,2,0.000,ALERT,211.70,299.67,59.965,1474416003,"201051344000900","219011344069620",0.00,20.00,0,297.26,301.47,0.0,0.0,0.000,570891.6,570891.6,1601,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,228,0,0,0,0,0,0,0,0,0,0,0,1474416068,1027609.00
09/20/2016 20:00,2,0.000,ALERT,211.93,299.07,59.991,1474416003,"201051344000648","219011344069620",0.00,20.00,0,297.26,301.77,0.0,0.0,0.000,559506.3,559506.3,1592,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,220,0,0,0,0,0,0,0,0,0,0,0,1474416070,1027610.00
09/20/2016 20:00,2,0.000,ALERT,211.70,299.67,59.965,1474416003,"201051344000569","219011344069620",0.00,20.70,0,298.17,302.37,0.0,0.0,0.000,570827.8,570827.8,1599,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,219,0,0,0,0,0,0,0,0,0,0,0,1474416072,1027611.00
09/20/2016 20:00,2,0.000,ALERT,211.70,299.67,59.959,1474416003,"201051344000983","219011344069620",0.00,20.30,0,297.87,302.07,0.0,0.0,0.000,563348.6,563348.6,1604,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,227,0,0,0,0,0,0,0,0,0,0,0,1474416074,1027612.00
09/20/2016 20:00,2,0.000,ALERT,211.70,299.07,59.959,1474416003,"201051344001158","219011344069620",0.00,20.00,0,296.96,300.87,0.0,0.0,0.000,554917.6,554917.6,1592,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,221,0,0,0,0,0,0,0,0,0,0,0,1474416076,1027613.00
09/20/2016 20:00,2,0.000,ALERT,212.38,299.97,59.944,1474416003,"201051344000576","219011344069620",0.00,20.00,0,297.57,301.77,0.0,0.0,0.000,562503.4,562503.4,1604,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,232,0,0,0,0,0,0,0,0,0,0,0,1474416077,1027614.00
09/20/2016 20:00,2,0.000,ALERT,210.80,296.36,59.912,1474416003,"274151322000087","219011344069620",0.00,23.80,0,295.16,299.07,0.0,0.0,0.000,773266.1,773266.1,1597,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,217,0,0,0,0,0,0,0,0,0,0,0,1474416079,1027615.00
09/20/2016 20:15,2,0.000,ALERT,212.83,299.97,59.959,1474416903,"201051344000645","219011344069620",0.00,20.00,0,297.26,301.17,0.0,0.0,0.000,561972.6,561972.6,1599,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474416905,1027616.00
09/20/2016 20:15,2,0.000,ALERT,211.93,298.77,59.959,1474416903,"274151322000085","219011344069620",0.00,21.50,0,293.96,300.57,0.0,0.0,0.000,800823.4,800823.4,1584,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474416907,1027617.00
09/20/2016 20:15,2,0.000,ALERT,212.83,299.67,59.970,1474416903,"201051344000633","219011344069620",0.00,19.50,0,295.76,300.87,0.0,0.0,0.000,553563.3,553563.3,1597,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474416908,1027618.00
09/20/2016 20:15,2,0.000,ALERT,212.16,299.67,59.965,1474416903,"201051344000469","219011344069620",0.00,18.70,0,296.66,300.87,0.0,0.0,0.000,556198.4,556198.4,1604,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474416910,1027619.00
09/20/2016 20:15,2,0.000,ALERT,211.48,299.07,59.970,1474416903,"201051344000646","219011344069620",0.00,19.50,0,295.46,303.28,0.0,0.0,0.000,556674.1,556674.1,1592,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474416912,1027620.00
09/20/2016 20:15,2,0.000,ALERT,211.48,299.07,59.959,1474416903,"274151322000052","219011344069620",0.00,21.80,0,293.96,300.57,0.0,0.0,0.000,823294.7,823294.7,1588,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474416914,1027621.00
09/20/2016 20:15,2,0.000,ALERT,212.38,299.67,59.944,1474416903,"201051344000585","219011344069620",0.00,19.50,0,295.76,303.28,0.0,0.0,0.000,566722.7,566722.7,1596,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474416916,1027622.00
09/20/2016 20:15,2,0.000,ALERT,211.93,299.97,59.970,1474416903,"201051344001230","219011344069620",0.00,19.50,0,296.36,304.18,0.0,0.0,0.000,559628.7,559628.7,1597,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474416917,1027623.00
09/20/2016 20:15,2,0.000,ALERT,212.38,299.97,60.002,1474416903,"201051344000582","219011344069620",0.00,19.50,0,296.66,303.88,0.0,0.0,0.000,552395.6,552395.6,1590,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474416919,1027624.00
09/20/2016 20:15,2,0.000,ALERT,211.70,299.37,59.981,1474416903,"201051344000955","219011344069620",0.00,19.80,0,296.06,303.28,0.0,0.0,0.000,566401.9,566401.9,1589,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474416921,1027625.00
09/20/2016 20:15,2,0.000,ALERT,211.93,298.47,59.975,1474416903,"274151322000094","219011344069620",0.00,21.50,0,293.96,299.67,0.0,0.0,0.000,677733.2,677733.2,1626,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474416923,1027626.00
09/20/2016 20:15,2,0.000,ALERT,212.16,300.27,59.975,1474416903,"201051344000579","219011344069620",0.00,20.00,0,297.87,302.07,0.0,0.0,0.000,570545.4,570545.4,1589,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474416925,1027627.00
09/20/2016 20:15,2,0.000,ALERT,211.70,299.67,59.975,1474416903,"201051344000890","219011344069620",0.00,20.00,0,296.66,304.78,0.0,0.0,0.000,563655.0,563655.0,1595,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474416927,1027628.00
09/20/2016 20:15,2,0.000,ALERT,212.16,299.37,59.986,1474416903,"201051344000438","219011344069620",0.00,19.50,0,296.36,303.88,0.0,0.0,0.000,565092.9,565092.9,1592,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474416928,1027629.00
09/20/2016 20:15,2,0.000,ALERT,212.16,298.77,59.970,1474416903,"201051344000417","219011344069620",0.00,20.00,0,295.46,303.28,0.0,0.0,0.000,556112.5,556112.5,1591,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474416930,1027630.00
09/20/2016 20:15,2,0.000,ALERT,211.70,298.77,59.954,1474416903,"274151322000083","219011344069620",0.00,21.50,0,294.56,300.57,0.0,0.0,0.000,815800.6,815800.6,1588,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474416932,1027631.00
09/20/2016 20:15,2,0.000,ALERT,211.93,298.47,59.965,1474416903,"274151322000076","219011344069620",0.00,21.50,0,293.96,300.57,0.0,0.0,0.000,870858.4,870858.4,1598,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474416934,1027632.00
09/20/2016 20:15,2,0.000,ALERT,212.16,300.57,59.970,1474416903,"201051344000868","219011344069620",0.00,19.50,0,298.17,302.07,0.0,0.0,0.000,554972.6,554972.6,1597,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474416936,1027633.00
09/20/2016 20:15,2,0.000,ALERT,211.48,299.37,59.959,1474416903,"274151322000095","219011344069620",0.00,21.50,0,295.46,301.17,0.0,0.0,0.000,862080.2,862080.2,1596,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474416938,1027634.00
09/20/2016 20:15,2,0.000,ALERT,212.16,299.97,59.970,1474416903,"201051344000988","219011344069620",0.00,19.50,0,295.16,301.17,0.0,0.0,0.000,535464.1,535464.1,1590,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474416939,1027635.00
09/20/2016 20:15,2,0.000,ALERT,211.93,298.77,59.970,1474416903,"201051344001025","219011344069620",0.00,19.30,0,295.76,303.88,0.0,0.0,0.000,565346.4,565346.4,1592,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474416941,1027636.00
09/20/2016 20:15,2,0.000,ALERT,212.16,300.27,59.959,1474416903,"201051344000458","219011344069620",0.00,20.30,0,297.87,302.07,0.0,0.0,0.000,562331.6,562331.6,1602,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474416943,1027637.00
09/20/2016 20:15,2,0.000,ALERT,212.83,299.97,59.938,1474416903,"201051344000853","219011344069620",0.00,19.30,0,297.57,301.47,0.0,0.0,0.000,561641.9,561641.9,1608,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474416945,1027638.00
09/20/2016 20:15,2,0.000,ALERT,212.38,299.37,59.965,1474416903,"201051344000685","219011344069620",0.00,19.80,0,296.06,304.18,0.0,0.0,0.000,564299.3,564299.3,1597,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474416947,1027639.00
09/20/2016 20:15,2,0.000,ALERT,211.93,298.77,59.965,1474416903,"201051344000917","219011344069620",0.00,20.00,0,294.86,302.37,0.0,0.0,0.000,561257.5,561257.5,1593,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474416948,1027640.00
09/20/2016 20:15,2,0.000,ALERT,212.38,299.67,59.991,1474416903,"201051344001145","219011344069620",0.00,19.30,0,296.66,304.78,0.0,0.0,0.000,566456.2,566456.2,1594,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474416950,1027641.00
09/20/2016 20:15,2,0.000,ALERT,212.16,298.77,59.965,1474416903,"201051344000651","219011344069620",0.00,19.00,0,295.46,302.98,0.0,0.0,0.000,559621.0,559621.0,1590,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474416952,1027642.00
09/20/2016 20:15,2,0.000,ALERT,211.03,298.17,59.917,1474416903,"274151322000088","219011344069620",0.00,21.50,0,294.26,300.27,0.0,0.0,0.000,785082.8,785082.8,1584,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474416954,1027643.00
09/20/2016 20:15,2,0.000,ALERT,212.16,297.57,59.922,1474416903,"274151322000068","219011344069620",0.00,22.00,0,293.66,299.37,0.0,0.0,0.000,678216.9,678216.9,1622,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474416955,1027644.00
09/20/2016 20:15,2,0.000,ALERT,211.70,299.07,59.975,1474416903,"201051344001135","219011344069620",0.00,19.30,0,296.36,303.88,0.0,0.0,0.000,555759.4,555759.4,1590,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474416957,1027645.00
09/20/2016 20:15,2,0.000,ALERT,211.93,300.87,59.959,1474416903,"201051344000594","219011344069620",0.00,20.30,0,297.57,301.77,0.0,0.0,0.000,566721.2,566721.2,1596,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474416959,1027646.00
09/20/2016 20:15,2,0.000,ALERT,212.16,299.07,59.959,1474416903,"201051344001203","219011344069620",0.00,19.50,0,296.06,305.08,0.0,0.0,0.000,564003.0,564003.0,1595,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474416961,1027647.00
09/20/2016 20:15,2,0.000,ALERT,211.48,299.37,59.944,1474416903,"274151322000054","219011344069620",0.00,21.50,0,294.56,300.87,0.0,0.0,0.000,801221.1,801221.1,1582,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474416963,1027648.00
09/20/2016 20:15,2,0.000,ALERT,212.38,299.67,59.928,1474416903,"201051344000867","219011344069620",0.00,20.00,0,297.26,301.77,0.0,0.0,0.000,554031.3,554031.3,1600,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474416965,1027649.00
09/20/2016 20:15,2,0.000,ALERT,212.16,299.67,59.959,1474416903,"201051344001093","219011344069620",0.00,19.80,0,296.06,302.98,0.0,0.0,0.000,560631.7,560631.7,1598,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474416966,1027650.00
09/20/2016 20:15,2,0.000,ALERT,212.16,299.97,59.944,1474416903,"201051344000900","219011344069620",0.00,19.50,0,297.26,301.17,0.0,0.0,0.000,570891.6,570891.6,1603,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474416968,1027651.00
09/20/2016 20:15,2,0.000,ALERT,212.38,299.37,59.907,1474416903,"201051344000648","219011344069620",0.00,19.30,0,296.96,301.47,0.0,0.0,0.000,559506.3,559506.3,1594,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474416970,1027652.00
09/20/2016 20:15,2,0.000,ALERT,212.16,300.27,59.944,1474416903,"201051344000569","219011344069620",0.00,19.80,0,298.17,302.07,0.0,0.0,0.000,570827.8,570827.8,1601,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474416972,1027653.00
09/20/2016 20:15,2,0.000,ALERT,212.16,299.97,59.928,1474416903,"201051344000983","219011344069620",0.00,19.50,0,297.87,301.77,0.0,0.0,0.000,563348.6,563348.6,1606,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474416974,1027654.00
09/20/2016 20:15,2,0.000,ALERT,212.16,299.67,59.949,1474416903,"201051344001158","219011344069620",0.00,19.30,0,296.96,300.87,0.0,0.0,0.000,554917.6,554917.6,1594,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474416975,1027655.00
09/20/2016 20:15,2,0.000,ALERT,212.61,300.27,59.938,1474416903,"201051344000576","219011344069620",0.00,19.50,0,297.57,301.47,0.0,0.0,0.000,562503.4,562503.4,1606,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474416977,1027656.00
09/20/2016 20:15,2,0.000,ALERT,211.70,298.17,59.933,1474416903,"274151322000087","219011344069620",0.00,22.50,0,293.66,299.97,0.0,0.0,0.000,773266.1,773266.1,1599,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474416979,1027657.00
