ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/20/2016 20:30,2,0.000,ALERT,212.61,299.37,59.970,1474417803,"201051344000645","219011344069620",0.00,19.50,0,298.17,301.77,0.0,0.0,0.000,561972.6,561972.6,1601,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474417805,1027658.00
09/20/2016 20:30,2,0.000,ALERT,211.48,298.17,59.954,1474417803,"274151322000085","219011344069620",0.00,20.70,0,296.06,300.27,0.0,0.0,0.000,800823.4,800823.4,1586,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474417807,1027659.00
09/20/2016 20:30,2,0.000,ALERT,212.83,299.37,60.007,1474417803,"201051344000633","219011344069620",0.00,19.00,0,296.36,301.17,0.0,0.0,0.000,553563.3,553563.3,1599,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474417809,1027660.00
09/20/2016 20:30,2,0.000,ALERT,212.16,299.37,59.970,1474417803,"201051344000469","219011344069620",0.00,18.30,0,296.96,300.87,0.0,0.0,0.000,556198.4,556198.4,1606,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474417810,1027661.00
09/20/2016 20:30,2,0.000,ALERT,211.93,299.67,59.970,1474417803,"201051344000646","219011344069620",0.00,19.00,0,296.36,301.17,0.0,0.0,0.000,556674.1,556674.1,1594,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474417812,1027662.00
09/20/2016 20:30,2,0.000,ALERT,211.03,298.17,59.959,1474417803,"274151322000052","219011344069620",0.00,21.00,0,296.06,300.57,0.0,0.0,0.000,823294.7,823294.7,1590,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474417814,1027663.00
09/20/2016 20:30,2,0.000,ALERT,212.38,299.97,59.975,1474417803,"201051344000585","219011344069620",0.00,19.30,0,297.26,301.47,0.0,0.0,0.000,566722.7,566722.7,1598,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474417816,1027664.00
09/20/2016 20:30,2,0.000,ALERT,212.16,299.97,59.975,1474417803,"201051344001230","219011344069620",0.00,19.00,0,297.87,301.47,0.0,0.0,0.000,559628.7,559628.7,1599,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474417818,1027665.00
09/20/2016 20:30,2,0.000,ALERT,212.61,300.57,59.965,1474417803,"201051344000582","219011344069620",0.00,19.00,0,297.87,302.07,0.0,0.0,0.000,552395.6,552395.6,1592,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474417820,1027666.00
09/20/2016 20:30,2,0.000,ALERT,211.93,299.67,59.949,1474417803,"201051344000955","219011344069620",0.00,19.30,0,297.26,301.17,0.0,0.0,0.000,566401.9,566401.9,1591,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474417821,1027667.00
09/20/2016 20:30,2,0.000,ALERT,211.48,297.87,60.012,1474417803,"274151322000094","219011344069620",0.00,20.70,0,295.76,299.37,0.0,0.0,0.000,677733.2,677733.2,1628,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474417823,1027668.00
09/20/2016 20:30,2,0.000,ALERT,212.16,300.27,59.975,1474417803,"201051344000579","219011344069620",0.00,19.30,0,298.47,302.07,0.0,0.0,0.000,570545.4,570545.4,1591,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474417825,1027669.00
09/20/2016 20:30,2,0.000,ALERT,212.16,300.27,59.954,1474417803,"201051344000890","219011344069620",0.00,19.50,0,297.87,302.37,0.0,0.0,0.000,563655.0,563655.0,1597,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474417827,1027670.00
09/20/2016 20:30,2,0.000,ALERT,212.38,299.67,59.991,1474417803,"201051344000438","219011344069620",0.00,19.00,0,297.87,301.77,0.0,0.0,0.000,565092.9,565092.9,1594,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474417828,1027671.00
09/20/2016 20:30,2,0.000,ALERT,212.38,299.07,60.018,1474417803,"201051344000417","219011344069620",0.00,19.30,0,296.66,300.87,0.0,0.0,0.000,556112.5,556112.5,1593,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474417830,1027672.00
09/20/2016 20:30,2,0.000,ALERT,211.48,299.07,60.002,1474417803,"274151322000083","219011344069620",0.00,20.70,0,296.66,300.57,0.0,0.0,0.000,815800.6,815800.6,1590,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474417832,1027673.00
09/20/2016 20:30,2,0.000,ALERT,212.16,298.17,60.007,1474417803,"274151322000076","219011344069620",0.00,20.70,0,296.06,300.27,0.0,0.0,0.000,870858.4,870858.4,1600,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474417834,1027674.00
09/20/2016 20:30,2,0.000,ALERT,212.16,300.27,59.970,1474417803,"201051344000868","219011344069620",0.00,19.00,0,298.77,302.37,0.0,0.0,0.000,554972.6,554972.6,1599,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474417836,1027675.00
09/20/2016 20:30,2,0.000,ALERT,211.48,298.77,59.970,1474417803,"274151322000095","219011344069620",0.00,20.30,0,297.26,301.17,0.0,0.0,0.000,862080.2,862080.2,1598,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474417838,1027676.00
09/20/2016 20:30,2,0.000,ALERT,212.16,299.37,59.970,1474417803,"201051344000988","219011344069620",0.00,19.30,0,295.76,301.17,0.0,0.0,0.000,535464.1,535464.1,1592,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474417840,1027677.00
09/20/2016 20:30,2,0.000,ALERT,212.16,299.07,59.991,1474417803,"201051344001025","219011344069620",0.00,18.70,0,297.26,301.77,0.0,0.0,0.000,565346.4,565346.4,1594,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474417841,1027678.00
09/20/2016 20:30,2,0.000,ALERT,212.16,299.67,59.981,1474417803,"201051344000458","219011344069620",0.00,19.80,0,298.17,302.37,0.0,0.0,0.000,562331.6,562331.6,1604,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474417843,1027679.00
09/20/2016 20:30,2,0.000,ALERT,212.83,299.67,59.970,1474417803,"201051344000853","219011344069620",0.00,19.00,0,298.17,301.77,0.0,0.0,0.000,561641.9,561641.9,1610,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474417845,1027680.00
09/20/2016 20:30,2,0.000,ALERT,212.61,299.67,59.986,1474417803,"201051344000685","219011344069620",0.00,19.30,0,297.26,301.47,0.0,0.0,0.000,564299.3,564299.3,1599,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474417847,1027681.00
09/20/2016 20:30,2,0.000,ALERT,212.38,299.07,59.981,1474417803,"201051344000917","219011344069620",0.00,19.80,0,296.06,300.87,0.0,0.0,0.000,561257.5,561257.5,1595,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474417849,1027682.00
09/20/2016 20:30,2,0.000,ALERT,212.38,299.67,59.981,1474417803,"201051344001145","219011344069620",0.00,19.00,0,297.87,302.07,0.0,0.0,0.000,566456.2,566456.2,1596,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474417851,1027683.00
09/20/2016 20:30,2,0.000,ALERT,212.38,299.07,59.981,1474417803,"201051344000651","219011344069620",0.00,18.70,0,296.66,300.87,0.0,0.0,0.000,559621.0,559621.0,1592,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474417852,1027684.00
09/20/2016 20:30,2,0.000,ALERT,211.03,298.17,59.981,1474417803,"274151322000088","219011344069620",0.00,20.70,0,296.06,299.97,0.0,0.0,0.000,785082.8,785082.8,1586,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474417854,1027685.00
09/20/2016 20:30,2,0.000,ALERT,211.93,297.26,59.975,1474417803,"274151322000068","219011344069620",0.00,21.30,0,295.46,299.07,0.0,0.0,0.000,678216.9,678216.9,1624,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474417856,1027686.00
09/20/2016 20:30,2,0.000,ALERT,211.93,299.37,59.991,1474417803,"201051344001135","219011344069620",0.00,19.00,0,296.96,301.77,0.0,0.0,0.000,555759.4,555759.4,1592,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474417858,1027687.00
09/20/2016 20:30,2,0.000,ALERT,211.93,300.27,59.981,1474417803,"201051344000594","219011344069620",0.00,19.50,0,297.87,302.07,0.0,0.0,0.000,566721.2,566721.2,1598,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474417860,1027688.00
09/20/2016 20:30,2,0.000,ALERT,212.16,299.07,59.981,1474417803,"201051344001203","219011344069620",0.00,19.30,0,297.57,302.98,0.0,0.0,0.000,564003.0,564003.0,1597,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474417862,1027689.00
09/20/2016 20:30,2,0.000,ALERT,211.25,298.77,59.970,1474417803,"274151322000054","219011344069620",0.00,21.00,0,296.36,300.57,0.0,0.0,0.000,801221.1,801221.1,1584,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474417863,1027690.00
09/20/2016 20:30,2,0.000,ALERT,212.38,299.37,59.970,1474417803,"201051344000867","219011344069620",0.00,19.80,0,297.57,301.77,0.0,0.0,0.000,554031.3,554031.3,1602,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474417865,1027691.00
09/20/2016 20:30,2,0.000,ALERT,212.16,299.67,59.970,1474417803,"201051344001093","219011344069620",0.00,19.50,0,297.26,301.17,0.0,0.0,0.000,560631.7,560631.7,1600,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474417867,1027692.00
09/20/2016 20:30,2,0.000,ALERT,211.93,299.67,59.986,1474417803,"201051344000900","219011344069620",0.00,19.00,0,297.87,301.17,0.0,0.0,0.000,570891.6,570891.6,1605,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474417869,1027693.00
09/20/2016 20:30,2,0.000,ALERT,212.38,299.07,59.975,1474417803,"201051344000648","219011344069620",0.00,18.70,0,297.57,301.77,0.0,0.0,0.000,559506.3,559506.3,1596,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474417871,1027694.00
09/20/2016 20:30,2,0.000,ALERT,212.16,300.27,59.981,1474417803,"201051344000569","219011344069620",0.00,19.30,0,298.77,302.07,0.0,0.0,0.000,570827.8,570827.8,1603,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474417873,1027695.00
09/20/2016 20:30,2,0.000,ALERT,212.38,299.97,60.018,1474417803,"201051344000983","219011344069620",0.00,19.30,0,298.47,302.07,0.0,0.0,0.000,563348.6,563348.6,1608,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474417874,1027696.00
09/20/2016 20:30,2,0.000,ALERT,212.16,299.37,59.981,1474417803,"201051344001158","219011344069620",0.00,18.70,0,297.26,300.87,0.0,0.0,0.000,554917.6,554917.6,1596,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474417876,1027697.00
09/20/2016 20:30,2,0.000,ALERT,212.61,299.97,59.981,1474417803,"201051344000576","219011344069620",0.00,19.00,0,297.87,301.77,0.0,0.0,0.000,562503.4,562503.4,1608,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474417878,1027698.00
09/20/2016 20:30,2,0.000,ALERT,211.70,297.57,59.981,1474417803,"274151322000087","219011344069620",0.00,21.80,0,295.76,299.97,0.0,0.0,0.000,773266.1,773266.1,1601,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474417880,1027699.00
09/20/2016 20:45,2,0.000,ALERT,212.83,299.97,59.986,1474418703,"201051344000645","219011344069620",0.00,19.30,0,297.26,301.47,0.0,0.0,0.000,561972.6,561972.6,1603,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474418705,1027700.00
09/20/2016 20:45,2,0.000,ALERT,211.93,298.77,59.949,1474418703,"274151322000085","219011344069620",0.00,20.00,0,296.96,300.57,0.0,0.0,0.000,800823.4,800823.4,1588,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474418707,1027701.00
09/20/2016 20:45,2,0.000,ALERT,212.83,299.67,59.981,1474418703,"201051344000633","219011344069620",0.00,18.70,0,295.76,301.17,0.0,0.0,0.000,553563.3,553563.3,1601,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474418709,1027702.00
09/20/2016 20:45,2,0.000,ALERT,212.38,299.67,59.981,1474418703,"201051344000469","219011344069620",0.00,18.30,0,296.96,301.17,0.0,0.0,0.000,556198.4,556198.4,1608,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474418710,1027703.00
09/20/2016 20:45,2,0.000,ALERT,211.93,299.67,59.944,1474418703,"201051344000646","219011344069620",0.00,18.70,0,297.26,301.17,0.0,0.0,0.000,556674.1,556674.1,1596,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474418712,1027704.00
09/20/2016 20:45,2,0.000,ALERT,211.70,299.97,59.975,1474418703,"274151322000052","219011344069620",0.00,20.30,0,296.66,300.87,0.0,0.0,0.000,823294.7,823294.7,1592,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474418714,1027705.00
09/20/2016 20:45,2,0.000,ALERT,212.38,299.67,59.991,1474418703,"201051344000585","219011344069620",0.00,19.00,0,297.57,301.47,0.0,0.0,0.000,566722.7,566722.7,1600,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474418716,1027706.00
09/20/2016 20:45,2,0.000,ALERT,212.16,299.97,60.007,1474418703,"201051344001230","219011344069620",0.00,18.70,0,297.87,301.77,0.0,0.0,0.000,559628.7,559628.7,1601,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474418718,1027707.00
09/20/2016 20:45,2,0.000,ALERT,212.83,300.27,59.986,1474418703,"201051344000582","219011344069620",0.00,18.70,0,298.17,302.07,0.0,0.0,0.000,552395.6,552395.6,1594,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474418719,1027708.00
09/20/2016 20:45,2,0.000,ALERT,211.93,299.97,59.944,1474418703,"201051344000955","219011344069620",0.00,19.00,0,297.87,301.47,0.0,0.0,0.000,566401.9,566401.9,1593,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474418721,1027709.00
09/20/2016 20:45,2,0.000,ALERT,212.16,298.47,59.986,1474418703,"274151322000094","219011344069620",0.00,20.00,0,296.36,299.97,0.0,0.0,0.000,677733.2,677733.2,1630,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474418723,1027710.00
09/20/2016 20:45,2,0.000,ALERT,212.38,300.57,59.965,1474418703,"201051344000579","219011344069620",0.00,19.00,0,298.17,302.37,0.0,0.0,0.000,570545.4,570545.4,1593,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474418725,1027711.00
09/20/2016 20:45,2,0.000,ALERT,212.16,300.27,59.981,1474418703,"201051344000890","219011344069620",0.00,19.30,0,298.47,302.68,0.0,0.0,0.000,563655.0,563655.0,1599,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474418726,1027712.00
09/20/2016 20:45,2,0.000,ALERT,212.61,299.97,59.986,1474418703,"201051344000438","219011344069620",0.00,18.70,0,297.87,301.77,0.0,0.0,0.000,565092.9,565092.9,1596,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474418728,1027713.00
09/20/2016 20:45,2,0.000,ALERT,212.61,299.37,60.012,1474418703,"201051344000417","219011344069620",0.00,19.00,0,297.26,300.87,0.0,0.0,0.000,556112.5,556112.5,1595,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474418730,1027714.00
09/20/2016 20:45,2,0.000,ALERT,211.93,299.37,59.975,1474418703,"274151322000083","219011344069620",0.00,20.00,0,297.26,300.87,0.0,0.0,0.000,815800.6,815800.6,1592,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474418732,1027715.00
09/20/2016 20:45,2,0.000,ALERT,212.61,299.37,59.949,1474418703,"274151322000076","219011344069620",0.00,20.00,0,296.66,300.87,0.0,0.0,0.000,870858.4,870858.4,1602,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474418734,1027716.00
09/20/2016 20:45,2,0.000,ALERT,212.38,301.17,59.975,1474418703,"201051344000868","219011344069620",0.00,18.70,0,298.17,302.37,0.0,0.0,0.000,554972.6,554972.6,1601,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474418736,1027717.00
09/20/2016 20:45,2,0.000,ALERT,211.93,300.27,59.981,1474418703,"274151322000095","219011344069620",0.00,19.80,0,297.87,301.17,0.0,0.0,0.000,862080.2,862080.2,1600,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474418738,1027718.00
09/20/2016 20:45,2,0.000,ALERT,212.38,300.27,59.986,1474418703,"201051344000988","219011344069620",0.00,19.00,0,295.46,301.47,0.0,0.0,0.000,535464.1,535464.1,1594,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474418740,1027719.00
09/20/2016 20:45,2,0.000,ALERT,212.38,299.37,59.986,1474418703,"201051344001025","219011344069620",0.00,18.30,0,296.96,302.07,0.0,0.0,0.000,565346.4,565346.4,1596,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474418742,1027720.00
09/20/2016 20:45,2,0.000,ALERT,212.38,300.57,59.986,1474418703,"201051344000458","219011344069620",0.00,19.50,0,297.87,302.37,0.0,0.0,0.000,562331.6,562331.6,1606,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474418743,1027721.00
09/20/2016 20:45,2,0.000,ALERT,213.06,300.27,59.996,1474418703,"201051344000853","219011344069620",0.00,18.70,0,297.87,302.07,0.0,0.0,0.000,561641.9,561641.9,1612,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474418745,1027722.00
09/20/2016 20:45,2,0.000,ALERT,212.61,299.97,59.975,1474418703,"201051344000685","219011344069620",0.00,19.00,0,297.57,301.47,0.0,0.0,0.000,564299.3,564299.3,1601,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474418747,1027723.00
09/20/2016 20:45,2,0.000,ALERT,212.61,299.37,59.981,1474418703,"201051344000917","219011344069620",0.00,19.50,0,296.66,300.87,0.0,0.0,0.000,561257.5,561257.5,1597,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474418749,1027724.00
09/20/2016 20:45,2,0.000,ALERT,212.61,299.97,59.986,1474418703,"201051344001145","219011344069620",0.00,18.70,0,298.17,302.37,0.0,0.0,0.000,566456.2,566456.2,1598,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474418751,1027725.00
09/20/2016 20:45,2,0.000,ALERT,212.61,299.07,59.981,1474418703,"201051344000651","219011344069620",0.00,18.30,0,297.26,301.17,0.0,0.0,0.000,559621.0,559621.0,1594,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474418752,1027726.00
09/20/2016 20:45,2,0.000,ALERT,211.48,299.07,59.954,1474418703,"274151322000088","219011344069620",0.00,20.00,0,296.36,300.27,0.0,0.0,0.000,785082.8,785082.8,1588,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474418754,1027727.00
09/20/2016 20:45,2,0.000,ALERT,212.61,298.47,59.981,1474418703,"274151322000068","219011344069620",0.00,20.70,0,295.76,299.67,0.0,0.0,0.000,678216.9,678216.9,1626,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474418756,1027728.00
09/20/2016 20:45,2,0.000,ALERT,212.16,299.67,59.975,1474418703,"201051344001135","219011344069620",0.00,18.70,0,297.57,302.07,0.0,0.0,0.000,555759.4,555759.4,1594,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474418758,1027729.00
09/20/2016 20:45,2,0.000,ALERT,212.38,301.17,59.944,1474418703,"201051344000594","219011344069620",0.00,19.30,0,297.57,302.37,0.0,0.0,0.000,566721.2,566721.2,1600,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474418759,1027730.00
09/20/2016 20:45,2,0.000,ALERT,212.38,299.67,59.991,1474418703,"201051344001203","219011344069620",0.00,19.00,0,297.57,303.28,0.0,0.0,0.000,564003.0,564003.0,1599,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474418761,1027731.00
09/20/2016 20:45,2,0.000,ALERT,211.93,299.07,60.012,1474418703,"274151322000054","219011344069620",0.00,20.30,0,296.96,301.17,0.0,0.0,0.000,801221.1,801221.1,1586,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474418763,1027732.00
09/20/2016 20:45,2,0.000,ALERT,212.83,300.27,60.012,1474418703,"201051344000867","219011344069620",0.00,19.30,0,297.57,302.07,0.0,0.0,0.000,554031.3,554031.3,1604,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474418765,1027733.00
09/20/2016 20:45,2,0.000,ALERT,212.38,299.67,60.023,1474418703,"201051344001093","219011344069620",0.00,19.30,0,297.87,301.47,0.0,0.0,0.000,560631.7,560631.7,1602,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474418767,1027734.00
09/20/2016 20:45,2,0.000,ALERT,212.38,300.27,60.012,1474418703,"201051344000900","219011344069620",0.00,18.70,0,297.57,301.47,0.0,0.0,0.000,570891.6,570891.6,1607,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474418769,1027735.00
09/20/2016 20:45,2,0.000,ALERT,212.61,299.67,59.975,1474418703,"201051344000648","219011344069620",0.00,18.30,0,297.26,301.77,0.0,0.0,0.000,559506.3,559506.3,1598,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474418771,1027736.00
09/20/2016 20:45,2,0.000,ALERT,212.61,300.87,59.981,1474418703,"201051344000569","219011344069620",0.00,19.00,0,298.17,302.68,0.0,0.0,0.000,570827.8,570827.8,1605,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474418773,1027737.00
09/20/2016 20:45,2,0.000,ALERT,212.61,300.87,59.981,1474418703,"201051344000983","219011344069620",0.00,19.00,0,297.87,302.37,0.0,0.0,0.000,563348.6,563348.6,1610,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474418775,1027738.00
09/20/2016 20:45,2,0.000,ALERT,212.38,299.97,59.975,1474418703,"201051344001158","219011344069620",0.00,18.30,0,296.96,301.17,0.0,0.0,0.000,554917.6,554917.6,1598,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474418777,1027739.00
09/20/2016 20:45,2,0.000,ALERT,213.06,300.87,59.981,1474418703,"201051344000576","219011344069620",0.00,18.70,0,297.57,302.07,0.0,0.0,0.000,562503.4,562503.4,1610,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474418778,1027740.00
09/20/2016 20:45,2,0.000,ALERT,212.16,298.77,59.970,1474418703,"274151322000087","219011344069620",0.00,21.00,0,296.36,300.27,0.0,0.0,0.000,773266.1,773266.1,1603,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474418780,1027741.00
09/20/2016 21:00,2,0.000,ALERT,213.51,301.77,60.007,1474419603,"201051344000645","219011344069620",0.00,19.30,0,297.87,302.98,0.0,0.0,0.000,561972.6,561972.6,1605,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474419605,1027742.00
09/20/2016 21:00,2,0.000,ALERT,212.38,299.97,59.996,1474419603,"274151322000085","219011344069620",0.00,19.80,0,296.96,301.47,0.0,0.0,0.000,800823.4,800823.4,1590,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474419607,1027743.00
09/20/2016 21:00,2,0.000,ALERT,213.74,301.47,59.970,1474419603,"201051344000633","219011344069620",0.00,18.30,0,296.66,302.37,0.0,0.0,0.000,553563.3,553563.3,1603,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474419609,1027744.00
09/20/2016 21:00,2,0.000,ALERT,213.06,301.47,59.996,1474419603,"201051344000469","219011344069620",0.00,18.00,0,297.26,302.68,0.0,0.0,0.000,556198.4,556198.4,1610,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474419610,1027745.00
09/20/2016 21:00,2,0.000,ALERT,212.16,300.27,60.012,1474419603,"201051344000646","219011344069620",0.00,18.30,0,297.26,301.47,0.0,0.0,0.000,556674.1,556674.1,1598,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474419612,1027746.00
09/20/2016 21:00,2,0.000,ALERT,212.16,300.87,60.002,1474419603,"274151322000052","219011344069620",0.00,20.00,0,296.66,301.77,0.0,0.0,0.000,823294.7,823294.7,1594,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474419614,1027747.00
09/20/2016 21:00,2,0.000,ALERT,212.83,300.87,60.002,1474419603,"201051344000585","219011344069620",0.00,18.70,0,297.26,301.77,0.0,0.0,0.000,566722.7,566722.7,1602,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474419616,1027748.00
09/20/2016 21:00,2,0.000,ALERT,212.38,300.87,59.996,1474419603,"201051344001230","219011344069620",0.00,18.30,0,298.17,302.07,0.0,0.0,0.000,559628.7,559628.7,1603,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474419617,1027749.00
09/20/2016 21:00,2,0.000,ALERT,213.06,301.17,60.012,1474419603,"201051344000582","219011344069620",0.00,18.30,0,298.47,302.37,0.0,0.0,0.000,552395.6,552395.6,1596,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474419619,1027750.00
09/20/2016 21:00,2,0.000,ALERT,212.16,300.57,60.012,1474419603,"201051344000955","219011344069620",0.00,19.00,0,297.57,301.77,0.0,0.0,0.000,566401.9,566401.9,1595,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474419621,1027751.00
09/20/2016 21:00,2,0.000,ALERT,212.38,299.67,60.034,1474419603,"274151322000094","219011344069620",0.00,19.80,0,296.36,300.87,0.0,0.0,0.000,677733.2,677733.2,1632,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474419623,1027752.00
09/20/2016 21:00,2,0.000,ALERT,213.06,302.07,60.007,1474419603,"201051344000579","219011344069620",0.00,19.00,0,299.07,303.88,0.0,0.0,0.000,570545.4,570545.4,1595,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474419625,1027753.00
09/20/2016 21:00,2,0.000,ALERT,212.38,300.57,60.007,1474419603,"201051344000890","219011344069620",0.00,19.00,0,298.47,302.98,0.0,0.0,0.000,563655.0,563655.0,1601,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474419627,1027754.00
09/20/2016 21:00,2,0.000,ALERT,212.83,300.27,60.023,1474419603,"201051344000438","219011344069620",0.00,18.30,0,297.87,302.07,0.0,0.0,0.000,565092.9,565092.9,1598,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474419629,1027755.00
09/20/2016 21:00,2,0.000,ALERT,212.83,299.67,60.007,1474419603,"201051344000417","219011344069620",0.00,18.70,0,297.26,301.17,0.0,0.0,0.000,556112.5,556112.5,1597,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474419631,1027756.00
09/20/2016 21:00,2,0.000,ALERT,212.38,299.97,60.002,1474419603,"274151322000083","219011344069620",0.00,19.80,0,297.26,301.77,0.0,0.0,0.000,815800.6,815800.6,1594,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474419632,1027757.00
09/20/2016 21:00,2,0.000,ALERT,212.83,300.27,59.986,1474419603,"274151322000076","219011344069620",0.00,19.80,0,296.66,301.77,0.0,0.0,0.000,870858.4,870858.4,1604,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474419634,1027758.00
09/20/2016 21:00,2,0.000,ALERT,213.06,302.37,60.002,1474419603,"201051344000868","219011344069620",0.00,18.70,0,299.37,303.88,0.0,0.0,0.000,554972.6,554972.6,1603,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474419636,1027759.00
09/20/2016 21:00,2,0.000,ALERT,212.38,300.87,60.012,1474419603,"274151322000095","219011344069620",0.00,19.50,0,297.87,302.07,0.0,0.0,0.000,862080.2,862080.2,1602,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474419638,1027760.00
09/20/2016 21:00,2,0.000,ALERT,213.06,301.77,59.996,1474419603,"201051344000988","219011344069620",0.00,19.00,0,296.06,302.68,0.0,0.0,0.000,535464.1,535464.1,1596,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474419640,1027761.00
09/20/2016 21:00,2,0.000,ALERT,212.61,299.97,59.981,1474419603,"201051344001025","219011344069620",0.00,18.00,0,297.87,302.37,0.0,0.0,0.000,565346.4,565346.4,1598,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474419641,1027762.00
09/20/2016 21:00,2,0.000,ALERT,213.29,302.37,60.007,1474419603,"201051344000458","219011344069620",0.00,19.30,0,298.17,303.88,0.0,0.0,0.000,562331.6,562331.6,1608,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474419643,1027763.00
09/20/2016 21:00,2,0.000,ALERT,213.74,302.07,60.002,1474419603,"201051344000853","219011344069620",0.00,18.70,0,298.47,303.58,0.0,0.0,0.000,561641.9,561641.9,1614,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474419645,1027764.00
09/20/2016 21:00,2,0.000,ALERT,213.06,300.87,59.996,1474419603,"201051344000685","219011344069620",0.00,18.70,0,297.87,301.77,0.0,0.0,0.000,564299.3,564299.3,1603,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474419647,1027765.00
09/20/2016 21:00,2,0.000,ALERT,212.83,300.27,60.002,1474419603,"201051344000917","219011344069620",0.00,19.50,0,296.66,301.17,0.0,0.0,0.000,561257.5,561257.5,1599,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474419649,1027766.00
09/20/2016 21:00,2,0.000,ALERT,213.06,301.17,59.996,1474419603,"201051344001145","219011344069620",0.00,18.30,0,298.47,302.68,0.0,0.0,0.000,566456.2,566456.2,1600,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474419650,1027767.00
09/20/2016 21:00,2,0.000,ALERT,212.83,299.97,60.007,1474419603,"201051344000651","219011344069620",0.00,18.00,0,297.26,301.47,0.0,0.0,0.000,559621.0,559621.0,1596,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474419652,1027768.00
09/20/2016 21:00,2,0.000,ALERT,211.93,299.67,60.002,1474419603,"274151322000088","219011344069620",0.00,19.80,0,296.66,301.17,0.0,0.0,0.000,785082.8,785082.8,1590,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474419654,1027769.00
09/20/2016 21:00,2,0.000,ALERT,213.06,299.67,59.991,1474419603,"274151322000068","219011344069620",0.00,20.30,0,296.06,300.27,0.0,0.0,0.000,678216.9,678216.9,1628,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474419656,1027770.00
09/20/2016 21:00,2,0.000,ALERT,212.38,300.57,59.996,1474419603,"201051344001135","219011344069620",0.00,18.70,0,298.17,302.37,0.0,0.0,0.000,555759.4,555759.4,1596,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474419658,1027771.00
09/20/2016 21:00,2,0.000,ALERT,213.06,302.98,59.975,1474419603,"201051344000594","219011344069620",0.00,19.00,0,298.17,303.88,0.0,0.0,0.000,566721.2,566721.2,1602,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474419659,1027772.00
09/20/2016 21:00,2,0.000,ALERT,212.83,300.57,59.996,1474419603,"201051344001203","219011344069620",0.00,18.70,0,297.87,303.58,0.0,0.0,0.000,564003.0,564003.0,1601,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474419661,1027773.00
09/20/2016 21:00,2,0.000,ALERT,212.38,300.87,59.986,1474419603,"274151322000054","219011344069620",0.00,20.00,0,296.96,302.07,0.0,0.0,0.000,801221.1,801221.1,1588,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474419663,1027774.00
09/20/2016 21:00,2,0.000,ALERT,213.51,302.07,60.034,1474419603,"201051344000867","219011344069620",0.00,19.30,0,298.17,303.88,0.0,0.0,0.000,554031.3,554031.3,1606,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474419665,1027775.00
09/20/2016 21:00,2,0.000,ALERT,212.83,300.57,59.991,1474419603,"201051344001093","219011344069620",0.00,19.00,0,297.57,301.77,0.0,0.0,0.000,560631.7,560631.7,1604,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474419667,1027776.00
09/20/2016 21:00,2,0.000,ALERT,213.06,302.07,59.991,1474419603,"201051344000900","219011344069620",0.00,18.70,0,298.17,303.28,0.0,0.0,0.000,570891.6,570891.6,1609,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474419669,1027777.00
09/20/2016 21:00,2,0.000,ALERT,213.29,301.17,59.959,1474419603,"201051344000648","219011344069620",0.00,18.30,0,298.17,303.58,0.0,0.0,0.000,559506.3,559506.3,1600,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474419670,1027778.00
09/20/2016 21:00,2,0.000,ALERT,213.06,302.07,59.991,1474419603,"201051344000569","219011344069620",0.00,19.00,0,299.37,304.18,0.0,0.0,0.000,570827.8,570827.8,1607,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474419672,1027779.00
09/20/2016 21:00,2,0.000,ALERT,213.29,302.07,59.986,1474419603,"201051344000983","219011344069620",0.00,19.00,0,299.07,303.88,0.0,0.0,0.000,563348.6,563348.6,1612,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474419674,1027780.00
09/20/2016 21:00,2,0.000,ALERT,213.29,301.47,59.996,1474419603,"201051344001158","219011344069620",0.00,18.30,0,297.87,302.68,0.0,0.0,0.000,554917.6,554917.6,1600,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474419676,1027781.00
09/20/2016 21:00,2,0.000,ALERT,213.51,302.07,60.034,1474419603,"201051344000576","219011344069620",0.00,18.70,0,298.77,303.58,0.0,0.0,0.000,562503.4,562503.4,1612,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474419678,1027782.00
09/20/2016 21:00,2,0.000,ALERT,212.38,299.67,59.981,1474419603,"274151322000087","219011344069620",0.00,20.70,0,296.36,301.17,0.0,0.0,0.000,773266.1,773266.1,1605,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474419679,1027783.00
09/20/2016 21:15,2,0.000,ALERT,213.96,302.07,59.970,1474420503,"201051344000645","219011344069620",0.00,19.00,0,299.97,303.88,0.0,0.0,0.000,561972.6,561972.6,1607,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474420505,1027784.00
09/20/2016 21:15,2,0.000,ALERT,212.61,300.27,59.959,1474420503,"274151322000085","219011344069620",0.00,19.80,0,297.87,301.77,0.0,0.0,0.000,800823.4,800823.4,1592,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474420507,1027785.00
09/20/2016 21:15,2,0.000,ALERT,214.19,301.77,59.970,1474420503,"201051344000633","219011344069620",0.00,18.30,0,298.17,303.28,0.0,0.0,0.000,553563.3,553563.3,1605,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474420509,1027786.00
09/20/2016 21:15,2,0.000,ALERT,213.51,302.07,59.944,1474420503,"201051344000469","219011344069620",0.00,18.00,0,299.07,303.58,0.0,0.0,0.000,556198.4,556198.4,1612,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474420511,1027787.00
09/20/2016 21:15,2,0.000,ALERT,213.06,300.87,59.965,1474420503,"201051344000646","219011344069620",0.00,18.30,0,298.17,302.07,0.0,0.0,0.000,556674.1,556674.1,1600,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474420513,1027788.00
09/20/2016 21:15,2,0.000,ALERT,212.16,300.57,59.965,1474420503,"274151322000052","219011344069620",0.00,19.80,0,297.87,302.07,0.0,0.0,0.000,823294.7,823294.7,1596,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474420514,1027789.00
09/20/2016 21:15,2,0.000,ALERT,213.29,301.17,59.965,1474420503,"201051344000585","219011344069620",0.00,18.30,0,298.17,302.37,0.0,0.0,0.000,566722.7,566722.7,1604,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474420516,1027790.00
09/20/2016 21:15,2,0.000,ALERT,213.06,301.17,59.970,1474420503,"201051344001230","219011344069620",0.00,18.00,0,298.77,302.68,0.0,0.0,0.000,559628.7,559628.7,1605,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474420518,1027791.00
09/20/2016 21:15,2,0.000,ALERT,213.51,301.47,59.970,1474420503,"201051344000582","219011344069620",0.00,18.30,0,299.07,302.98,0.0,0.0,0.000,552395.6,552395.6,1598,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474420520,1027792.00
09/20/2016 21:15,2,0.000,ALERT,212.83,300.57,59.975,1474420503,"201051344000955","219011344069620",0.00,18.70,0,298.47,302.07,0.0,0.0,0.000,566401.9,566401.9,1597,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474420522,1027793.00
09/20/2016 21:15,2,0.000,ALERT,212.61,299.67,59.970,1474420503,"274151322000094","219011344069620",0.00,19.50,0,297.57,301.17,0.0,0.0,0.000,677733.2,677733.2,1634,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474420523,1027794.00
09/20/2016 21:15,2,0.000,ALERT,213.74,302.98,59.981,1474420503,"201051344000579","219011344069620",0.00,18.70,0,300.27,304.48,0.0,0.0,0.000,570545.4,570545.4,1597,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474420525,1027795.00
09/20/2016 21:15,2,0.000,ALERT,213.06,301.17,59.975,1474420503,"201051344000890","219011344069620",0.00,18.70,0,298.77,303.58,0.0,0.0,0.000,563655.0,563655.0,1603,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474420527,1027796.00
09/20/2016 21:15,2,0.000,ALERT,213.29,300.87,59.975,1474420503,"201051344000438","219011344069620",0.00,18.00,0,298.77,302.68,0.0,0.0,0.000,565092.9,565092.9,1600,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474420529,1027797.00
09/20/2016 21:15,2,0.000,ALERT,213.51,300.27,59.981,1474420503,"201051344000417","219011344069620",0.00,18.70,0,297.87,301.77,0.0,0.0,0.000,556112.5,556112.5,1599,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474420530,1027798.00
09/20/2016 21:15,2,0.000,ALERT,212.61,300.57,59.970,1474420503,"274151322000083","219011344069620",0.00,19.50,0,298.17,302.37,0.0,0.0,0.000,815800.6,815800.6,1596,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474420532,1027799.00
09/20/2016 21:15,2,0.000,ALERT,213.06,299.67,59.970,1474420503,"274151322000076","219011344069620",0.00,19.50,0,297.57,302.07,0.0,0.0,0.000,870858.4,870858.4,1606,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474420534,1027800.00
09/20/2016 21:15,2,0.000,ALERT,213.51,302.98,59.970,1474420503,"201051344000868","219011344069620",0.00,18.30,0,300.57,304.78,0.0,0.0,0.000,554972.6,554972.6,1605,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474420536,1027801.00
09/20/2016 21:15,2,0.000,ALERT,212.38,301.17,59.970,1474420503,"274151322000095","219011344069620",0.00,19.30,0,299.07,302.68,0.0,0.0,0.000,862080.2,862080.2,1604,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474420538,1027802.00
