ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/20/2016 21:15,2,0.000,ALERT,213.51,302.07,59.975,1474420503,"201051344000988","219011344069620",0.00,18.70,0,297.57,303.58,0.0,0.0,0.000,535464.1,535464.1,1598,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474420540,1027803.00
09/20/2016 21:15,2,0.000,ALERT,213.06,300.27,59.970,1474420503,"201051344001025","219011344069620",0.00,18.00,0,298.47,302.98,0.0,0.0,0.000,565346.4,565346.4,1600,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474420542,1027804.00
09/20/2016 21:15,2,0.000,ALERT,213.51,302.68,59.965,1474420503,"201051344000458","219011344069620",0.00,19.30,0,300.27,304.78,0.0,0.0,0.000,562331.6,562331.6,1610,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474420543,1027805.00
09/20/2016 21:15,2,0.000,ALERT,214.19,302.07,59.970,1474420503,"201051344000853","219011344069620",0.00,18.30,0,300.27,304.18,0.0,0.0,0.000,561641.9,561641.9,1616,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474420545,1027806.00
09/20/2016 21:15,2,0.000,ALERT,213.51,300.87,59.970,1474420503,"201051344000685","219011344069620",0.00,18.70,0,298.77,302.37,0.0,0.0,0.000,564299.3,564299.3,1605,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474420547,1027807.00
09/20/2016 21:15,2,0.000,ALERT,213.29,300.27,59.970,1474420503,"201051344000917","219011344069620",0.00,19.30,0,297.87,301.77,0.0,0.0,0.000,561257.5,561257.5,1601,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474420549,1027808.00
09/20/2016 21:15,2,0.000,ALERT,213.51,301.17,59.970,1474420503,"201051344001145","219011344069620",0.00,18.30,0,299.37,303.28,0.0,0.0,0.000,566456.2,566456.2,1602,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474420551,1027809.00
09/20/2016 21:15,2,0.000,ALERT,213.29,300.27,59.959,1474420503,"201051344000651","219011344069620",0.00,17.80,0,298.47,302.07,0.0,0.0,0.000,559621.0,559621.0,1598,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474420553,1027810.00
09/20/2016 21:15,2,0.000,ALERT,211.93,299.97,59.933,1474420503,"274151322000088","219011344069620",0.00,19.50,0,297.87,301.77,0.0,0.0,0.000,785082.8,785082.8,1592,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474420555,1027811.00
09/20/2016 21:15,2,0.000,ALERT,213.06,299.07,59.922,1474420503,"274151322000068","219011344069620",0.00,20.00,0,296.96,300.87,0.0,0.0,0.000,678216.9,678216.9,1630,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474420556,1027812.00
09/20/2016 21:15,2,0.000,ALERT,213.06,301.17,59.965,1474420503,"201051344001135","219011344069620",0.00,18.30,0,298.77,302.68,0.0,0.0,0.000,555759.4,555759.4,1598,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474420558,1027813.00
09/20/2016 21:15,2,0.000,ALERT,213.29,302.98,59.959,1474420503,"201051344000594","219011344069620",0.00,18.70,0,299.97,304.48,0.0,0.0,0.000,566721.2,566721.2,1604,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474420560,1027814.00
09/20/2016 21:15,2,0.000,ALERT,213.29,300.87,59.965,1474420503,"201051344001203","219011344069620",0.00,18.30,0,298.77,304.18,0.0,0.0,0.000,564003.0,564003.0,1603,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474420562,1027815.00
09/20/2016 21:15,2,0.000,ALERT,212.38,300.87,59.970,1474420503,"274151322000054","219011344069620",0.00,19.80,0,297.87,302.37,0.0,0.0,0.000,801221.1,801221.1,1590,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474420563,1027816.00
09/20/2016 21:15,2,0.000,ALERT,213.96,302.37,59.954,1474420503,"201051344000867","219011344069620",0.00,19.00,0,299.97,304.18,0.0,0.0,0.000,554031.3,554031.3,1608,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474420565,1027817.00
09/20/2016 21:15,2,0.000,ALERT,213.29,301.17,59.965,1474420503,"201051344001093","219011344069620",0.00,19.00,0,298.77,302.37,0.0,0.0,0.000,560631.7,560631.7,1606,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474420567,1027818.00
09/20/2016 21:15,2,0.000,ALERT,213.51,302.68,59.965,1474420503,"201051344000900","219011344069620",0.00,18.30,0,299.37,303.58,0.0,0.0,0.000,570891.6,570891.6,1611,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474420569,1027819.00
09/20/2016 21:15,2,0.000,ALERT,213.96,301.77,60.023,1474420503,"201051344000648","219011344069620",0.00,18.00,0,299.37,304.18,0.0,0.0,0.000,559506.3,559506.3,1602,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474420571,1027820.00
09/20/2016 21:15,2,0.000,ALERT,213.74,302.98,59.959,1474420503,"201051344000569","219011344069620",0.00,18.70,0,300.87,304.78,0.0,0.0,0.000,570827.8,570827.8,1609,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474420573,1027821.00
09/20/2016 21:15,2,0.000,ALERT,213.74,302.68,59.975,1474420503,"201051344000983","219011344069620",0.00,18.70,0,300.27,304.48,0.0,0.0,0.000,563348.6,563348.6,1614,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474420574,1027822.00
09/20/2016 21:15,2,0.000,ALERT,213.74,302.37,59.970,1474420503,"201051344001158","219011344069620",0.00,18.00,0,299.37,303.28,0.0,0.0,0.000,554917.6,554917.6,1602,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474420576,1027823.00
09/20/2016 21:15,2,0.000,ALERT,213.96,302.98,59.975,1474420503,"201051344000576","219011344069620",0.00,18.30,0,299.97,303.88,0.0,0.0,0.000,562503.4,562503.4,1614,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474420578,1027824.00
09/20/2016 21:15,2,0.000,ALERT,212.61,299.07,59.965,1474420503,"274151322000087","219011344069620",0.00,20.30,0,297.57,301.47,0.0,0.0,0.000,773266.1,773266.1,1607,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474420580,1027825.00
09/20/2016 21:30,2,0.000,ALERT,214.41,302.37,59.986,1474421404,"201051344000645","219011344069620",0.00,18.70,0,300.57,304.18,0.0,0.0,0.000,561972.6,561972.6,1609,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474421406,1027826.00
09/20/2016 21:30,2,0.000,ALERT,213.29,300.87,59.991,1474421404,"274151322000085","219011344069620",0.00,19.30,0,298.77,302.37,0.0,0.0,0.000,800823.4,800823.4,1594,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474421408,1027827.00
09/20/2016 21:30,2,0.000,ALERT,214.19,302.37,60.023,1474421404,"201051344000633","219011344069620",0.00,18.00,0,298.47,303.58,0.0,0.0,0.000,553563.3,553563.3,1607,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474421410,1027828.00
09/20/2016 21:30,2,0.000,ALERT,213.74,302.07,59.981,1474421404,"201051344000469","219011344069620",0.00,17.80,0,299.37,303.88,0.0,0.0,0.000,556198.4,556198.4,1614,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474421411,1027829.00
09/20/2016 21:30,2,0.000,ALERT,213.29,301.47,59.965,1474421404,"201051344000646","219011344069620",0.00,18.00,0,298.17,302.68,0.0,0.0,0.000,556674.1,556674.1,1602,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474421413,1027830.00
09/20/2016 21:30,2,0.000,ALERT,212.83,301.77,59.949,1474421404,"274151322000052","219011344069620",0.00,19.50,0,298.47,302.98,0.0,0.0,0.000,823294.7,823294.7,1598,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474421415,1027831.00
09/20/2016 21:30,2,0.000,ALERT,213.74,301.77,59.965,1474421404,"201051344000585","219011344069620",0.00,18.30,0,298.77,303.28,0.0,0.0,0.000,566722.7,566722.7,1606,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474421417,1027832.00
09/20/2016 21:30,2,0.000,ALERT,213.51,301.77,59.986,1474421404,"201051344001230","219011344069620",0.00,18.00,0,299.37,303.28,0.0,0.0,0.000,559628.7,559628.7,1607,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474421418,1027833.00
09/20/2016 21:30,2,0.000,ALERT,213.96,302.07,59.981,1474421404,"201051344000582","219011344069620",0.00,18.00,0,299.37,303.58,0.0,0.0,0.000,552395.6,552395.6,1600,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474421420,1027834.00
09/20/2016 21:30,2,0.000,ALERT,213.29,301.47,59.986,1474421404,"201051344000955","219011344069620",0.00,18.30,0,299.07,302.98,0.0,0.0,0.000,566401.9,566401.9,1599,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474421422,1027835.00
09/20/2016 21:30,2,0.000,ALERT,213.29,300.57,60.002,1474421404,"274151322000094","219011344069620",0.00,19.00,0,298.17,302.07,0.0,0.0,0.000,677733.2,677733.2,1636,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474421424,1027836.00
09/20/2016 21:30,2,0.000,ALERT,213.74,302.98,59.986,1474421404,"201051344000579","219011344069620",0.00,18.70,0,301.17,304.78,0.0,0.0,0.000,570545.4,570545.4,1599,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474421426,1027837.00
09/20/2016 21:30,2,0.000,ALERT,213.51,302.37,59.986,1474421404,"201051344000890","219011344069620",0.00,18.30,0,299.07,304.18,0.0,0.0,0.000,563655.0,563655.0,1605,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474421427,1027838.00
09/20/2016 21:30,2,0.000,ALERT,213.51,301.47,59.991,1474421404,"201051344000438","219011344069620",0.00,18.00,0,299.07,303.28,0.0,0.0,0.000,565092.9,565092.9,1602,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474421429,1027839.00
09/20/2016 21:30,2,0.000,ALERT,213.74,300.87,59.981,1474421404,"201051344000417","219011344069620",0.00,18.30,0,298.77,302.37,0.0,0.0,0.000,556112.5,556112.5,1601,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474421431,1027840.00
09/20/2016 21:30,2,0.000,ALERT,213.06,301.47,59.991,1474421404,"274151322000083","219011344069620",0.00,19.30,0,299.07,302.98,0.0,0.0,0.000,815800.6,815800.6,1598,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474421433,1027841.00
09/20/2016 21:30,2,0.000,ALERT,213.74,300.57,59.991,1474421404,"274151322000076","219011344069620",0.00,19.30,0,298.47,302.68,0.0,0.0,0.000,870858.4,870858.4,1608,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474421435,1027842.00
09/20/2016 21:30,2,0.000,ALERT,213.74,303.58,59.986,1474421404,"201051344000868","219011344069620",0.00,18.30,0,301.17,305.08,0.0,0.0,0.000,554972.6,554972.6,1607,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474421437,1027843.00
09/20/2016 21:30,2,0.000,ALERT,213.06,302.07,60.007,1474421404,"274151322000095","219011344069620",0.00,19.00,0,299.67,303.28,0.0,0.0,0.000,862080.2,862080.2,1606,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474421438,1027844.00
09/20/2016 21:30,2,0.000,ALERT,213.74,302.68,59.991,1474421404,"201051344000988","219011344069620",0.00,18.70,0,298.17,303.88,0.0,0.0,0.000,535464.1,535464.1,1600,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474421440,1027845.00
09/20/2016 21:30,2,0.000,ALERT,213.51,300.87,59.991,1474421404,"201051344001025","219011344069620",0.00,17.80,0,298.47,303.58,0.0,0.0,0.000,565346.4,565346.4,1602,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474421442,1027846.00
09/20/2016 21:30,2,0.000,ALERT,213.51,302.68,59.970,1474421404,"201051344000458","219011344069620",0.00,19.00,0,300.27,305.08,0.0,0.0,0.000,562331.6,562331.6,1612,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474421444,1027847.00
09/20/2016 21:30,2,0.000,ALERT,214.41,302.68,59.986,1474421404,"201051344000853","219011344069620",0.00,18.00,0,300.27,304.48,0.0,0.0,0.000,561641.9,561641.9,1618,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474421446,1027848.00
09/20/2016 21:30,2,0.000,ALERT,213.96,301.77,59.986,1474421404,"201051344000685","219011344069620",0.00,18.30,0,298.77,302.98,0.0,0.0,0.000,564299.3,564299.3,1607,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474421447,1027849.00
09/20/2016 21:30,2,0.000,ALERT,213.74,301.17,59.986,1474421404,"201051344000917","219011344069620",0.00,19.00,0,297.57,302.37,0.0,0.0,0.000,561257.5,561257.5,1603,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474421449,1027850.00
09/20/2016 21:30,2,0.000,ALERT,213.74,301.77,59.986,1474421404,"201051344001145","219011344069620",0.00,18.00,0,299.37,303.88,0.0,0.0,0.000,566456.2,566456.2,1604,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474421451,1027851.00
09/20/2016 21:30,2,0.000,ALERT,213.74,300.87,59.970,1474421404,"201051344000651","219011344069620",0.00,17.80,0,298.17,302.68,0.0,0.0,0.000,559621.0,559621.0,1600,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474421453,1027852.00
09/20/2016 21:30,2,0.000,ALERT,212.61,300.57,59.938,1474421404,"274151322000088","219011344069620",0.00,19.50,0,298.77,302.37,0.0,0.0,0.000,785082.8,785082.8,1594,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474421455,1027853.00
09/20/2016 21:30,2,0.000,ALERT,213.74,300.27,59.996,1474421404,"274151322000068","219011344069620",0.00,19.80,0,298.17,301.77,0.0,0.0,0.000,678216.9,678216.9,1632,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474421456,1027854.00
09/20/2016 21:30,2,0.000,ALERT,213.29,301.47,60.028,1474421404,"201051344001135","219011344069620",0.00,18.00,0,299.37,303.58,0.0,0.0,0.000,555759.4,555759.4,1600,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474421458,1027855.00
09/20/2016 21:30,2,0.000,ALERT,213.51,303.28,59.975,1474421404,"201051344000594","219011344069620",0.00,18.30,0,300.27,304.78,0.0,0.0,0.000,566721.2,566721.2,1606,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474421460,1027856.00
09/20/2016 21:30,2,0.000,ALERT,213.74,301.47,59.970,1474421404,"201051344001203","219011344069620",0.00,18.00,0,299.37,304.78,0.0,0.0,0.000,564003.0,564003.0,1605,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474421462,1027857.00
09/20/2016 21:30,2,0.000,ALERT,212.83,301.17,59.975,1474421404,"274151322000054","219011344069620",0.00,19.50,0,298.77,303.28,0.0,0.0,0.000,801221.1,801221.1,1592,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474421464,1027858.00
09/20/2016 21:30,2,0.000,ALERT,213.96,302.37,59.975,1474421404,"201051344000867","219011344069620",0.00,19.00,0,300.57,304.78,0.0,0.0,0.000,554031.3,554031.3,1610,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474421465,1027859.00
09/20/2016 21:30,2,0.000,ALERT,213.51,301.47,59.981,1474421404,"201051344001093","219011344069620",0.00,18.70,0,299.37,302.98,0.0,0.0,0.000,560631.7,560631.7,1608,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474421467,1027860.00
09/20/2016 21:30,2,0.000,ALERT,213.74,302.98,59.986,1474421404,"201051344000900","219011344069620",0.00,18.30,0,300.57,304.18,0.0,0.0,0.000,570891.6,570891.6,1613,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474421469,1027861.00
09/20/2016 21:30,2,0.000,ALERT,214.19,302.07,59.981,1474421404,"201051344000648","219011344069620",0.00,17.80,0,300.27,304.48,0.0,0.0,0.000,559506.3,559506.3,1604,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474421471,1027862.00
09/20/2016 21:30,2,0.000,ALERT,213.96,303.28,59.986,1474421404,"201051344000569","219011344069620",0.00,18.70,0,301.17,305.08,0.0,0.0,0.000,570827.8,570827.8,1611,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474421473,1027863.00
09/20/2016 21:30,2,0.000,ALERT,213.96,302.98,59.944,1474421404,"201051344000983","219011344069620",0.00,18.70,0,301.17,304.78,0.0,0.0,0.000,563348.6,563348.6,1616,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474421474,1027864.00
09/20/2016 21:30,2,0.000,ALERT,213.74,302.37,60.012,1474421404,"201051344001158","219011344069620",0.00,18.00,0,299.97,303.88,0.0,0.0,0.000,554917.6,554917.6,1604,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474421476,1027865.00
09/20/2016 21:30,2,0.000,ALERT,214.19,303.28,59.986,1474421404,"201051344000576","219011344069620",0.00,18.30,0,301.17,304.48,0.0,0.0,0.000,562503.4,562503.4,1616,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474421478,1027866.00
09/20/2016 21:30,2,0.000,ALERT,213.06,300.87,59.981,1474421404,"274151322000087","219011344069620",0.00,20.00,0,298.17,302.07,0.0,0.0,0.000,773266.1,773266.1,1609,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474421480,1027867.00
09/20/2016 21:45,2,0.000,ALERT,214.19,302.68,59.965,1474422303,"201051344000645","219011344069620",0.00,18.70,0,300.57,330.03,0.0,0.0,0.000,561972.6,561972.6,1611,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474422305,1027868.00
09/20/2016 21:45,2,0.000,ALERT,213.06,300.27,59.954,1474422303,"274151322000085","219011344069620",0.00,19.30,0,297.57,302.37,0.0,0.0,0.000,800823.4,800823.4,1596,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474422307,1027869.00
09/20/2016 21:45,2,0.000,ALERT,214.19,302.37,59.965,1474422303,"201051344000633","219011344069620",0.00,17.80,0,299.07,330.33,0.0,0.0,0.000,553563.3,553563.3,1609,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474422309,1027870.00
09/20/2016 21:45,2,0.000,ALERT,213.74,302.37,59.965,1474422303,"201051344000469","219011344069620",0.00,17.80,0,299.37,330.33,0.0,0.0,0.000,556198.4,556198.4,1616,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474422311,1027871.00
09/20/2016 21:45,2,0.000,ALERT,212.83,300.87,59.959,1474422303,"201051344000646","219011344069620",0.00,18.00,0,298.47,316.50,0.0,0.0,0.000,556674.1,556674.1,1604,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474422312,1027872.00
09/20/2016 21:45,2,0.000,ALERT,212.83,300.87,59.954,1474422303,"274151322000052","219011344069620",0.00,19.30,0,297.26,302.98,0.0,0.0,0.000,823294.7,823294.7,1600,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474422314,1027873.00
09/20/2016 21:45,2,0.000,ALERT,213.29,301.47,59.975,1474422303,"201051344000585","219011344069620",0.00,18.30,0,298.77,315.90,0.0,0.0,0.000,566722.7,566722.7,1608,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474422316,1027874.00
09/20/2016 21:45,2,0.000,ALERT,213.06,301.47,59.949,1474422303,"201051344001230","219011344069620",0.00,18.00,0,299.37,318.00,0.0,0.0,0.000,559628.7,559628.7,1609,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474422318,1027875.00
09/20/2016 21:45,2,0.000,ALERT,213.51,301.47,59.965,1474422303,"201051344000582","219011344069620",0.00,18.00,0,299.67,317.10,0.0,0.0,0.000,552395.6,552395.6,1602,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474422320,1027876.00
09/20/2016 21:45,2,0.000,ALERT,212.83,301.17,59.959,1474422303,"201051344000955","219011344069620",0.00,18.30,0,298.77,316.80,0.0,0.0,0.000,566401.9,566401.9,1601,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474422321,1027877.00
09/20/2016 21:45,2,0.000,ALERT,213.06,300.27,59.954,1474422303,"274151322000094","219011344069620",0.00,19.00,0,297.26,302.07,0.0,0.0,0.000,677733.2,677733.2,1638,0,0,0,L,1151911521,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474422323,1027878.00
09/20/2016 21:45,2,0.000,ALERT,213.74,302.98,59.965,1474422303,"201051344000579","219011344069620",0.00,18.30,0,301.17,330.93,0.0,0.0,0.000,570545.4,570545.4,1601,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474422325,1027879.00
09/20/2016 21:45,2,0.000,ALERT,213.06,301.47,59.965,1474422303,"201051344000890","219011344069620",0.00,18.30,0,299.37,318.61,0.0,0.0,0.000,563655.0,563655.0,1607,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474422327,1027880.00
09/20/2016 21:45,2,0.000,ALERT,213.29,301.17,59.959,1474422303,"201051344000438","219011344069620",0.00,18.00,0,299.07,317.10,0.0,0.0,0.000,565092.9,565092.9,1604,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474422329,1027881.00
09/20/2016 21:45,2,0.000,ALERT,213.29,300.57,59.975,1474422303,"201051344000417","219011344069620",0.00,18.00,0,298.47,316.80,0.0,0.0,0.000,556112.5,556112.5,1603,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474422331,1027882.00
09/20/2016 21:45,2,0.000,ALERT,213.06,300.57,59.959,1474422303,"274151322000083","219011344069620",0.00,19.00,0,297.87,302.98,0.0,0.0,0.000,815800.6,815800.6,1600,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474422333,1027883.00
09/20/2016 21:45,2,0.000,ALERT,213.29,299.97,59.991,1474422303,"274151322000076","219011344069620",0.00,19.00,0,297.57,302.68,0.0,0.0,0.000,870858.4,870858.4,1610,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474422335,1027884.00
09/20/2016 21:45,2,0.000,ALERT,213.51,303.28,59.970,1474422303,"201051344000868","219011344069620",0.00,18.00,0,301.47,330.93,0.0,0.0,0.000,554972.6,554972.6,1609,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474422336,1027885.00
09/20/2016 21:45,2,0.000,ALERT,212.83,301.47,59.970,1474422303,"274151322000095","219011344069620",0.00,18.70,0,298.77,303.28,0.0,0.0,0.000,862080.2,862080.2,1608,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474422338,1027886.00
09/20/2016 21:45,2,0.000,ALERT,213.29,302.37,59.975,1474422303,"201051344000988","219011344069620",0.00,18.30,0,298.17,330.33,0.0,0.0,0.000,535464.1,535464.1,1602,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474422340,1027887.00
09/20/2016 21:45,2,0.000,ALERT,213.29,300.87,59.965,1474422303,"201051344001025","219011344069620",0.00,17.80,0,298.47,316.80,0.0,0.0,0.000,565346.4,565346.4,1604,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474422342,1027888.00
09/20/2016 21:45,2,0.000,ALERT,213.51,302.37,59.959,1474422303,"201051344000458","219011344069620",0.00,19.00,0,300.87,330.63,0.0,0.0,0.000,562331.6,562331.6,1614,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474422344,1027889.00
09/20/2016 21:45,2,0.000,ALERT,214.19,302.37,59.975,1474422303,"201051344000853","219011344069620",0.00,18.00,0,300.57,330.33,0.0,0.0,0.000,561641.9,561641.9,1620,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474422345,1027890.00
09/20/2016 21:45,2,0.000,ALERT,213.51,301.17,59.933,1474422303,"201051344000685","219011344069620",0.00,18.30,0,299.37,318.00,0.0,0.0,0.000,564299.3,564299.3,1609,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474422347,1027891.00
09/20/2016 21:45,2,0.000,ALERT,213.29,300.87,59.965,1474422303,"201051344000917","219011344069620",0.00,19.00,0,298.17,315.30,0.0,0.0,0.000,561257.5,561257.5,1605,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474422349,1027892.00
09/20/2016 21:45,2,0.000,ALERT,213.51,301.47,59.944,1474422303,"201051344001145","219011344069620",0.00,18.00,0,299.37,318.61,0.0,0.0,0.000,566456.2,566456.2,1606,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474422351,1027893.00
09/20/2016 21:45,2,0.000,ALERT,213.29,300.27,59.975,1474422303,"201051344000651","219011344069620",0.00,17.50,0,298.47,315.60,0.0,0.0,0.000,559621.0,559621.0,1602,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474422352,1027894.00
09/20/2016 21:45,2,0.000,ALERT,212.38,300.27,59.965,1474422303,"274151322000088","219011344069620",0.00,19.30,0,297.57,302.37,0.0,0.0,0.000,785082.8,785082.8,1596,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474422354,1027895.00
09/20/2016 21:45,2,0.000,ALERT,213.51,299.67,59.975,1474422303,"274151322000068","219011344069620",0.00,19.50,0,296.96,301.47,0.0,0.0,0.000,678216.9,678216.9,1634,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474422356,1027896.00
09/20/2016 21:45,2,0.000,ALERT,213.06,301.17,59.975,1474422303,"201051344001135","219011344069620",0.00,18.00,0,299.07,316.50,0.0,0.0,0.000,555759.4,555759.4,1602,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474422358,1027897.00
09/20/2016 21:45,2,0.000,ALERT,213.29,302.98,59.949,1474422303,"201051344000594","219011344069620",0.00,18.30,0,300.57,330.93,0.0,0.0,0.000,566721.2,566721.2,1608,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474422360,1027898.00
09/20/2016 21:45,2,0.000,ALERT,213.29,300.57,59.970,1474422303,"201051344001203","219011344069620",0.00,18.00,0,298.77,317.70,0.0,0.0,0.000,564003.0,564003.0,1607,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474422361,1027899.00
09/20/2016 21:45,2,0.000,ALERT,212.61,300.57,59.965,1474422303,"274151322000054","219011344069620",0.00,19.50,0,297.87,302.98,0.0,0.0,0.000,801221.1,801221.1,1594,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474422363,1027900.00
09/20/2016 21:45,2,0.000,ALERT,213.74,302.07,59.970,1474422303,"201051344000867","219011344069620",0.00,18.70,0,300.27,330.33,0.0,0.0,0.000,554031.3,554031.3,1612,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474422365,1027901.00
09/20/2016 21:45,2,0.000,ALERT,213.29,300.87,59.970,1474422303,"201051344001093","219011344069620",0.00,18.70,0,299.07,315.90,0.0,0.0,0.000,560631.7,560631.7,1610,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474422367,1027902.00
09/20/2016 21:45,2,0.000,ALERT,213.51,302.37,59.970,1474422303,"201051344000900","219011344069620",0.00,18.00,0,300.27,330.33,0.0,0.0,0.000,570891.6,570891.6,1615,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474422369,1027903.00
09/20/2016 21:45,2,0.000,ALERT,213.96,301.77,59.970,1474422303,"201051344000648","219011344069620",0.00,17.80,0,300.27,329.73,0.0,0.0,0.000,559506.3,559506.3,1606,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474422370,1027904.00
09/20/2016 21:45,2,0.000,ALERT,213.74,302.98,59.965,1474422303,"201051344000569","219011344069620",0.00,18.30,0,301.17,330.63,0.0,0.0,0.000,570827.8,570827.8,1613,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474422372,1027905.00
09/20/2016 21:45,2,0.000,ALERT,213.74,302.68,60.007,1474422303,"201051344000983","219011344069620",0.00,18.30,0,300.87,330.63,0.0,0.0,0.000,563348.6,563348.6,1618,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474422374,1027906.00
09/20/2016 21:45,2,0.000,ALERT,213.74,302.07,59.975,1474422303,"201051344001158","219011344069620",0.00,17.80,0,299.97,330.03,0.0,0.0,0.000,554917.6,554917.6,1606,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474422376,1027907.00
09/20/2016 21:45,2,0.000,ALERT,213.96,302.68,59.970,1474422303,"201051344000576","219011344069620",0.00,18.00,0,300.57,330.63,0.0,0.0,0.000,562503.4,562503.4,1618,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474422378,1027908.00
09/20/2016 21:45,2,0.000,ALERT,213.06,299.97,59.975,1474422303,"274151322000087","219011344069620",0.00,19.80,0,296.96,302.07,0.0,0.0,0.000,773266.1,773266.1,1611,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474422379,1027909.00
09/20/2016 22:00,2,0.000,ALERT,213.96,302.68,60.023,1474423203,"201051344000645","219011344069620",0.00,18.70,0,300.27,304.18,0.0,0.0,0.000,561972.6,561972.6,1613,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474423205,1027910.00
09/20/2016 22:00,2,0.000,ALERT,213.06,301.47,60.007,1474423203,"274151322000085","219011344069620",0.00,19.30,0,298.17,302.37,0.0,0.0,0.000,800823.4,800823.4,1598,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474423207,1027911.00
09/20/2016 22:00,2,0.000,ALERT,214.41,302.98,60.018,1474423203,"201051344000633","219011344069620",0.00,17.80,0,298.47,303.58,0.0,0.0,0.000,553563.3,553563.3,1611,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474423209,1027912.00
09/20/2016 22:00,2,0.000,ALERT,213.74,302.98,60.034,1474423203,"201051344000469","219011344069620",0.00,17.80,0,299.37,303.88,0.0,0.0,0.000,556198.4,556198.4,1618,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474423211,1027913.00
09/20/2016 22:00,2,0.000,ALERT,212.83,300.87,60.028,1474423203,"201051344000646","219011344069620",0.00,18.00,0,298.47,303.58,0.0,0.0,0.000,556674.1,556674.1,1606,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474423212,1027914.00
09/20/2016 22:00,2,0.000,ALERT,212.61,301.77,60.023,1474423203,"274151322000052","219011344069620",0.00,19.30,0,298.17,302.68,0.0,0.0,0.000,823294.7,823294.7,1602,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474423214,1027915.00
09/20/2016 22:00,2,0.000,ALERT,213.29,301.17,60.028,1474423203,"201051344000585","219011344069620",0.00,18.30,0,298.77,303.88,0.0,0.0,0.000,566722.7,566722.7,1610,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474423216,1027916.00
09/20/2016 22:00,2,0.000,ALERT,213.06,301.47,60.018,1474423203,"201051344001230","219011344069620",0.00,17.80,0,299.37,304.18,0.0,0.0,0.000,559628.7,559628.7,1611,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474423218,1027917.00
09/20/2016 22:00,2,0.000,ALERT,213.51,301.77,60.039,1474423203,"201051344000582","219011344069620",0.00,18.00,0,299.67,304.48,0.0,0.0,0.000,552395.6,552395.6,1604,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474423219,1027918.00
09/20/2016 22:00,2,0.000,ALERT,212.83,301.17,60.018,1474423203,"201051344000955","219011344069620",0.00,18.30,0,299.07,303.58,0.0,0.0,0.000,566401.9,566401.9,1603,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474423221,1027919.00
09/20/2016 22:00,2,0.000,ALERT,213.06,300.57,60.012,1474423203,"274151322000094","219011344069620",0.00,18.70,0,297.87,301.77,0.0,0.0,0.000,677733.2,677733.2,1640,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474423223,1027920.00
09/20/2016 22:00,2,0.000,ALERT,213.96,303.88,60.023,1474423203,"201051344000579","219011344069620",0.00,18.30,0,300.87,305.08,0.0,0.0,0.000,570545.4,570545.4,1603,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474423225,1027921.00
09/20/2016 22:00,2,0.000,ALERT,213.06,301.47,60.028,1474423203,"201051344000890","219011344069620",0.00,18.30,0,299.67,304.78,0.0,0.0,0.000,563655.0,563655.0,1609,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474423227,1027922.00
09/20/2016 22:00,2,0.000,ALERT,213.29,301.17,60.018,1474423203,"201051344000438","219011344069620",0.00,17.80,0,299.37,304.18,0.0,0.0,0.000,565092.9,565092.9,1606,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474423229,1027923.00
09/20/2016 22:00,2,0.000,ALERT,213.29,300.57,60.023,1474423203,"201051344000417","219011344069620",0.00,18.00,0,298.47,303.28,0.0,0.0,0.000,556112.5,556112.5,1605,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474423230,1027924.00
09/20/2016 22:00,2,0.000,ALERT,212.16,299.97,60.018,1474423203,"274151322000083","219011344069620",0.00,19.00,0,298.47,302.68,0.0,0.0,0.000,815800.6,815800.6,1602,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474423232,1027925.00
09/20/2016 22:00,2,0.000,ALERT,212.61,300.27,60.028,1474423203,"274151322000076","219011344069620",0.00,19.00,0,298.17,302.68,0.0,0.0,0.000,870858.4,870858.4,1612,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474423234,1027926.00
09/20/2016 22:00,2,0.000,ALERT,213.51,303.28,60.023,1474423203,"201051344000868","219011344069620",0.00,18.00,0,300.87,305.08,0.0,0.0,0.000,554972.6,554972.6,1611,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474423236,1027927.00
09/20/2016 22:00,2,0.000,ALERT,212.16,300.87,60.012,1474423203,"274151322000095","219011344069620",0.00,18.30,0,299.37,302.98,0.0,0.0,0.000,862080.2,862080.2,1610,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474423238,1027928.00
09/20/2016 22:00,2,0.000,ALERT,213.51,302.68,60.023,1474423203,"201051344000988","219011344069620",0.00,18.30,0,297.87,304.18,0.0,0.0,0.000,535464.1,535464.1,1604,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474423239,1027929.00
09/20/2016 22:00,2,0.000,ALERT,212.83,300.57,60.023,1474423203,"201051344001025","219011344069620",0.00,17.80,0,298.77,304.48,0.0,0.0,0.000,565346.4,565346.4,1606,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474423241,1027930.00
09/20/2016 22:00,2,0.000,ALERT,213.29,302.68,59.991,1474423203,"201051344000458","219011344069620",0.00,19.00,0,300.57,305.08,0.0,0.0,0.000,562331.6,562331.6,1616,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474423243,1027931.00
09/20/2016 22:00,2,0.000,ALERT,213.96,302.37,60.023,1474423203,"201051344000853","219011344069620",0.00,18.00,0,300.27,304.48,0.0,0.0,0.000,561641.9,561641.9,1622,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474423245,1027932.00
09/20/2016 22:00,2,0.000,ALERT,213.29,301.17,60.012,1474423203,"201051344000685","219011344069620",0.00,18.30,0,299.37,303.88,0.0,0.0,0.000,564299.3,564299.3,1611,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474423247,1027933.00
09/20/2016 22:00,2,0.000,ALERT,213.06,300.87,60.018,1474423203,"201051344000917","219011344069620",0.00,19.00,0,297.57,303.28,0.0,0.0,0.000,561257.5,561257.5,1607,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474423248,1027934.00
09/20/2016 22:00,2,0.000,ALERT,213.29,301.47,60.018,1474423203,"201051344001145","219011344069620",0.00,18.00,0,299.37,304.78,0.0,0.0,0.000,566456.2,566456.2,1608,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474423250,1027935.00
09/20/2016 22:00,2,0.000,ALERT,213.06,300.57,60.007,1474423203,"201051344000651","219011344069620",0.00,17.50,0,298.17,303.58,0.0,0.0,0.000,559621.0,559621.0,1604,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474423252,1027936.00
09/20/2016 22:00,2,0.000,ALERT,211.70,299.97,60.012,1474423203,"274151322000088","219011344069620",0.00,19.30,0,298.17,302.37,0.0,0.0,0.000,785082.8,785082.8,1598,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474423254,1027937.00
09/20/2016 22:00,2,0.000,ALERT,212.61,298.47,60.023,1474423203,"274151322000068","219011344069620",0.00,19.50,0,297.26,301.47,0.0,0.0,0.000,678216.9,678216.9,1636,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474423256,1027938.00
09/20/2016 22:00,2,0.000,ALERT,212.61,301.17,60.012,1474423203,"201051344001135","219011344069620",0.00,18.00,0,299.67,304.48,0.0,0.0,0.000,555759.4,555759.4,1604,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474423257,1027939.00
09/20/2016 22:00,2,0.000,ALERT,213.29,303.58,60.012,1474423203,"201051344000594","219011344069620",0.00,18.00,0,300.27,304.78,0.0,0.0,0.000,566721.2,566721.2,1610,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474423259,1027940.00
09/20/2016 22:00,2,0.000,ALERT,213.06,301.17,60.007,1474423203,"201051344001203","219011344069620",0.00,18.00,0,299.07,305.68,0.0,0.0,0.000,564003.0,564003.0,1609,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474423261,1027941.00
09/20/2016 22:00,2,0.000,ALERT,211.93,299.97,60.028,1474423203,"274151322000054","219011344069620",0.00,19.50,0,298.47,302.98,0.0,0.0,0.000,801221.1,801221.1,1596,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474423263,1027942.00
09/20/2016 22:00,2,0.000,ALERT,213.74,302.68,60.012,1474423203,"201051344000867","219011344069620",0.00,18.70,0,299.97,304.78,0.0,0.0,0.000,554031.3,554031.3,1614,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474423265,1027943.00
09/20/2016 22:00,2,0.000,ALERT,212.83,301.47,60.023,1474423203,"201051344001093","219011344069620",0.00,18.70,0,299.07,303.58,0.0,0.0,0.000,560631.7,560631.7,1612,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474423267,1027944.00
09/20/2016 22:00,2,0.000,ALERT,213.51,302.68,60.034,1474423203,"201051344000900","219011344069620",0.00,18.00,0,299.97,304.18,0.0,0.0,0.000,570891.6,570891.6,1617,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474423268,1027945.00
09/20/2016 22:00,2,0.000,ALERT,213.74,302.07,60.012,1474423203,"201051344000648","219011344069620",0.00,17.80,0,299.67,304.48,0.0,0.0,0.000,559506.3,559506.3,1608,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474423270,1027946.00
09/20/2016 22:00,2,0.000,ALERT,213.51,302.98,59.975,1474423203,"201051344000569","219011344069620",0.00,18.30,0,300.87,305.08,0.0,0.0,0.000,570827.8,570827.8,1615,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474423272,1027947.00
