ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/20/2016 22:00,2,0.000,ALERT,213.51,302.98,60.018,1474423203,"201051344000983","219011344069620",0.00,18.30,0,300.57,304.78,0.0,0.0,0.000,563348.6,563348.6,1620,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474423274,1027948.00
09/20/2016 22:00,2,0.000,ALERT,213.51,302.68,60.012,1474423203,"201051344001158","219011344069620",0.00,17.80,0,299.67,303.88,0.0,0.0,0.000,554917.6,554917.6,1608,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474423276,1027949.00
09/20/2016 22:00,2,0.000,ALERT,213.96,303.28,60.007,1474423203,"201051344000576","219011344069620",0.00,18.00,0,299.97,304.48,0.0,0.0,0.000,562503.4,562503.4,1620,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474423277,1027950.00
09/20/2016 22:00,2,0.000,ALERT,212.16,299.07,60.002,1474423203,"274151322000087","219011344069620",0.00,19.50,0,297.87,302.07,0.0,0.0,0.000,773266.1,773266.1,1613,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474423279,1027951.00
09/20/2016 22:15,2,0.000,ALERT,213.74,302.37,59.965,1474424103,"201051344000645","219011344069620",0.00,18.70,0,300.57,304.48,0.0,0.0,0.000,561972.6,561972.6,1615,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474424105,1027952.00
09/20/2016 22:15,2,0.000,ALERT,212.16,299.37,59.954,1474424103,"274151322000085","219011344069620",0.00,19.30,0,298.17,302.37,0.0,0.0,0.000,800823.4,800823.4,1600,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474424107,1027953.00
09/20/2016 22:15,2,0.000,ALERT,213.96,302.37,60.002,1474424103,"201051344000633","219011344069620",0.00,18.00,0,299.37,304.48,0.0,0.0,0.000,553563.3,553563.3,1613,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474424110,1027954.00
09/20/2016 22:15,2,0.000,ALERT,213.51,302.37,59.949,1474424103,"201051344000469","219011344069620",0.00,17.80,0,299.97,304.18,0.0,0.0,0.000,556198.4,556198.4,1620,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474424111,1027955.00
09/20/2016 22:15,2,0.000,ALERT,211.93,299.97,59.933,1474424103,"201051344000646","219011344069620",0.00,18.00,0,298.17,302.37,0.0,0.0,0.000,556674.1,556674.1,1608,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474424113,1027956.00
09/20/2016 22:15,2,0.000,ALERT,211.93,299.97,59.949,1474424103,"274151322000052","219011344069620",0.00,19.00,0,298.17,302.98,0.0,0.0,0.000,823294.7,823294.7,1604,0,0,0,L,1151911521,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474424115,1027957.00
09/20/2016 22:15,2,0.000,ALERT,212.61,300.57,59.965,1474424103,"201051344000585","219011344069620",0.00,18.30,0,298.47,302.98,0.0,0.0,0.000,566722.7,566722.7,1612,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474424117,1027958.00
09/20/2016 22:15,2,0.000,ALERT,212.16,300.27,59.981,1474424103,"201051344001230","219011344069620",0.00,18.00,0,299.07,302.98,0.0,0.0,0.000,559628.7,559628.7,1613,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474424119,1027959.00
09/20/2016 22:15,2,0.000,ALERT,212.83,301.17,59.954,1474424103,"201051344000582","219011344069620",0.00,17.80,0,299.37,303.28,0.0,0.0,0.000,552395.6,552395.6,1606,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474424120,1027960.00
09/20/2016 22:15,2,0.000,ALERT,211.93,300.27,59.959,1474424103,"201051344000955","219011344069620",0.00,18.30,0,298.77,302.68,0.0,0.0,0.000,566401.9,566401.9,1605,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474424122,1027961.00
09/20/2016 22:15,2,0.000,ALERT,211.93,298.77,59.938,1474424103,"274151322000094","219011344069620",0.00,18.70,0,297.87,301.77,0.0,0.0,0.000,677733.2,677733.2,1642,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474424124,1027962.00
09/20/2016 22:15,2,0.000,ALERT,213.51,303.28,59.954,1474424103,"201051344000579","219011344069620",0.00,18.30,0,301.47,305.38,0.0,0.0,0.000,570545.4,570545.4,1605,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474424126,1027963.00
09/20/2016 22:15,2,0.000,ALERT,212.16,300.87,59.965,1474424103,"201051344000890","219011344069620",0.00,18.30,0,299.67,303.88,0.0,0.0,0.000,563655.0,563655.0,1611,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474424128,1027964.00
09/20/2016 22:15,2,0.000,ALERT,212.61,300.27,59.933,1474424103,"201051344000438","219011344069620",0.00,18.00,0,299.07,302.98,0.0,0.0,0.000,565092.9,565092.9,1608,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474424129,1027965.00
09/20/2016 22:15,2,0.000,ALERT,212.61,299.97,59.970,1474424103,"201051344000417","219011344069620",0.00,18.00,0,298.17,302.37,0.0,0.0,0.000,556112.5,556112.5,1607,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474424131,1027966.00
09/20/2016 22:15,2,0.000,ALERT,212.16,299.37,59.959,1474424103,"274151322000083","219011344069620",0.00,19.00,0,298.47,302.07,0.0,0.0,0.000,815800.6,815800.6,1604,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474424133,1027967.00
09/20/2016 22:15,2,0.000,ALERT,212.61,299.37,59.965,1474424103,"274151322000076","219011344069620",0.00,19.00,0,297.87,302.07,0.0,0.0,0.000,870858.4,870858.4,1614,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474424135,1027968.00
09/20/2016 22:15,2,0.000,ALERT,213.29,303.28,59.965,1474424103,"201051344000868","219011344069620",0.00,18.00,0,301.17,305.38,0.0,0.0,0.000,554972.6,554972.6,1613,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474424137,1027969.00
09/20/2016 22:15,2,0.000,ALERT,211.93,300.87,59.965,1474424103,"274151322000095","219011344069620",0.00,18.30,0,299.37,302.37,0.0,0.0,0.000,862080.2,862080.2,1612,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474424138,1027970.00
09/20/2016 22:15,2,0.000,ALERT,213.29,302.68,59.959,1474424103,"201051344000988","219011344069620",0.00,18.30,0,298.47,304.18,0.0,0.0,0.000,535464.1,535464.1,1606,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474424140,1027971.00
09/20/2016 22:15,2,0.000,ALERT,212.16,299.37,59.981,1474424103,"201051344001025","219011344069620",0.00,17.80,0,298.47,303.28,0.0,0.0,0.000,565346.4,565346.4,1608,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474424142,1027972.00
09/20/2016 22:15,2,0.000,ALERT,213.29,302.68,59.965,1474424103,"201051344000458","219011344069620",0.00,19.00,0,300.87,305.08,0.0,0.0,0.000,562331.6,562331.6,1618,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474424144,1027973.00
09/20/2016 22:15,2,0.000,ALERT,213.74,302.37,59.970,1474424103,"201051344000853","219011344069620",0.00,18.00,0,300.87,304.78,0.0,0.0,0.000,561641.9,561641.9,1624,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474424145,1027974.00
09/20/2016 22:15,2,0.000,ALERT,212.61,300.27,59.954,1474424103,"201051344000685","219011344069620",0.00,18.30,0,298.77,302.68,0.0,0.0,0.000,564299.3,564299.3,1613,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474424147,1027975.00
09/20/2016 22:15,2,0.000,ALERT,212.38,299.97,59.954,1474424103,"201051344000917","219011344069620",0.00,19.00,0,297.26,302.07,0.0,0.0,0.000,561257.5,561257.5,1609,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474424149,1027976.00
09/20/2016 22:15,2,0.000,ALERT,212.61,300.27,59.991,1474424103,"201051344001145","219011344069620",0.00,18.00,0,299.37,303.58,0.0,0.0,0.000,566456.2,566456.2,1610,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474424151,1027977.00
09/20/2016 22:15,2,0.000,ALERT,212.61,299.67,59.944,1474424103,"201051344000651","219011344069620",0.00,17.80,0,298.17,302.37,0.0,0.0,0.000,559621.0,559621.0,1606,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474424153,1027978.00
09/20/2016 22:15,2,0.000,ALERT,211.93,299.67,59.959,1474424103,"274151322000088","219011344069620",0.00,19.30,0,298.17,301.77,0.0,0.0,0.000,785082.8,785082.8,1600,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474424154,1027979.00
09/20/2016 22:15,2,0.000,ALERT,212.83,299.07,59.965,1474424103,"274151322000068","219011344069620",0.00,19.50,0,297.57,300.57,0.0,0.0,0.000,678216.9,678216.9,1638,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474424156,1027980.00
09/20/2016 22:15,2,0.000,ALERT,212.16,300.27,59.965,1474424103,"201051344001135","219011344069620",0.00,18.00,0,299.07,303.28,0.0,0.0,0.000,555759.4,555759.4,1606,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474424158,1027981.00
09/20/2016 22:15,2,0.000,ALERT,213.06,303.28,59.965,1474424103,"201051344000594","219011344069620",0.00,18.00,0,300.57,305.08,0.0,0.0,0.000,566721.2,566721.2,1612,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474424160,1027982.00
09/20/2016 22:15,2,0.000,ALERT,212.61,299.97,59.959,1474424103,"201051344001203","219011344069620",0.00,18.00,0,298.77,304.48,0.0,0.0,0.000,564003.0,564003.0,1611,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474424162,1027983.00
09/20/2016 22:15,2,0.000,ALERT,212.16,299.67,59.928,1474424103,"274151322000054","219011344069620",0.00,19.30,0,298.47,302.07,0.0,0.0,0.000,801221.1,801221.1,1598,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474424163,1027984.00
09/20/2016 22:15,2,0.000,ALERT,213.74,302.68,59.965,1474424103,"201051344000867","219011344069620",0.00,18.70,0,300.27,304.78,0.0,0.0,0.000,554031.3,554031.3,1616,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474424165,1027985.00
09/20/2016 22:15,2,0.000,ALERT,212.38,300.27,59.922,1474424103,"201051344001093","219011344069620",0.00,18.70,0,298.77,302.68,0.0,0.0,0.000,560631.7,560631.7,1614,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474424167,1027986.00
09/20/2016 22:15,2,0.000,ALERT,213.29,302.98,59.965,1474424103,"201051344000900","219011344069620",0.00,18.30,0,300.57,304.18,0.0,0.0,0.000,570891.6,570891.6,1619,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474424169,1027987.00
09/20/2016 22:15,2,0.000,ALERT,213.74,302.07,59.975,1474424103,"201051344000648","219011344069620",0.00,17.80,0,300.27,304.48,0.0,0.0,0.000,559506.3,559506.3,1610,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474424171,1027988.00
09/20/2016 22:15,2,0.000,ALERT,213.51,303.28,59.970,1474424103,"201051344000569","219011344069620",0.00,18.30,0,301.17,305.38,0.0,0.0,0.000,570827.8,570827.8,1617,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474424173,1027989.00
09/20/2016 22:15,2,0.000,ALERT,213.51,302.98,59.965,1474424103,"201051344000983","219011344069620",0.00,18.30,0,301.47,305.08,0.0,0.0,0.000,563348.6,563348.6,1622,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474424174,1027990.00
09/20/2016 22:15,2,0.000,ALERT,213.51,302.37,60.012,1474424103,"201051344001158","219011344069620",0.00,17.80,0,300.27,303.88,0.0,0.0,0.000,554917.6,554917.6,1610,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474424176,1027991.00
09/20/2016 22:15,2,0.000,ALERT,213.74,303.28,59.975,1474424103,"201051344000576","219011344069620",0.00,18.00,0,300.87,304.78,0.0,0.0,0.000,562503.4,562503.4,1622,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474424178,1027992.00
09/20/2016 22:15,2,0.000,ALERT,212.16,299.07,59.965,1474424103,"274151322000087","219011344069620",0.00,19.50,0,297.26,301.47,0.0,0.0,0.000,773266.1,773266.1,1615,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474424180,1027993.00
09/20/2016 22:30,2,0.000,ALERT,213.96,302.37,59.986,1474425003,"201051344000645","219011344069620",0.00,18.70,0,300.87,304.18,0.0,0.0,0.000,561972.6,561972.6,1617,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474425005,1027994.00
09/20/2016 22:30,2,0.000,ALERT,212.16,299.67,59.996,1474425003,"274151322000085","219011344069620",0.00,19.00,0,297.26,301.17,0.0,0.0,0.000,800823.4,800823.4,1602,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474425007,1027995.00
09/20/2016 22:30,2,0.000,ALERT,213.96,302.37,59.986,1474425003,"201051344000633","219011344069620",0.00,17.80,0,299.07,304.18,0.0,0.0,0.000,553563.3,553563.3,1615,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474425009,1027996.00
09/20/2016 22:30,2,0.000,ALERT,213.29,302.37,59.996,1474425003,"201051344000469","219011344069620",0.00,17.80,0,299.97,304.18,0.0,0.0,0.000,556198.4,556198.4,1622,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474425010,1027997.00
09/20/2016 22:30,2,0.000,ALERT,212.38,300.57,59.996,1474425003,"201051344000646","219011344069620",0.00,18.00,0,297.57,302.07,0.0,0.0,0.000,556674.1,556674.1,1610,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474425012,1027998.00
09/20/2016 22:30,2,0.000,ALERT,211.70,300.27,59.965,1474425003,"274151322000052","219011344069620",0.00,19.00,0,297.26,301.47,0.0,0.0,0.000,823294.7,823294.7,1606,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474425014,1027999.00
09/20/2016 22:30,2,0.000,ALERT,213.06,301.47,60.002,1474425003,"201051344000585","219011344069620",0.00,18.30,0,297.57,302.37,0.0,0.0,0.000,566722.7,566722.7,1614,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474425016,1028000.00
09/20/2016 22:30,2,0.000,ALERT,212.61,301.47,59.996,1474425003,"201051344001230","219011344069620",0.00,18.00,0,298.17,302.68,0.0,0.0,0.000,559628.7,559628.7,1615,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474425018,1028001.00
09/20/2016 22:30,2,0.000,ALERT,213.29,301.77,60.007,1474425003,"201051344000582","219011344069620",0.00,17.80,0,299.07,302.98,0.0,0.0,0.000,552395.6,552395.6,1608,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474425019,1028002.00
09/20/2016 22:30,2,0.000,ALERT,212.61,301.17,60.002,1474425003,"201051344000955","219011344069620",0.00,18.30,0,298.17,302.07,0.0,0.0,0.000,566401.9,566401.9,1607,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474425021,1028003.00
09/20/2016 22:30,2,0.000,ALERT,212.16,299.67,60.002,1474425003,"274151322000094","219011344069620",0.00,18.70,0,296.96,300.57,0.0,0.0,0.000,677733.2,677733.2,1644,0,0,0,L,1151911521,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474425023,1028004.00
09/20/2016 22:30,2,0.000,ALERT,213.51,303.58,59.996,1474425003,"201051344000579","219011344069620",0.00,18.30,0,301.47,304.78,0.0,0.0,0.000,570545.4,570545.4,1607,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474425025,1028005.00
09/20/2016 22:30,2,0.000,ALERT,212.61,301.77,59.996,1474425003,"201051344000890","219011344069620",0.00,18.30,0,299.07,303.58,0.0,0.0,0.000,563655.0,563655.0,1613,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474425026,1028006.00
09/20/2016 22:30,2,0.000,ALERT,212.83,301.17,59.959,1474425003,"201051344000438","219011344069620",0.00,18.00,0,298.47,302.68,0.0,0.0,0.000,565092.9,565092.9,1610,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474425028,1028007.00
09/20/2016 22:30,2,0.000,ALERT,213.06,300.57,60.007,1474425003,"201051344000417","219011344069620",0.00,18.00,0,297.87,301.77,0.0,0.0,0.000,556112.5,556112.5,1609,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474425030,1028008.00
09/20/2016 22:30,2,0.000,ALERT,212.16,300.27,59.991,1474425003,"274151322000083","219011344069620",0.00,18.70,0,297.87,301.77,0.0,0.0,0.000,815800.6,815800.6,1606,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474425032,1028009.00
09/20/2016 22:30,2,0.000,ALERT,212.61,300.27,59.991,1474425003,"274151322000076","219011344069620",0.00,19.00,0,297.57,301.47,0.0,0.0,0.000,870858.4,870858.4,1616,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474425034,1028010.00
09/20/2016 22:30,2,0.000,ALERT,213.51,303.28,60.002,1474425003,"201051344000868","219011344069620",0.00,18.30,0,301.47,305.08,0.0,0.0,0.000,554972.6,554972.6,1615,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474425036,1028011.00
09/20/2016 22:30,2,0.000,ALERT,211.93,300.57,59.996,1474425003,"274151322000095","219011344069620",0.00,18.30,0,298.77,302.07,0.0,0.0,0.000,862080.2,862080.2,1614,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474425038,1028012.00
09/20/2016 22:30,2,0.000,ALERT,213.29,302.68,59.996,1474425003,"201051344000988","219011344069620",0.00,18.30,0,298.47,303.88,0.0,0.0,0.000,535464.1,535464.1,1608,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474425039,1028013.00
09/20/2016 22:30,2,0.000,ALERT,212.83,300.57,60.002,1474425003,"201051344001025","219011344069620",0.00,17.80,0,297.87,302.98,0.0,0.0,0.000,565346.4,565346.4,1610,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474425041,1028014.00
09/20/2016 22:30,2,0.000,ALERT,213.51,302.98,59.996,1474425003,"201051344000458","219011344069620",0.00,19.00,0,300.57,305.08,0.0,0.0,0.000,562331.6,562331.6,1620,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474425043,1028015.00
09/20/2016 22:30,2,0.000,ALERT,213.96,302.68,59.991,1474425003,"201051344000853","219011344069620",0.00,18.30,0,300.87,304.48,0.0,0.0,0.000,561641.9,561641.9,1626,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474425045,1028016.00
09/20/2016 22:30,2,0.000,ALERT,213.06,301.17,60.007,1474425003,"201051344000685","219011344069620",0.00,18.30,0,298.47,302.37,0.0,0.0,0.000,564299.3,564299.3,1615,0,0,0,L,1122011218,0,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474425047,1028017.00
09/20/2016 22:30,2,0.000,ALERT,212.83,300.57,59.996,1474425003,"201051344000917","219011344069620",0.00,19.00,0,297.26,301.77,0.0,0.0,0.000,561257.5,561257.5,1611,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474425049,1028018.00
09/20/2016 22:30,2,0.000,ALERT,213.06,301.47,60.002,1474425003,"201051344001145","219011344069620",0.00,18.00,0,299.07,303.28,0.0,0.0,0.000,566456.2,566456.2,1612,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474425050,1028019.00
09/20/2016 22:30,2,0.000,ALERT,213.06,300.57,60.002,1474425003,"201051344000651","219011344069620",0.00,17.50,0,297.87,302.07,0.0,0.0,0.000,559621.0,559621.0,1608,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474425052,1028020.00
09/20/2016 22:30,2,0.000,ALERT,211.48,299.67,59.996,1474425003,"274151322000088","219011344069620",0.00,19.30,0,297.57,301.17,0.0,0.0,0.000,785082.8,785082.8,1602,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474425054,1028021.00
09/20/2016 22:30,2,0.000,ALERT,212.61,299.07,59.996,1474425003,"274151322000068","219011344069620",0.00,19.50,0,296.66,300.27,0.0,0.0,0.000,678216.9,678216.9,1640,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474425056,1028022.00
09/20/2016 22:30,2,0.000,ALERT,212.61,301.17,59.996,1474425003,"201051344001135","219011344069620",0.00,18.00,0,298.47,302.98,0.0,0.0,0.000,555759.4,555759.4,1608,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474425058,1028023.00
09/20/2016 22:30,2,0.000,ALERT,213.51,303.88,59.996,1474425003,"201051344000594","219011344069620",0.00,18.00,0,300.57,304.78,0.0,0.0,0.000,566721.2,566721.2,1614,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474425060,1028024.00
09/20/2016 22:30,2,0.000,ALERT,213.06,301.17,59.965,1474425003,"201051344001203","219011344069620",0.00,18.00,0,298.17,304.18,0.0,0.0,0.000,564003.0,564003.0,1613,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474425061,1028025.00
09/20/2016 22:30,2,0.000,ALERT,211.93,299.67,60.007,1474425003,"274151322000054","219011344069620",0.00,19.50,0,297.57,301.77,0.0,0.0,0.000,801221.1,801221.1,1600,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474425063,1028026.00
09/20/2016 22:30,2,0.000,ALERT,213.96,302.68,59.996,1474425003,"201051344000867","219011344069620",0.00,18.70,0,300.57,304.78,0.0,0.0,0.000,554031.3,554031.3,1618,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474425065,1028027.00
09/20/2016 22:30,2,0.000,ALERT,213.06,301.17,60.002,1474425003,"201051344001093","219011344069620",0.00,18.70,0,298.47,302.37,0.0,0.0,0.000,560631.7,560631.7,1616,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474425067,1028028.00
09/20/2016 22:30,2,0.000,ALERT,213.51,302.68,60.002,1474425003,"201051344000900","219011344069620",0.00,18.00,0,300.27,304.18,0.0,0.0,0.000,570891.6,570891.6,1621,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474425068,1028029.00
09/20/2016 22:30,2,0.000,ALERT,213.74,302.07,60.002,1474425003,"201051344000648","219011344069620",0.00,17.80,0,300.27,304.48,0.0,0.0,0.000,559506.3,559506.3,1612,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474425070,1028030.00
09/20/2016 22:30,2,0.000,ALERT,213.51,303.28,59.996,1474425003,"201051344000569","219011344069620",0.00,18.30,0,301.77,305.08,0.0,0.0,0.000,570827.8,570827.8,1619,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474425072,1028031.00
09/20/2016 22:30,2,0.000,ALERT,213.51,302.98,59.991,1474425003,"201051344000983","219011344069620",0.00,18.70,0,301.47,304.78,0.0,0.0,0.000,563348.6,563348.6,1624,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474425074,1028032.00
09/20/2016 22:30,2,0.000,ALERT,213.74,302.37,59.996,1474425003,"201051344001158","219011344069620",0.00,17.80,0,300.27,303.88,0.0,0.0,0.000,554917.6,554917.6,1612,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474425076,1028033.00
09/20/2016 22:30,2,0.000,ALERT,213.96,303.28,60.002,1474425003,"201051344000576","219011344069620",0.00,18.00,0,300.87,304.48,0.0,0.0,0.000,562503.4,562503.4,1624,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474425077,1028034.00
09/20/2016 22:30,2,0.000,ALERT,212.16,299.37,59.981,1474425003,"274151322000087","219011344069620",0.00,19.50,0,296.96,301.17,0.0,0.0,0.000,773266.1,773266.1,1617,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474425079,1028035.00
09/20/2016 22:45,2,0.000,ALERT,214.19,302.98,59.954,1474425903,"201051344000645","219011344069620",0.00,18.70,0,297.26,304.18,0.0,0.0,0.000,561972.6,561972.6,1619,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474425905,1028036.00
09/20/2016 22:45,2,0.000,ALERT,212.38,300.57,59.996,1474425903,"274151322000085","219011344069620",0.00,19.00,0,295.16,302.07,0.0,0.0,0.000,800823.4,800823.4,1604,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474425907,1028037.00
09/20/2016 22:45,2,0.000,ALERT,214.19,302.37,59.981,1474425903,"201051344000633","219011344069620",0.00,18.00,0,295.46,303.88,0.0,0.0,0.000,553563.3,553563.3,1617,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474425909,1028038.00
09/20/2016 22:45,2,0.000,ALERT,213.74,302.68,59.986,1474425903,"201051344000469","219011344069620",0.00,17.80,0,296.36,303.88,0.0,0.0,0.000,556198.4,556198.4,1624,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474425911,1028039.00
09/20/2016 22:45,2,0.000,ALERT,212.61,301.17,60.018,1474425903,"201051344000646","219011344069620",0.00,18.00,0,293.36,302.68,0.0,0.0,0.000,556674.1,556674.1,1612,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474425912,1028040.00
09/20/2016 22:45,2,0.000,ALERT,212.16,300.27,59.975,1474425903,"274151322000052","219011344069620",0.00,19.30,0,294.56,302.37,0.0,0.0,0.000,823294.7,823294.7,1608,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474425914,1028041.00
09/20/2016 22:45,2,0.000,ALERT,213.29,301.77,59.975,1474425903,"201051344000585","219011344069620",0.00,18.30,0,293.66,302.98,0.0,0.0,0.000,566722.7,566722.7,1616,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474425916,1028042.00
09/20/2016 22:45,2,0.000,ALERT,213.06,301.77,59.986,1474425903,"201051344001230","219011344069620",0.00,18.00,0,294.56,302.98,0.0,0.0,0.000,559628.7,559628.7,1617,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474425918,1028043.00
09/20/2016 22:45,2,0.000,ALERT,213.51,302.37,59.975,1474425903,"201051344000582","219011344069620",0.00,18.00,0,294.86,303.58,0.0,0.0,0.000,552395.6,552395.6,1610,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474425920,1028044.00
09/20/2016 22:45,2,0.000,ALERT,212.83,301.47,59.991,1474425903,"201051344000955","219011344069620",0.00,18.30,0,294.26,302.68,0.0,0.0,0.000,566401.9,566401.9,1609,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474425921,1028045.00
09/20/2016 22:45,2,0.000,ALERT,212.38,299.97,59.975,1474425903,"274151322000094","219011344069620",0.00,18.70,0,294.56,301.17,0.0,0.0,0.000,677733.2,677733.2,1646,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474425923,1028046.00
09/20/2016 22:45,2,0.000,ALERT,213.74,303.58,59.970,1474425903,"201051344000579","219011344069620",0.00,18.30,0,297.87,305.08,0.0,0.0,0.000,570545.4,570545.4,1609,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474425925,1028047.00
09/20/2016 22:45,2,0.000,ALERT,213.06,302.07,59.996,1474425903,"201051344000890","219011344069620",0.00,18.30,0,295.16,304.18,0.0,0.0,0.000,563655.0,563655.0,1615,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474425927,1028048.00
09/20/2016 22:45,2,0.000,ALERT,213.29,301.77,59.981,1474425903,"201051344000438","219011344069620",0.00,18.00,0,294.56,303.28,0.0,0.0,0.000,565092.9,565092.9,1612,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474425928,1028049.00
09/20/2016 22:45,2,0.000,ALERT,213.29,300.87,60.002,1474425903,"201051344000417","219011344069620",0.00,18.00,0,293.66,302.37,0.0,0.0,0.000,556112.5,556112.5,1611,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474425930,1028050.00
09/20/2016 22:45,2,0.000,ALERT,212.38,300.57,59.975,1474425903,"274151322000083","219011344069620",0.00,18.70,0,295.16,302.37,0.0,0.0,0.000,815800.6,815800.6,1608,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474425932,1028051.00
09/20/2016 22:45,2,0.000,ALERT,212.83,300.27,59.981,1474425903,"274151322000076","219011344069620",0.00,19.00,0,294.86,302.07,0.0,0.0,0.000,870858.4,870858.4,1618,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474425934,1028052.00
09/20/2016 22:45,2,0.000,ALERT,213.74,304.18,59.986,1474425903,"201051344000868","219011344069620",0.00,18.00,0,298.17,305.38,0.0,0.0,0.000,554972.6,554972.6,1617,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474425936,1028053.00
09/20/2016 22:45,2,0.000,ALERT,212.16,301.17,59.991,1474425903,"274151322000095","219011344069620",0.00,18.30,0,296.06,302.68,0.0,0.0,0.000,862080.2,862080.2,1616,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474425937,1028054.00
09/20/2016 22:45,2,0.000,ALERT,213.51,302.98,59.986,1474425903,"201051344000988","219011344069620",0.00,18.70,0,294.86,304.18,0.0,0.0,0.000,535464.1,535464.1,1610,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474425939,1028055.00
09/20/2016 22:45,2,0.000,ALERT,213.06,300.87,60.018,1474425903,"201051344001025","219011344069620",0.00,17.80,0,294.26,303.58,0.0,0.0,0.000,565346.4,565346.4,1612,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474425941,1028056.00
09/20/2016 22:45,2,0.000,ALERT,213.74,303.58,59.986,1474425903,"201051344000458","219011344069620",0.00,19.00,0,297.87,305.08,0.0,0.0,0.000,562331.6,562331.6,1622,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474425943,1028057.00
09/20/2016 22:45,2,0.000,ALERT,214.19,303.28,59.959,1474425903,"201051344000853","219011344069620",0.00,18.30,0,297.57,304.48,0.0,0.0,0.000,561641.9,561641.9,1628,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474425945,1028058.00
09/20/2016 22:45,2,0.000,ALERT,213.51,301.47,59.991,1474425903,"201051344000685","219011344069620",0.00,18.30,0,294.26,302.98,0.0,0.0,0.000,564299.3,564299.3,1617,0,0,0,L,1122011218,0,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474425946,1028059.00
09/20/2016 22:45,2,0.000,ALERT,213.29,300.87,59.986,1474425903,"201051344000917","219011344069620",0.00,19.00,0,293.06,302.37,0.0,0.0,0.000,561257.5,561257.5,1613,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474425948,1028060.00
09/20/2016 22:45,2,0.000,ALERT,213.51,301.77,59.965,1474425903,"201051344001145","219011344069620",0.00,18.00,0,295.16,303.58,0.0,0.0,0.000,566456.2,566456.2,1614,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474425950,1028061.00
09/20/2016 22:45,2,0.000,ALERT,213.29,300.87,59.986,1474425903,"201051344000651","219011344069620",0.00,17.80,0,293.66,302.68,0.0,0.0,0.000,559621.0,559621.0,1610,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474425952,1028062.00
09/20/2016 22:45,2,0.000,ALERT,211.93,300.27,59.975,1474425903,"274151322000088","219011344069620",0.00,19.30,0,294.86,301.77,0.0,0.0,0.000,785082.8,785082.8,1604,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474425954,1028063.00
09/20/2016 22:45,2,0.000,ALERT,212.83,299.67,59.981,1474425903,"274151322000068","219011344069620",0.00,19.50,0,293.96,300.87,0.0,0.0,0.000,678216.9,678216.9,1642,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474425956,1028064.00
09/20/2016 22:45,2,0.000,ALERT,212.83,301.47,59.981,1474425903,"201051344001135","219011344069620",0.00,18.00,0,294.56,303.28,0.0,0.0,0.000,555759.4,555759.4,1610,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474425958,1028065.00
09/20/2016 22:45,2,0.000,ALERT,213.51,303.88,59.981,1474425903,"201051344000594","219011344069620",0.00,18.30,0,297.26,305.08,0.0,0.0,0.000,566721.2,566721.2,1616,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474425959,1028066.00
09/20/2016 22:45,2,0.000,ALERT,213.29,301.17,59.959,1474425903,"201051344001203","219011344069620",0.00,18.00,0,294.26,304.48,0.0,0.0,0.000,564003.0,564003.0,1615,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474425961,1028067.00
09/20/2016 22:45,2,0.000,ALERT,212.38,300.87,59.975,1474425903,"274151322000054","219011344069620",0.00,19.50,0,295.16,302.37,0.0,0.0,0.000,801221.1,801221.1,1602,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474425963,1028068.00
09/20/2016 22:45,2,0.000,ALERT,213.96,303.28,59.981,1474425903,"201051344000867","219011344069620",0.00,18.70,0,297.57,304.78,0.0,0.0,0.000,554031.3,554031.3,1620,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474425965,1028069.00
09/20/2016 22:45,2,0.000,ALERT,213.29,301.47,59.981,1474425903,"201051344001093","219011344069620",0.00,19.00,0,294.26,302.68,0.0,0.0,0.000,560631.7,560631.7,1618,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474425967,1028070.00
09/20/2016 22:45,2,0.000,ALERT,213.74,303.28,59.981,1474425903,"201051344000900","219011344069620",0.00,18.30,0,296.96,304.18,0.0,0.0,0.000,570891.6,570891.6,1623,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474425968,1028071.00
09/20/2016 22:45,2,0.000,ALERT,213.96,302.68,59.986,1474425903,"201051344000648","219011344069620",0.00,17.80,0,296.96,304.48,0.0,0.0,0.000,559506.3,559506.3,1614,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474425970,1028072.00
09/20/2016 22:45,2,0.000,ALERT,213.74,303.58,59.965,1474425903,"201051344000569","219011344069620",0.00,18.70,0,298.17,305.08,0.0,0.0,0.000,570827.8,570827.8,1621,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474425972,1028073.00
09/20/2016 22:45,2,0.000,ALERT,213.74,303.58,59.949,1474425903,"201051344000983","219011344069620",0.00,18.70,0,297.87,305.08,0.0,0.0,0.000,563348.6,563348.6,1626,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474425974,1028074.00
09/20/2016 22:45,2,0.000,ALERT,213.74,302.98,59.986,1474425903,"201051344001158","219011344069620",0.00,18.00,0,296.66,303.88,0.0,0.0,0.000,554917.6,554917.6,1614,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474425976,1028075.00
09/20/2016 22:45,2,0.000,ALERT,214.19,303.88,60.018,1474425903,"201051344000576","219011344069620",0.00,18.00,0,297.57,304.78,0.0,0.0,0.000,562503.4,562503.4,1626,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474425977,1028076.00
09/20/2016 22:45,2,0.000,ALERT,212.61,300.27,59.975,1474425903,"274151322000087","219011344069620",0.00,19.50,0,294.26,301.47,0.0,0.0,0.000,773266.1,773266.1,1619,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474425979,1028077.00
09/20/2016 23:00,2,0.000,ALERT,214.19,303.28,59.944,1474426803,"201051344000645","219011344069620",0.00,18.70,0,300.87,304.78,0.0,0.0,0.000,561972.6,561972.6,1621,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474426805,1028078.00
09/20/2016 23:00,2,0.000,ALERT,212.61,300.57,59.949,1474426803,"274151322000085","219011344069620",0.00,19.00,0,298.77,302.68,0.0,0.0,0.000,800823.4,800823.4,1606,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474426807,1028079.00
09/20/2016 23:00,2,0.000,ALERT,214.41,303.28,59.944,1474426803,"201051344000633","219011344069620",0.00,17.80,0,299.07,304.18,0.0,0.0,0.000,553563.3,553563.3,1619,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474426809,1028080.00
09/20/2016 23:00,2,0.000,ALERT,213.74,303.28,59.954,1474426803,"201051344000469","219011344069620",0.00,17.80,0,299.67,304.48,0.0,0.0,0.000,556198.4,556198.4,1626,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474426811,1028081.00
09/20/2016 23:00,2,0.000,ALERT,212.38,300.57,59.970,1474426803,"201051344000646","219011344069620",0.00,18.00,0,298.77,302.68,0.0,0.0,0.000,556674.1,556674.1,1614,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474426813,1028082.00
09/20/2016 23:00,2,0.000,ALERT,212.38,301.17,59.981,1474426803,"274151322000052","219011344069620",0.00,19.30,0,298.77,302.98,0.0,0.0,0.000,823294.7,823294.7,1610,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474426815,1028083.00
09/20/2016 23:00,2,0.000,ALERT,213.29,301.77,59.922,1474426803,"201051344000585","219011344069620",0.00,18.30,0,299.07,302.98,0.0,0.0,0.000,566722.7,566722.7,1618,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474426816,1028084.00
09/20/2016 23:00,2,0.000,ALERT,213.06,301.77,59.938,1474426803,"201051344001230","219011344069620",0.00,18.00,0,299.67,303.28,0.0,0.0,0.000,559628.7,559628.7,1619,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474426818,1028085.00
09/20/2016 23:00,2,0.000,ALERT,213.51,302.07,59.959,1474426803,"201051344000582","219011344069620",0.00,18.00,0,300.27,303.88,0.0,0.0,0.000,552395.6,552395.6,1612,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474426820,1028086.00
09/20/2016 23:00,2,0.000,ALERT,212.83,301.47,59.944,1474426803,"201051344000955","219011344069620",0.00,18.30,0,299.67,302.98,0.0,0.0,0.000,566401.9,566401.9,1611,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474426822,1028087.00
09/20/2016 23:00,2,0.000,ALERT,212.38,299.97,59.944,1474426803,"274151322000094","219011344069620",0.00,18.70,0,298.77,302.07,0.0,0.0,0.000,677733.2,677733.2,1648,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474426824,1028088.00
09/20/2016 23:00,2,0.000,ALERT,213.74,303.88,59.917,1474426803,"201051344000579","219011344069620",0.00,18.30,0,301.77,305.38,0.0,0.0,0.000,570545.4,570545.4,1611,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474426825,1028089.00
09/20/2016 23:00,2,0.000,ALERT,213.06,301.77,59.949,1474426803,"201051344000890","219011344069620",0.00,18.30,0,299.97,304.18,0.0,0.0,0.000,563655.0,563655.0,1617,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474426827,1028090.00
09/20/2016 23:00,2,0.000,ALERT,213.29,301.47,59.907,1474426803,"201051344000438","219011344069620",0.00,18.00,0,299.97,303.28,0.0,0.0,0.000,565092.9,565092.9,1614,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474426829,1028091.00
09/20/2016 23:00,2,0.000,ALERT,213.51,300.87,59.907,1474426803,"201051344000417","219011344069620",0.00,18.00,0,299.07,302.68,0.0,0.0,0.000,556112.5,556112.5,1613,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474426831,1028092.00
