ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/20/2016 23:00,2,0.000,ALERT,212.61,300.87,59.949,1474426803,"274151322000083","219011344069620",0.00,18.70,0,299.37,302.98,0.0,0.0,0.000,815800.6,815800.6,1610,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474426832,1028093.00
09/20/2016 23:00,2,0.000,ALERT,213.06,300.57,59.949,1474426803,"274151322000076","219011344069620",0.00,19.00,0,299.07,302.68,0.0,0.0,0.000,870858.4,870858.4,1620,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474426834,1028094.00
09/20/2016 23:00,2,0.000,ALERT,213.96,304.18,59.996,1474426803,"201051344000868","219011344069620",0.00,18.00,0,302.07,305.68,0.0,0.0,0.000,554972.6,554972.6,1619,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474426836,1028095.00
09/20/2016 23:00,2,0.000,ALERT,212.38,301.47,59.944,1474426803,"274151322000095","219011344069620",0.00,18.30,0,300.27,303.28,0.0,0.0,0.000,862080.2,862080.2,1618,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474426838,1028096.00
09/20/2016 23:00,2,0.000,ALERT,213.74,303.28,59.949,1474426803,"201051344000988","219011344069620",0.00,18.30,0,298.47,304.48,0.0,0.0,0.000,535464.1,535464.1,1612,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474426840,1028097.00
09/20/2016 23:00,2,0.000,ALERT,213.06,300.87,59.949,1474426803,"201051344001025","219011344069620",0.00,17.80,0,299.07,303.88,0.0,0.0,0.000,565346.4,565346.4,1614,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474426842,1028098.00
09/20/2016 23:00,2,0.000,ALERT,213.96,303.58,59.986,1474426803,"201051344000458","219011344069620",0.00,19.00,0,301.47,305.68,0.0,0.0,0.000,562331.6,562331.6,1624,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474426843,1028099.00
09/20/2016 23:00,2,0.000,ALERT,214.41,303.58,59.944,1474426803,"201051344000853","219011344069620",0.00,18.00,0,301.47,305.08,0.0,0.0,0.000,561641.9,561641.9,1630,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474426845,1028100.00
09/20/2016 23:00,2,0.000,ALERT,213.51,301.77,60.002,1474426803,"201051344000685","219011344069620",0.00,18.30,0,299.37,302.98,0.0,0.0,0.000,564299.3,564299.3,1619,0,0,0,L,1122011218,0,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474426847,1028101.00
09/20/2016 23:00,2,0.000,ALERT,213.06,300.87,59.959,1474426803,"201051344000917","219011344069620",0.00,19.00,0,298.17,302.37,0.0,0.0,0.000,561257.5,561257.5,1615,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474426849,1028102.00
09/20/2016 23:00,2,0.000,ALERT,213.51,301.77,59.944,1474426803,"201051344001145","219011344069620",0.00,18.00,0,299.97,303.88,0.0,0.0,0.000,566456.2,566456.2,1616,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474426851,1028103.00
09/20/2016 23:00,2,0.000,ALERT,213.51,300.87,59.938,1474426803,"201051344000651","219011344069620",0.00,17.50,0,299.07,302.68,0.0,0.0,0.000,559621.0,559621.0,1612,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474426852,1028104.00
09/20/2016 23:00,2,0.000,ALERT,211.93,300.87,59.954,1474426803,"274151322000088","219011344069620",0.00,19.30,0,299.07,302.37,0.0,0.0,0.000,785082.8,785082.8,1606,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474426854,1028105.00
09/20/2016 23:00,2,0.000,ALERT,213.06,299.97,59.954,1474426803,"274151322000068","219011344069620",0.00,19.50,0,298.47,301.47,0.0,0.0,0.000,678216.9,678216.9,1644,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474426856,1028106.00
09/20/2016 23:00,2,0.000,ALERT,212.83,301.47,59.970,1474426803,"201051344001135","219011344069620",0.00,18.00,0,299.67,303.58,0.0,0.0,0.000,555759.4,555759.4,1612,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474426858,1028107.00
09/20/2016 23:00,2,0.000,ALERT,213.74,304.48,59.949,1474426803,"201051344000594","219011344069620",0.00,18.30,0,301.17,305.38,0.0,0.0,0.000,566721.2,566721.2,1618,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474426860,1028108.00
09/20/2016 23:00,2,0.000,ALERT,213.29,301.17,59.991,1474426803,"201051344001203","219011344069620",0.00,18.00,0,299.37,304.78,0.0,0.0,0.000,564003.0,564003.0,1617,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474426861,1028109.00
09/20/2016 23:00,2,0.000,ALERT,212.61,301.47,59.959,1474426803,"274151322000054","219011344069620",0.00,19.50,0,299.37,303.28,0.0,0.0,0.000,801221.1,801221.1,1604,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474426863,1028110.00
09/20/2016 23:00,2,0.000,ALERT,214.19,303.58,59.970,1474426803,"201051344000867","219011344069620",0.00,18.70,0,301.17,305.38,0.0,0.0,0.000,554031.3,554031.3,1622,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474426865,1028111.00
09/20/2016 23:00,2,0.000,ALERT,213.29,301.47,59.959,1474426803,"201051344001093","219011344069620",0.00,18.70,0,299.37,303.28,0.0,0.0,0.000,560631.7,560631.7,1620,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474426867,1028112.00
09/20/2016 23:00,2,0.000,ALERT,213.74,303.58,59.949,1474426803,"201051344000900","219011344069620",0.00,18.00,0,301.17,304.78,0.0,0.0,0.000,570891.6,570891.6,1625,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474426869,1028113.00
09/20/2016 23:00,2,0.000,ALERT,214.19,302.98,59.965,1474426803,"201051344000648","219011344069620",0.00,17.80,0,300.87,305.08,0.0,0.0,0.000,559506.3,559506.3,1616,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474426871,1028114.00
09/20/2016 23:00,2,0.000,ALERT,213.74,304.18,59.965,1474426803,"201051344000569","219011344069620",0.00,18.30,0,302.07,305.68,0.0,0.0,0.000,570827.8,570827.8,1623,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474426873,1028115.00
09/20/2016 23:00,2,0.000,ALERT,213.74,303.88,59.970,1474426803,"201051344000983","219011344069620",0.00,18.30,0,301.77,305.38,0.0,0.0,0.000,563348.6,563348.6,1628,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474426875,1028116.00
09/20/2016 23:00,2,0.000,ALERT,213.96,303.28,59.954,1474426803,"201051344001158","219011344069620",0.00,17.80,0,300.57,304.48,0.0,0.0,0.000,554917.6,554917.6,1616,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474426876,1028117.00
09/20/2016 23:00,2,0.000,ALERT,214.19,303.88,59.970,1474426803,"201051344000576","219011344069620",0.00,18.00,0,301.47,305.08,0.0,0.0,0.000,562503.4,562503.4,1628,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474426878,1028118.00
09/20/2016 23:00,2,0.000,ALERT,212.38,299.67,59.965,1474426803,"274151322000087","219011344069620",0.00,19.50,0,298.77,302.37,0.0,0.0,0.000,773266.1,773266.1,1621,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474426880,1028119.00
09/20/2016 23:15,2,0.000,ALERT,214.19,303.28,59.959,1474427703,"201051344000645","219011344069620",0.00,18.70,0,301.47,305.08,0.0,0.0,0.000,561972.6,561972.6,1623,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474427705,1028120.00
09/20/2016 23:15,2,0.000,ALERT,212.83,300.87,59.949,1474427703,"274151322000085","219011344069620",0.00,19.00,0,298.77,302.68,0.0,0.0,0.000,800823.4,800823.4,1608,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474427707,1028121.00
09/20/2016 23:15,2,0.000,ALERT,214.41,302.98,59.965,1474427703,"201051344000633","219011344069620",0.00,17.80,0,299.97,304.78,0.0,0.0,0.000,553563.3,553563.3,1621,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474427709,1028122.00
09/20/2016 23:15,2,0.000,ALERT,213.51,302.98,59.959,1474427703,"201051344000469","219011344069620",0.00,17.80,0,300.57,304.78,0.0,0.0,0.000,556198.4,556198.4,1628,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474427710,1028123.00
09/20/2016 23:15,2,0.000,ALERT,212.61,301.17,59.965,1474427703,"201051344000646","219011344069620",0.00,18.00,0,298.17,302.68,0.0,0.0,0.000,556674.1,556674.1,1616,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474427712,1028124.00
09/20/2016 23:15,2,0.000,ALERT,212.61,301.47,59.949,1474427703,"274151322000052","219011344069620",0.00,19.00,0,298.77,302.98,0.0,0.0,0.000,823294.7,823294.7,1612,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474427714,1028125.00
09/20/2016 23:15,2,0.000,ALERT,213.06,301.47,60.002,1474427703,"201051344000585","219011344069620",0.00,18.30,0,299.07,302.98,0.0,0.0,0.000,566722.7,566722.7,1620,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474427716,1028126.00
09/20/2016 23:15,2,0.000,ALERT,212.61,301.77,59.959,1474427703,"201051344001230","219011344069620",0.00,18.00,0,299.97,303.28,0.0,0.0,0.000,559628.7,559628.7,1621,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474427718,1028127.00
09/20/2016 23:15,2,0.000,ALERT,213.29,301.77,59.954,1474427703,"201051344000582","219011344069620",0.00,17.80,0,300.27,303.58,0.0,0.0,0.000,552395.6,552395.6,1614,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474427719,1028128.00
09/20/2016 23:15,2,0.000,ALERT,212.61,301.17,59.954,1474427703,"201051344000955","219011344069620",0.00,18.30,0,299.37,302.98,0.0,0.0,0.000,566401.9,566401.9,1613,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474427721,1028129.00
09/20/2016 23:15,2,0.000,ALERT,212.61,299.97,59.922,1474427703,"274151322000094","219011344069620",0.00,18.70,0,298.47,302.07,0.0,0.0,0.000,677733.2,677733.2,1650,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474427723,1028130.00
09/20/2016 23:15,2,0.000,ALERT,213.51,303.58,59.970,1474427703,"201051344000579","219011344069620",0.00,18.30,0,302.37,305.68,0.0,0.0,0.000,570545.4,570545.4,1613,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474427725,1028131.00
09/20/2016 23:15,2,0.000,ALERT,212.61,302.07,59.965,1474427703,"201051344000890","219011344069620",0.00,18.00,0,299.67,304.18,0.0,0.0,0.000,563655.0,563655.0,1619,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474427727,1028132.00
09/20/2016 23:15,2,0.000,ALERT,212.83,301.17,59.970,1474427703,"201051344000438","219011344069620",0.00,17.80,0,299.67,303.28,0.0,0.0,0.000,565092.9,565092.9,1616,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474427728,1028133.00
09/20/2016 23:15,2,0.000,ALERT,212.83,300.87,59.954,1474427703,"201051344000417","219011344069620",0.00,18.00,0,298.47,302.37,0.0,0.0,0.000,556112.5,556112.5,1615,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474427730,1028134.00
09/20/2016 23:15,2,0.000,ALERT,212.83,301.77,59.954,1474427703,"274151322000083","219011344069620",0.00,18.70,0,299.07,302.98,0.0,0.0,0.000,815800.6,815800.6,1612,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474427733,1028135.00
09/20/2016 23:15,2,0.000,ALERT,213.29,301.47,59.944,1474427703,"274151322000076","219011344069620",0.00,19.00,0,298.77,302.68,0.0,0.0,0.000,870858.4,870858.4,1622,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474427734,1028136.00
09/20/2016 23:15,2,0.000,ALERT,213.74,303.88,59.954,1474427703,"201051344000868","219011344069620",0.00,18.00,0,302.07,305.98,0.0,0.0,0.000,554972.6,554972.6,1621,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474427736,1028137.00
09/20/2016 23:15,2,0.000,ALERT,212.83,302.37,59.954,1474427703,"274151322000095","219011344069620",0.00,18.30,0,299.97,303.28,0.0,0.0,0.000,862080.2,862080.2,1620,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474427738,1028138.00
09/20/2016 23:15,2,0.000,ALERT,213.74,303.28,59.917,1474427703,"201051344000988","219011344069620",0.00,18.30,0,299.07,304.78,0.0,0.0,0.000,535464.1,535464.1,1614,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474427740,1028139.00
09/20/2016 23:15,2,0.000,ALERT,212.83,300.87,59.954,1474427703,"201051344001025","219011344069620",0.00,17.50,0,299.07,303.58,0.0,0.0,0.000,565346.4,565346.4,1616,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474427742,1028140.00
09/20/2016 23:15,2,0.000,ALERT,213.74,303.88,59.907,1474427703,"201051344000458","219011344069620",0.00,19.00,0,301.77,305.98,0.0,0.0,0.000,562331.6,562331.6,1626,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474427743,1028141.00
09/20/2016 23:15,2,0.000,ALERT,214.41,303.58,59.907,1474427703,"201051344000853","219011344069620",0.00,18.00,0,301.77,305.68,0.0,0.0,0.000,561641.9,561641.9,1632,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474427745,1028142.00
09/20/2016 23:15,2,0.000,ALERT,213.06,301.47,59.959,1474427703,"201051344000685","219011344069620",0.00,18.00,0,299.67,302.98,0.0,0.0,0.000,564299.3,564299.3,1621,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474427747,1028143.00
09/20/2016 23:15,2,0.000,ALERT,212.83,300.87,59.959,1474427703,"201051344000917","219011344069620",0.00,19.00,0,297.87,302.37,0.0,0.0,0.000,561257.5,561257.5,1617,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474427749,1028144.00
09/20/2016 23:15,2,0.000,ALERT,213.29,301.77,59.965,1474427703,"201051344001145","219011344069620",0.00,17.80,0,299.97,303.88,0.0,0.0,0.000,566456.2,566456.2,1618,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474427751,1028145.00
09/20/2016 23:15,2,0.000,ALERT,213.06,300.87,59.959,1474427703,"201051344000651","219011344069620",0.00,17.50,0,299.07,302.37,0.0,0.0,0.000,559621.0,559621.0,1614,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474427752,1028146.00
09/20/2016 23:15,2,0.000,ALERT,212.38,300.87,59.949,1474427703,"274151322000088","219011344069620",0.00,19.30,0,298.77,302.37,0.0,0.0,0.000,785082.8,785082.8,1608,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474427754,1028147.00
09/20/2016 23:15,2,0.000,ALERT,213.51,300.57,59.986,1474427703,"274151322000068","219011344069620",0.00,19.30,0,298.17,301.47,0.0,0.0,0.000,678216.9,678216.9,1646,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474427756,1028148.00
09/20/2016 23:15,2,0.000,ALERT,212.38,301.17,59.954,1474427703,"201051344001135","219011344069620",0.00,18.00,0,299.97,303.28,0.0,0.0,0.000,555759.4,555759.4,1614,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474427758,1028149.00
09/20/2016 23:15,2,0.000,ALERT,213.51,303.88,59.944,1474427703,"201051344000594","219011344069620",0.00,18.00,0,301.47,305.68,0.0,0.0,0.000,566721.2,566721.2,1620,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474427760,1028150.00
09/20/2016 23:15,2,0.000,ALERT,212.83,301.17,59.959,1474427703,"201051344001203","219011344069620",0.00,18.00,0,299.67,304.48,0.0,0.0,0.000,564003.0,564003.0,1619,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474427762,1028151.00
09/20/2016 23:15,2,0.000,ALERT,212.61,300.87,59.949,1474427703,"274151322000054","219011344069620",0.00,19.30,0,299.07,302.98,0.0,0.0,0.000,801221.1,801221.1,1606,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474427763,1028152.00
09/20/2016 23:15,2,0.000,ALERT,214.19,303.28,59.991,1474427703,"201051344000867","219011344069620",0.00,18.70,0,301.47,305.68,0.0,0.0,0.000,554031.3,554031.3,1624,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474427765,1028153.00
09/20/2016 23:15,2,0.000,ALERT,212.83,301.47,59.949,1474427703,"201051344001093","219011344069620",0.00,18.70,0,299.67,302.68,0.0,0.0,0.000,560631.7,560631.7,1622,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474427767,1028154.00
09/20/2016 23:15,2,0.000,ALERT,213.74,303.28,59.912,1474427703,"201051344000900","219011344069620",0.00,18.00,0,301.17,305.08,0.0,0.0,0.000,570891.6,570891.6,1627,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474427769,1028155.00
09/20/2016 23:15,2,0.000,ALERT,213.96,302.68,59.965,1474427703,"201051344000648","219011344069620",0.00,17.80,0,301.17,305.38,0.0,0.0,0.000,559506.3,559506.3,1618,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474427771,1028156.00
09/20/2016 23:15,2,0.000,ALERT,213.96,303.88,59.981,1474427703,"201051344000569","219011344069620",0.00,18.30,0,302.37,305.98,0.0,0.0,0.000,570827.8,570827.8,1625,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474427772,1028157.00
09/20/2016 23:15,2,0.000,ALERT,213.96,303.58,59.954,1474427703,"201051344000983","219011344069620",0.00,18.30,0,302.07,305.68,0.0,0.0,0.000,563348.6,563348.6,1630,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474427774,1028158.00
09/20/2016 23:15,2,0.000,ALERT,213.96,302.98,59.933,1474427703,"201051344001158","219011344069620",0.00,17.80,0,300.87,304.78,0.0,0.0,0.000,554917.6,554917.6,1618,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474427776,1028159.00
09/20/2016 23:15,2,0.000,ALERT,214.41,303.88,59.944,1474427703,"201051344000576","219011344069620",0.00,18.00,0,301.47,305.38,0.0,0.0,0.000,562503.4,562503.4,1630,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474427778,1028160.00
09/20/2016 23:15,2,0.000,ALERT,212.83,300.57,59.954,1474427703,"274151322000087","219011344069620",0.00,19.50,0,298.17,302.07,0.0,0.0,0.000,773266.1,773266.1,1623,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474427779,1028161.00
09/20/2016 23:30,2,0.000,ALERT,213.96,302.68,59.970,1474428603,"201051344000645","219011344069620",0.00,18.70,0,294.26,305.08,0.0,0.0,0.000,561972.6,561972.6,1625,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474428605,1028162.00
09/20/2016 23:30,2,0.000,ALERT,212.61,300.87,59.938,1474428603,"274151322000085","219011344069620",0.00,19.00,0,297.87,303.58,0.0,0.0,0.000,800823.4,800823.4,1610,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474428606,1028163.00
09/20/2016 23:30,2,0.000,ALERT,213.74,301.77,59.959,1474428603,"201051344000633","219011344069620",0.00,18.00,0,292.46,304.78,0.0,0.0,0.000,553563.3,553563.3,1623,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474428608,1028164.00
09/20/2016 23:30,2,0.000,ALERT,213.29,302.07,59.922,1474428603,"201051344000469","219011344069620",0.00,17.80,0,292.76,304.78,0.0,0.0,0.000,556198.4,556198.4,1630,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474428610,1028165.00
09/20/2016 23:30,2,0.000,ALERT,212.61,301.17,60.007,1474428603,"201051344000646","219011344069620",0.00,17.80,0,296.36,304.18,0.0,0.0,0.000,556674.1,556674.1,1618,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474428612,1028166.00
09/20/2016 23:30,2,0.000,ALERT,212.38,300.57,59.959,1474428603,"274151322000052","219011344069620",0.00,19.00,0,297.57,304.18,0.0,0.0,0.000,823294.7,823294.7,1614,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474428614,1028167.00
09/20/2016 23:30,2,0.000,ALERT,213.06,301.17,59.975,1474428603,"201051344000585","219011344069620",0.00,18.30,0,296.66,304.48,0.0,0.0,0.000,566722.7,566722.7,1622,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474428616,1028168.00
09/20/2016 23:30,2,0.000,ALERT,212.83,301.47,59.975,1474428603,"201051344001230","219011344069620",0.00,17.80,0,297.26,304.78,0.0,0.0,0.000,559628.7,559628.7,1623,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474428617,1028169.00
09/20/2016 23:30,2,0.000,ALERT,213.29,302.07,59.975,1474428603,"201051344000582","219011344069620",0.00,17.80,0,297.57,305.08,0.0,0.0,0.000,552395.6,552395.6,1616,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474428619,1028170.00
09/20/2016 23:30,2,0.000,ALERT,212.38,301.17,59.970,1474428603,"201051344000955","219011344069620",0.00,18.30,0,296.66,304.18,0.0,0.0,0.000,566401.9,566401.9,1615,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474428621,1028171.00
09/20/2016 23:30,2,0.000,ALERT,212.61,300.27,59.986,1474428603,"274151322000094","219011344069620",0.00,18.30,0,297.57,303.28,0.0,0.0,0.000,677733.2,677733.2,1652,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474428623,1028172.00
09/20/2016 23:30,2,0.000,ALERT,213.29,302.98,59.975,1474428603,"201051344000579","219011344069620",0.00,18.30,0,294.86,305.98,0.0,0.0,0.000,570545.4,570545.4,1615,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474428624,1028173.00
09/20/2016 23:30,2,0.000,ALERT,212.61,301.77,59.991,1474428603,"201051344000890","219011344069620",0.00,18.30,0,297.26,305.38,0.0,0.0,0.000,563655.0,563655.0,1621,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474428626,1028174.00
09/20/2016 23:30,2,0.000,ALERT,213.06,301.47,59.970,1474428603,"201051344000438","219011344069620",0.00,17.80,0,296.96,304.48,0.0,0.0,0.000,565092.9,565092.9,1618,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474428628,1028175.00
09/20/2016 23:30,2,0.000,ALERT,213.06,300.57,59.965,1474428603,"201051344000417","219011344069620",0.00,18.00,0,296.36,303.88,0.0,0.0,0.000,556112.5,556112.5,1617,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474428630,1028176.00
09/20/2016 23:30,2,0.000,ALERT,212.38,301.17,59.975,1474428603,"274151322000083","219011344069620",0.00,18.70,0,298.17,304.18,0.0,0.0,0.000,815800.6,815800.6,1614,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474428632,1028177.00
09/20/2016 23:30,2,0.000,ALERT,212.83,300.87,59.975,1474428603,"274151322000076","219011344069620",0.00,18.70,0,297.87,303.88,0.0,0.0,0.000,870858.4,870858.4,1624,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474428633,1028178.00
09/20/2016 23:30,2,0.000,ALERT,213.29,303.28,59.986,1474428603,"201051344000868","219011344069620",0.00,18.00,0,294.86,305.98,0.0,0.0,0.000,554972.6,554972.6,1623,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474428635,1028179.00
09/20/2016 23:30,2,0.000,ALERT,212.38,301.77,59.970,1474428603,"274151322000095","219011344069620",0.00,18.30,0,298.77,304.78,0.0,0.0,0.000,862080.2,862080.2,1622,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474428637,1028180.00
09/20/2016 23:30,2,0.000,ALERT,213.29,302.68,59.965,1474428603,"201051344000988","219011344069620",0.00,18.30,0,291.85,305.08,0.0,0.0,0.000,535464.1,535464.1,1616,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474428639,1028181.00
09/20/2016 23:30,2,0.000,ALERT,212.83,300.87,59.965,1474428603,"201051344001025","219011344069620",0.00,17.80,0,296.06,304.78,0.0,0.0,0.000,565346.4,565346.4,1618,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474428641,1028182.00
09/20/2016 23:30,2,0.000,ALERT,213.51,302.98,59.975,1474428603,"201051344000458","219011344069620",0.00,19.00,0,294.56,305.98,0.0,0.0,0.000,562331.6,562331.6,1628,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474428642,1028183.00
09/20/2016 23:30,2,0.000,ALERT,214.19,302.68,59.928,1474428603,"201051344000853","219011344069620",0.00,18.30,0,294.26,305.38,0.0,0.0,0.000,561641.9,561641.9,1634,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474428644,1028184.00
09/20/2016 23:30,2,0.000,ALERT,213.51,301.47,59.970,1474428603,"201051344000685","219011344069620",0.00,18.30,0,296.96,304.48,0.0,0.0,0.000,564299.3,564299.3,1623,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474428646,1028185.00
09/20/2016 23:30,2,0.000,ALERT,213.06,300.87,59.975,1474428603,"201051344000917","219011344069620",0.00,19.00,0,295.76,303.88,0.0,0.0,0.000,561257.5,561257.5,1619,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474428648,1028186.00
09/20/2016 23:30,2,0.000,ALERT,213.51,301.77,59.975,1474428603,"201051344001145","219011344069620",0.00,17.80,0,297.26,305.08,0.0,0.0,0.000,566456.2,566456.2,1620,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474428650,1028187.00
09/20/2016 23:30,2,0.000,ALERT,213.06,300.57,59.975,1474428603,"201051344000651","219011344069620",0.00,17.50,0,296.06,303.58,0.0,0.0,0.000,559621.0,559621.0,1616,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474428652,1028188.00
09/20/2016 23:30,2,0.000,ALERT,212.16,301.17,59.970,1474428603,"274151322000088","219011344069620",0.00,19.30,0,297.57,303.88,0.0,0.0,0.000,785082.8,785082.8,1610,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474428654,1028189.00
09/20/2016 23:30,2,0.000,ALERT,213.06,300.27,59.954,1474428603,"274151322000068","219011344069620",0.00,19.30,0,296.96,302.98,0.0,0.0,0.000,678216.9,678216.9,1648,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474428656,1028190.00
09/20/2016 23:30,2,0.000,ALERT,212.83,301.47,59.949,1474428603,"201051344001135","219011344069620",0.00,18.00,0,296.66,304.48,0.0,0.0,0.000,555759.4,555759.4,1616,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474428657,1028191.00
09/20/2016 23:30,2,0.000,ALERT,213.29,303.58,59.959,1474428603,"201051344000594","219011344069620",0.00,18.00,0,293.96,305.68,0.0,0.0,0.000,566721.2,566721.2,1622,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474428659,1028192.00
09/20/2016 23:30,2,0.000,ALERT,213.06,301.17,59.996,1474428603,"201051344001203","219011344069620",0.00,18.00,0,296.66,305.68,0.0,0.0,0.000,564003.0,564003.0,1621,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474428661,1028193.00
09/20/2016 23:30,2,0.000,ALERT,212.38,301.77,59.944,1474428603,"274151322000054","219011344069620",0.00,19.50,0,297.57,304.48,0.0,0.0,0.000,801221.1,801221.1,1608,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474428663,1028194.00
09/20/2016 23:30,2,0.000,ALERT,213.74,302.37,59.970,1474428603,"201051344000867","219011344069620",0.00,18.70,0,294.26,305.68,0.0,0.0,0.000,554031.3,554031.3,1626,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474428665,1028195.00
09/20/2016 23:30,2,0.000,ALERT,213.06,301.47,59.959,1474428603,"201051344001093","219011344069620",0.00,18.70,0,296.96,304.48,0.0,0.0,0.000,560631.7,560631.7,1624,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474428666,1028196.00
09/20/2016 23:30,2,0.000,ALERT,213.51,302.68,59.954,1474428603,"201051344000900","219011344069620",0.00,18.00,0,293.66,305.08,0.0,0.0,0.000,570891.6,570891.6,1629,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474428668,1028197.00
09/20/2016 23:30,2,0.000,ALERT,213.74,302.37,59.970,1474428603,"201051344000648","219011344069620",0.00,17.80,0,293.66,305.38,0.0,0.0,0.000,559506.3,559506.3,1620,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474428670,1028198.00
09/20/2016 23:30,2,0.000,ALERT,213.74,303.28,59.965,1474428603,"201051344000569","219011344069620",0.00,18.30,0,294.86,305.98,0.0,0.0,0.000,570827.8,570827.8,1627,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474428672,1028199.00
09/20/2016 23:30,2,0.000,ALERT,213.51,302.98,59.965,1474428603,"201051344000983","219011344069620",0.00,18.30,0,294.56,305.68,0.0,0.0,0.000,563348.6,563348.6,1632,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474428673,1028200.00
09/20/2016 23:30,2,0.000,ALERT,213.51,302.68,59.959,1474428603,"201051344001158","219011344069620",0.00,17.80,0,293.66,304.78,0.0,0.0,0.000,554917.6,554917.6,1620,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474428675,1028201.00
09/20/2016 23:30,2,0.000,ALERT,213.96,303.28,59.970,1474428603,"201051344000576","219011344069620",0.00,18.00,0,293.96,305.38,0.0,0.0,0.000,562503.4,562503.4,1632,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474428677,1028202.00
09/20/2016 23:30,2,0.000,ALERT,212.61,300.27,59.965,1474428603,"274151322000087","219011344069620",0.00,19.50,0,297.26,303.58,0.0,0.0,0.000,773266.1,773266.1,1625,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474428679,1028203.00
09/20/2016 23:45,2,0.000,ALERT,214.41,303.58,59.975,1474429504,"201051344000645","219011344069620",0.00,18.70,0,300.57,304.78,0.0,0.0,0.000,561972.6,561972.6,1627,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474429506,1028204.00
09/20/2016 23:45,2,0.000,ALERT,213.06,301.77,59.928,1474429504,"274151322000085","219011344069620",0.00,19.00,0,299.07,303.28,0.0,0.0,0.000,800823.4,800823.4,1612,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474429507,1028205.00
09/20/2016 23:45,2,0.000,ALERT,214.64,303.28,59.912,1474429504,"201051344000633","219011344069620",0.00,18.00,0,298.77,304.48,0.0,0.0,0.000,553563.3,553563.3,1625,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474429509,1028206.00
09/20/2016 23:45,2,0.000,ALERT,213.96,303.58,59.938,1474429504,"201051344000469","219011344069620",0.00,17.80,0,299.37,304.48,0.0,0.0,0.000,556198.4,556198.4,1632,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474429511,1028207.00
09/20/2016 23:45,2,0.000,ALERT,213.29,301.77,59.938,1474429504,"201051344000646","219011344069620",0.00,18.00,0,298.47,302.98,0.0,0.0,0.000,556674.1,556674.1,1620,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474429513,1028208.00
09/20/2016 23:45,2,0.000,ALERT,212.83,301.47,59.938,1474429504,"274151322000052","219011344069620",0.00,19.00,0,299.07,303.58,0.0,0.0,0.000,823294.7,823294.7,1616,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474429515,1028209.00
09/20/2016 23:45,2,0.000,ALERT,213.74,302.37,59.949,1474429504,"201051344000585","219011344069620",0.00,18.30,0,299.07,303.28,0.0,0.0,0.000,566722.7,566722.7,1624,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474429517,1028210.00
09/20/2016 23:45,2,0.000,ALERT,213.51,302.37,59.949,1474429504,"201051344001230","219011344069620",0.00,18.00,0,299.67,303.28,0.0,0.0,0.000,559628.7,559628.7,1625,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474429519,1028211.00
09/20/2016 23:45,2,0.000,ALERT,213.96,302.68,59.944,1474429504,"201051344000582","219011344069620",0.00,17.80,0,299.97,303.58,0.0,0.0,0.000,552395.6,552395.6,1618,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474429521,1028212.00
09/20/2016 23:45,2,0.000,ALERT,213.06,302.07,59.938,1474429504,"201051344000955","219011344069620",0.00,18.30,0,299.37,302.98,0.0,0.0,0.000,566401.9,566401.9,1617,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474429522,1028213.00
09/20/2016 23:45,2,0.000,ALERT,213.06,301.77,59.928,1474429504,"274151322000094","219011344069620",0.00,18.70,0,299.07,302.68,0.0,0.0,0.000,677733.2,677733.2,1654,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474429524,1028214.00
09/20/2016 23:45,2,0.000,ALERT,213.96,304.48,59.949,1474429504,"201051344000579","219011344069620",0.00,18.70,0,301.17,305.68,0.0,0.0,0.000,570545.4,570545.4,1617,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474429526,1028215.00
09/20/2016 23:45,2,0.000,ALERT,213.29,302.07,59.949,1474429504,"201051344000890","219011344069620",0.00,18.30,0,299.37,304.18,0.0,0.0,0.000,563655.0,563655.0,1623,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474429528,1028216.00
09/20/2016 23:45,2,0.000,ALERT,213.51,301.77,59.959,1474429504,"201051344000438","219011344069620",0.00,18.00,0,299.37,303.58,0.0,0.0,0.000,565092.9,565092.9,1620,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474429530,1028217.00
09/20/2016 23:45,2,0.000,ALERT,213.74,301.17,59.986,1474429504,"201051344000417","219011344069620",0.00,18.00,0,299.07,302.37,0.0,0.0,0.000,556112.5,556112.5,1619,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474429531,1028218.00
09/20/2016 23:45,2,0.000,ALERT,213.06,302.37,59.954,1474429504,"274151322000083","219011344069620",0.00,18.70,0,299.67,303.58,0.0,0.0,0.000,815800.6,815800.6,1616,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474429533,1028219.00
09/20/2016 23:45,2,0.000,ALERT,213.51,301.77,59.944,1474429504,"274151322000076","219011344069620",0.00,18.70,0,299.37,303.58,0.0,0.0,0.000,870858.4,870858.4,1626,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474429535,1028220.00
09/20/2016 23:45,2,0.000,ALERT,213.96,304.48,59.938,1474429504,"201051344000868","219011344069620",0.00,18.30,0,300.87,305.68,0.0,0.0,0.000,554972.6,554972.6,1625,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474429537,1028221.00
09/20/2016 23:45,2,0.000,ALERT,212.83,302.98,59.949,1474429504,"274151322000095","219011344069620",0.00,18.30,0,300.87,304.18,0.0,0.0,0.000,862080.2,862080.2,1624,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474429539,1028222.00
09/20/2016 23:45,2,0.000,ALERT,213.74,303.58,59.959,1474429504,"201051344000988","219011344069620",0.00,18.30,0,298.47,304.78,0.0,0.0,0.000,535464.1,535464.1,1618,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474429541,1028223.00
09/20/2016 23:45,2,0.000,ALERT,213.29,301.17,59.959,1474429504,"201051344001025","219011344069620",0.00,17.80,0,299.07,303.58,0.0,0.0,0.000,565346.4,565346.4,1620,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474429543,1028224.00
09/20/2016 23:45,2,0.000,ALERT,213.96,303.88,60.002,1474429504,"201051344000458","219011344069620",0.00,19.00,0,300.87,305.68,0.0,0.0,0.000,562331.6,562331.6,1630,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474429544,1028225.00
09/20/2016 23:45,2,0.000,ALERT,214.64,303.88,59.954,1474429504,"201051344000853","219011344069620",0.00,18.30,0,301.17,305.08,0.0,0.0,0.000,561641.9,561641.9,1636,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474429546,1028226.00
09/20/2016 23:45,2,0.000,ALERT,213.96,302.07,59.944,1474429504,"201051344000685","219011344069620",0.00,18.30,0,299.67,302.98,0.0,0.0,0.000,564299.3,564299.3,1625,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474429548,1028227.00
09/20/2016 23:45,2,0.000,ALERT,213.51,301.47,59.949,1474429504,"201051344000917","219011344069620",0.00,19.00,0,298.17,302.37,0.0,0.0,0.000,561257.5,561257.5,1621,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474429550,1028228.00
09/20/2016 23:45,2,0.000,ALERT,213.51,302.07,59.922,1474429504,"201051344001145","219011344069620",0.00,18.00,0,299.97,303.88,0.0,0.0,0.000,566456.2,566456.2,1622,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474429552,1028229.00
09/20/2016 23:45,2,0.000,ALERT,213.74,301.17,59.954,1474429504,"201051344000651","219011344069620",0.00,17.80,0,299.07,302.68,0.0,0.0,0.000,559621.0,559621.0,1618,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474429553,1028230.00
09/20/2016 23:45,2,0.000,ALERT,212.38,301.77,59.949,1474429504,"274151322000088","219011344069620",0.00,19.30,0,299.67,303.28,0.0,0.0,0.000,785082.8,785082.8,1612,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474429555,1028231.00
09/20/2016 23:45,2,0.000,ALERT,213.29,301.17,59.954,1474429504,"274151322000068","219011344069620",0.00,19.50,0,299.07,302.37,0.0,0.0,0.000,678216.9,678216.9,1650,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474429557,1028232.00
09/20/2016 23:45,2,0.000,ALERT,213.29,301.77,59.986,1474429504,"201051344001135","219011344069620",0.00,18.00,0,299.67,303.58,0.0,0.0,0.000,555759.4,555759.4,1618,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474429559,1028233.00
09/20/2016 23:45,2,0.000,ALERT,213.74,304.48,59.933,1474429504,"201051344000594","219011344069620",0.00,18.00,0,300.87,305.38,0.0,0.0,0.000,566721.2,566721.2,1624,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474429561,1028234.00
09/20/2016 23:45,2,0.000,ALERT,213.74,301.77,59.965,1474429504,"201051344001203","219011344069620",0.00,18.00,0,299.07,304.78,0.0,0.0,0.000,564003.0,564003.0,1623,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474429563,1028235.00
09/20/2016 23:45,2,0.000,ALERT,212.83,302.07,59.959,1474429504,"274151322000054","219011344069620",0.00,19.50,0,299.67,303.88,0.0,0.0,0.000,801221.1,801221.1,1610,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474429564,1028236.00
09/20/2016 23:45,2,0.000,ALERT,214.19,303.58,59.933,1474429504,"201051344000867","219011344069620",0.00,19.00,0,300.57,305.38,0.0,0.0,0.000,554031.3,554031.3,1628,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474429566,1028237.00
09/20/2016 23:45,2,0.000,ALERT,213.51,302.07,59.954,1474429504,"201051344001093","219011344069620",0.00,18.70,0,299.37,302.98,0.0,0.0,0.000,560631.7,560631.7,1626,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474429568,1028238.00
09/20/2016 23:45,2,0.000,ALERT,213.74,303.58,59.965,1474429504,"201051344000900","219011344069620",0.00,18.30,0,300.57,304.78,0.0,0.0,0.000,570891.6,570891.6,1631,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474429570,1028239.00
09/20/2016 23:45,2,0.000,ALERT,214.19,303.28,59.922,1474429504,"201051344000648","219011344069620",0.00,17.80,0,300.27,305.08,0.0,0.0,0.000,559506.3,559506.3,1622,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474429572,1028240.00
09/20/2016 23:45,2,0.000,ALERT,213.96,304.18,59.954,1474429504,"201051344000569","219011344069620",0.00,18.70,0,301.77,305.68,0.0,0.0,0.000,570827.8,570827.8,1629,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474429573,1028241.00
09/20/2016 23:45,2,0.000,ALERT,213.96,303.88,59.965,1474429504,"201051344000983","219011344069620",0.00,18.70,0,301.17,305.38,0.0,0.0,0.000,563348.6,563348.6,1634,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474429575,1028242.00
09/20/2016 23:45,2,0.000,ALERT,213.96,303.28,59.959,1474429504,"201051344001158","219011344069620",0.00,18.00,0,300.27,304.48,0.0,0.0,0.000,554917.6,554917.6,1622,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474429577,1028243.00
09/20/2016 23:45,2,0.000,ALERT,214.41,303.88,59.965,1474429504,"201051344000576","219011344069620",0.00,18.00,0,300.87,305.08,0.0,0.0,0.000,562503.4,562503.4,1634,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474429579,1028244.00
09/20/2016 23:45,2,0.000,ALERT,213.06,301.17,59.981,1474429504,"274151322000087","219011344069620",0.00,19.50,0,299.07,302.98,0.0,0.0,0.000,773266.1,773266.1,1627,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474429581,1028245.00
